Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,60.9106003937,5.46682764636,0.0,0.0,15.863942322,29.242365,151.271517933,148.045837933,3.20568,0.02
 01/01  02:00:00,60.5979696862,5.19784292477,0.0,0.0,15.863942322,29.242365,146.159540135,142.933860135,3.20568,0.02
 01/01  03:00:00,61.3467334145,5.89646687975,0.0,0.0,15.863942322,29.242365,189.784875656,183.695846462,3.20568,2.88334919384
 01/01  04:00:00,60.5866316199,5.22231256588,0.0,0.0,15.863942322,29.242365,132.081234935,128.855554935,3.20568,0.02
 01/01  05:00:00,61.7296504368,6.06775436751,0.0,0.0,15.863942322,29.242365,185.094692687,179.005669893,3.20568,2.88334279449
 01/01  06:00:00,60.7846490115,5.22231256588,0.0,0.0,15.863942322,29.242365,129.436448093,126.210768093,3.20568,0.02
 01/01  07:00:00,61.8045716004,6.11669364972,0.0,0.0,15.863942322,29.242365,196.23021288,190.141196331,3.20568,2.8833365486
 01/01  08:00:00,57.8842732329,5.2712518481,0.0,0.0,15.863942322,29.242365,117.799582699,114.573902699,3.20568,0.02
 01/01  09:00:00,52.9389368279,5.99434544418,0.0,0.0,15.863942322,29.242365,147.055625075,140.964721457,3.20568,2.88522361773
 01/01  10:00:00,51.8375631703,4.95314651369,0.0,0.0,15.863942322,29.242365,92.2055762213,86.1146142237,3.20568,2.88528199762
 01/01  11:00:00,52.1452271232,5.26305852653,0.0,0.0,15.863942322,29.242365,75.4867433485,72.2610633485,3.20568,0.02
 01/01  12:00:00,51.2044065797,3.5791954343,0.0,0.0,15.863942322,29.242365,48.4251240525,42.3342139532,3.20568,2.8852300993
 01/01  13:00:00,51.0476741626,4.1658489247,0.0,0.0,15.863942322,29.242365,50.4256223661,44.3347096231,3.20568,2.88523274298
 01/01  14:00:00,49.9674546468,3.05779267485,0.0,0.0,15.863942322,29.242365,34.8055592459,31.5798792459,3.20568,0.02
 01/01  15:00:00,49.7156224309,2.78959004056,0.0,0.0,15.863942322,29.242365,29.6270362678,23.5380018847,3.20568,2.88335438311
 01/01  16:00:00,49.4191716335,2.50704557992,0.0,0.0,15.863942322,29.242365,27.2687447665,24.0430647665,3.20568,0.02
 01/01  17:00:00,58.5895316051,3.19547944858,0.0,0.0,15.863942322,29.242365,47.4702487195,41.3812210431,3.20568,2.8833476764
 01/01  18:00:00,59.0831510409,3.68025588474,0.0,0.0,15.863942322,29.242365,47.4039791908,44.1782991908,3.20568,0.02
 01/01  19:00:00,59.7106063653,4.30139443468,0.0,0.0,15.863942322,29.242365,66.2099280118,60.1209059857,3.20568,2.88334202613
 01/01  20:00:00,60.31879671,4.68237078933,0.0,0.0,15.863942322,29.242365,70.1508947405,66.9252147405,3.20568,0.02
 01/01  21:00:00,60.5228407611,4.89830137749,0.0,0.0,15.863942322,29.242365,83.0307598796,76.9417439177,3.20568,2.88333596185
 01/01  22:00:00,60.4997516475,4.95593032364,0.0,0.0,15.863942322,29.242365,96.584479984,93.358799984,3.20568,0.02
 01/01  23:00:00,60.5004761012,5.10261580494,0.0,0.0,15.863942322,29.242365,114.581614637,108.49260486,3.20568,2.88332977664
 01/01  24:00:00,61.1722223839,5.03134893431,0.0,0.0,15.863942322,29.242365,104.953425232,101.727745232,3.20568,0.02
 01/02  01:00:00,60.5096363826,5.10261580494,0.0,0.0,15.863942322,29.242365,119.957348765,113.866391244,3.20568,2.88527752076
 01/02  02:00:00,60.5960537575,5.18218615566,0.0,0.0,15.863942322,29.242365,114.329276834,111.103596834,3.20568,0.02
 01/02  03:00:00,60.6042487599,5.17803441562,0.0,0.0,15.863942322,29.242365,133.108627032,127.017689346,3.20568,2.88525768556
 01/02  04:00:00,60.6132611036,5.18218615566,0.0,0.0,15.863942322,29.242365,127.376742061,121.28625661,3.20568,2.88480545086
 01/02  05:00:00,60.9950005451,5.32485226226,0.0,0.0,15.863942322,29.242365,151.978238875,145.887286604,3.20568,2.88527227112
 01/02  06:00:00,61.0542813811,5.42688256675,0.0,0.0,15.863942322,29.242365,138.451155024,135.225475024,3.20568,0.02
 01/02  07:00:00,67.0013769042,7.64090294743,0.0,0.0,15.863942322,29.818365,849.513972445,843.423123379,3.20568,2.8851690662
 01/02  08:00:00,128.666442382,7.64090294743,0.0,0.0,80.527626,29.818365,617.817865712,611.722258428,3.20568,2.88992728377
 01/02  09:00:00,167.000000839,7.64090294743,0.0,0.0,80.527626,75.0917375,513.530669001,475.004041129,24.0426,14.484027872
 01/02  10:00:00,166.868669269,7.64090294743,0.0,0.0,80.527626,75.0917375,504.820445539,460.331130131,24.0426,20.4467154077
 01/02  11:00:00,170.870383249,7.64090294743,0.0,0.0,80.527626,79.0911225,513.971130558,458.523982361,32.0568,23.3903481966
 01/02  12:00:00,171.535090044,7.64090294743,0.0,0.0,80.527626,79.0911225,455.501923885,399.986870759,32.0568,23.458253126
 01/02  13:00:00,170.734050337,7.64090294743,0.0,0.0,80.527626,79.0911225,428.514372259,367.061898419,32.0568,29.3956738402
 01/02  14:00:00,166.752823257,7.64090294743,0.0,0.0,80.527626,75.0917375,422.871188999,377.407811458,16.0284,29.4349775404
 01/02  15:00:00,166.755286012,7.64090294743,0.0,0.0,80.527626,75.0917375,423.94498084,384.541294432,16.0284,23.3752864087
 01/02  16:00:00,164.750551659,7.64090294743,0.0,0.0,80.527626,73.092045,433.106275804,406.495996858,3.20568,23.4045989467
 01/02  17:00:00,173.354083825,7.64090294743,0.0,0.0,80.527626,73.092045,486.001142053,479.905451725,3.20568,2.89001032741
 01/02  18:00:00,130.263900733,7.64090294743,0.0,0.0,80.527626,29.818365,564.568391378,558.472974995,3.20568,2.88973638348
 01/02  19:00:00,130.342742178,7.64090294743,0.0,0.0,80.527626,29.818365,594.94516053,583.084403877,3.20568,8.65507665306
 01/02  20:00:00,130.624374379,7.64090294743,0.0,0.0,80.527626,29.818365,612.076734461,600.19897899,3.20568,8.67207547116
 01/02  21:00:00,130.66579142,7.64090294743,0.0,0.0,80.527626,29.818365,630.763746541,618.894911095,3.20568,8.6631554453
 01/02  22:00:00,56.4564681109,1.06055240497,0.0,0.0,15.863942322,29.242365,11.4144970114,2.42550340426,3.20568,5.78331360717
 01/02  23:00:00,59.4204666251,4.05090699553,0.0,0.0,15.863942322,29.242365,76.8830698426,67.9133754648,3.20568,5.76401437783
 01/02  24:00:00,60.5002552938,4.27301108751,0.0,0.0,15.863942322,29.242365,111.265650707,105.170848135,3.20568,2.88912257112
 01/03  01:00:00,60.1750300844,4.6391721588,0.0,0.0,15.863942322,29.242365,146.279804264,140.188848455,3.20568,2.88527580895
 01/03  02:00:00,60.6795841132,5.13278324921,0.0,0.0,15.863942322,29.242365,175.76113212,169.670178087,3.20568,2.88527403331
 01/03  03:00:00,61.1563266946,5.52476113118,0.0,0.0,15.863942322,29.242365,210.067806471,206.842126471,3.20568,0.02
 01/03  04:00:00,61.2198391165,5.64295759667,0.0,0.0,15.863942322,29.242365,225.185607255,219.09466904,3.20568,2.8852582152
 01/03  05:00:00,62.5099131074,5.79392718337,0.0,0.0,15.863942322,29.242365,239.350540106,233.259562993,3.20568,2.88529711381
 01/03  06:00:00,62.1689013117,5.66742723778,0.0,0.0,15.863942322,29.242365,242.065743764,238.840063764,3.20568,0.02
 01/03  07:00:00,67.434366882,7.64090294743,0.0,0.0,15.863942322,29.818365,931.55364477,925.462683699,3.20568,2.88528107162
 01/03  08:00:00,129.01387545,7.64090294743,0.0,0.0,80.527626,29.818365,811.863662832,805.768197932,3.20568,2.88978489979
 01/03  09:00:00,167.837112745,7.64090294743,0.0,0.0,80.527626,75.0917375,726.496139176,687.968100013,24.0426,14.4854391626
 01/03  10:00:00,167.146529532,7.64090294743,0.0,0.0,80.527626,75.0917375,638.872291441,594.380800835,24.0426,20.4488906055
 01/03  11:00:00,170.980783952,7.64090294743,0.0,0.0,80.527626,79.0911225,608.191573975,552.744024422,32.0568,23.3907495528
 01/03  12:00:00,171.765623839,7.64090294743,0.0,0.0,80.527626,79.0911225,590.344162231,531.89358404,32.0568,26.3937781916
 01/03  13:00:00,170.884777974,7.64090294743,0.0,0.0,80.527626,79.0911225,553.403929681,494.889759058,32.0568,26.4573706233
 01/03  14:00:00,166.86474877,7.64090294743,0.0,0.0,80.527626,75.0917375,533.060391851,487.597719511,16.0284,29.4342723397
 01/03  15:00:00,166.829044883,7.64090294743,0.0,0.0,80.527626,75.0917375,507.070664174,467.667086933,16.0284,23.3751772404
 01/03  16:00:00,164.838849648,7.64090294743,0.0,0.0,80.527626,73.092045,509.406084189,482.795852463,3.20568,23.404551726
 01/03  17:00:00,173.468603558,7.64090294743,0.0,0.0,80.527626,73.092045,555.858471095,549.763119578,3.20568,2.88967151762
 01/03  18:00:00,130.428724914,7.64090294743,0.0,0.0,80.527626,29.818365,634.985534566,626.020288029,3.20568,5.75956653692
 01/03  19:00:00,130.507207378,7.64090294743,0.0,0.0,80.527626,29.818365,657.570700617,648.588549555,3.20568,5.77647106142
 01/03  20:00:00,130.596671597,7.64090294743,0.0,0.0,80.527626,29.818365,682.829816515,670.952254618,3.20568,8.6718818972
 01/03  21:00:00,130.608925114,7.64090294743,0.0,0.0,80.527626,29.818365,677.258279764,665.389333795,3.20568,8.66326596904
 01/03  22:00:00,56.4918467485,1.24772262631,0.0,0.0,15.863942322,29.242365,15.558664236,3.68820914069,3.20568,8.66477509526
 01/03  23:00:00,59.7641065477,4.3765627423,0.0,0.0,15.863942322,29.242365,86.990942431,80.8931879293,3.20568,2.89207450176
 01/03  24:00:00,59.9227387307,3.69951914802,0.0,0.0,15.863942322,29.242365,99.3751283496,93.2803124122,3.20568,2.88913593748
 01/04  01:00:00,60.8398156094,5.2579152647,0.0,0.0,15.863942322,29.242365,174.197158959,168.106202532,3.20568,2.88527642745
 01/04  02:00:00,60.0700812806,4.55929130972,0.0,0.0,15.863942322,29.242365,143.205987878,137.115042852,3.20568,2.88526502608
 01/04  03:00:00,61.7710897671,6.12272271178,0.0,0.0,15.863942322,29.242365,226.951243674,220.860257385,3.20568,2.88530628829
 01/04  04:00:00,60.5619595018,5.04499601607,0.0,0.0,15.863942322,29.242365,182.805442975,179.579762975,3.20568,0.02
 01/04  05:00:00,62.308851936,6.36741912286,0.0,0.0,15.863942322,29.242365,288.14412018,282.053256047,3.20568,2.88518413253
 01/04  06:00:00,60.8765581774,5.09393529829,0.0,0.0,15.863942322,29.242365,217.538986581,211.448244563,3.20568,2.88506201747
 01/04  07:00:00,67.1279368336,7.64090294743,0.0,0.0,15.863942322,29.818365,964.274877945,961.049197945,3.20568,0.02
 01/04  08:00:00,129.028134597,7.64090294743,0.0,0.0,80.527626,29.818365,853.405989488,844.440456194,3.20568,5.7598532943
 01/04  09:00:00,168.254425685,7.64090294743,0.0,0.0,80.527626,75.0917375,822.542259565,786.90835644,24.0426,11.5913031253
 01/04  10:00:00,167.656876841,7.64090294743,0.0,0.0,80.527626,75.0917375,764.306847836,719.815980925,24.0426,20.4482669112
 01/04  11:00:00,171.401858776,7.64090294743,0.0,0.0,80.527626,79.0911225,730.218978776,674.769966781,32.0568,23.3922119951
 01/04  12:00:00,172.077937878,7.64090294743,0.0,0.0,80.527626,79.0911225,685.889235212,627.43969891,32.0568,26.3927363024
 01/04  13:00:00,171.223695758,7.64090294743,0.0,0.0,80.527626,79.0911225,660.325008885,598.87088721,32.0568,29.3973216752
 01/04  14:00:00,167.166921749,7.64090294743,0.0,0.0,80.527626,75.0917375,644.117760972,598.650848894,16.0284,29.4385120787
 01/04  15:00:00,167.127072175,7.64090294743,0.0,0.0,80.527626,75.0917375,632.103655135,595.620492961,16.0284,20.4547621737
 01/04  16:00:00,165.060463798,7.64090294743,0.0,0.0,80.527626,73.092045,619.79461475,593.181212905,3.20568,23.4077218453
 01/04  17:00:00,173.779612788,7.64090294743,0.0,0.0,80.527626,73.092045,668.877794276,659.912130794,3.20568,5.75998348208
 01/04  18:00:00,131.037987477,7.64090294743,0.0,0.0,80.527626,29.818365,751.447481944,745.35208247,3.20568,2.88971947357
 01/04  19:00:00,131.195907637,7.64090294743,0.0,0.0,80.527626,29.818365,773.4837657,764.501253387,3.20568,5.77683231304
 01/04  20:00:00,131.469014243,7.64090294743,0.0,0.0,80.527626,29.818365,786.410051392,771.646461334,3.20568,11.5579100584
 01/04  21:00:00,131.497576762,7.64090294743,0.0,0.0,80.527626,29.818365,781.885644557,772.896867176,3.20568,5.78309738124
 01/04  22:00:00,58.4236458079,2.94248831349,0.0,0.0,15.863942322,29.242365,73.3888798325,61.5178218025,3.20568,8.66537802991
 01/04  23:00:00,59.8987000041,4.36766516037,0.0,0.0,15.863942322,29.242365,142.126142486,133.156449816,3.20568,5.76401267014
 01/04  24:00:00,61.8955522439,5.37379154448,0.0,0.0,15.863942322,29.242365,236.247840865,230.15298318,3.20568,2.88917768471
 01/05  01:00:00,61.3290376793,5.67157897783,0.0,0.0,15.863942322,29.242365,220.822421918,214.731430828,3.20568,2.88531109025
 01/05  02:00:00,61.5974475007,5.78977544332,0.0,0.0,15.863942322,29.242365,286.904305314,283.678625314,3.20568,0.02
 01/05  03:00:00,61.3822178636,5.67157897783,0.0,0.0,15.863942322,29.242365,243.905332117,237.814348595,3.20568,2.88530352165
 01/05  04:00:00,61.6739726821,5.78977544332,0.0,0.0,15.863942322,29.242365,306.171189234,300.080213462,3.20568,2.88529577139
 01/05  05:00:00,61.6723923363,5.67157897783,0.0,0.0,15.863942322,29.242365,258.225691701,252.134723785,3.20568,2.88528791634
 01/05  06:00:00,61.9569104632,5.78977544332,0.0,0.0,15.863942322,29.242365,313.447333965,310.221653966,3.20568,0.02
 01/05  07:00:00,67.1612748273,7.64090294743,0.0,0.0,15.863942322,29.818365,928.539919354,922.448961496,3.20568,2.88527785737
 01/05  08:00:00,129.051015227,7.64090294743,0.0,0.0,80.527626,29.818365,857.642238874,851.54661753,3.20568,2.88994134406
 01/05  09:00:00,168.287510182,7.64090294743,0.0,0.0,80.527626,75.0917375,819.136849681,780.608874758,24.0426,14.485374923
 01/05  10:00:00,167.666286151,7.64090294743,0.0,0.0,80.527626,75.0917375,745.959186931,701.468140924,24.0426,20.4484460067
 01/05  11:00:00,171.399140282,7.64090294743,0.0,0.0,80.527626,79.0911225,719.958945264,664.507624429,32.0568,23.3945208345
 01/05  12:00:00,171.952540137,7.64090294743,0.0,0.0,80.527626,79.0911225,655.277279688,596.825661697,32.0568,26.3948179915
 01/05  13:00:00,171.016917458,7.64090294743,0.0,0.0,80.527626,79.0911225,601.181415641,542.665164173,32.0568,26.4594514683
 01/05  14:00:00,167.005960529,7.64090294743,0.0,0.0,80.527626,75.0917375,583.037861378,537.571778187,16.0284,29.4376831911
 01/05  15:00:00,166.932932916,7.64090294743,0.0,0.0,80.527626,75.0917375,553.2894292,513.88320136,16.0284,23.3778278396
 01/05  16:00:00,164.894272364,7.64090294743,0.0,0.0,80.527626,73.092045,541.634871162,515.021276022,3.20568,23.4079151394
 01/05  17:00:00,172.138625874,7.64090294743,0.0,0.0,80.527626,73.092045,576.641203062,570.54560872,3.20568,2.88991434218
 01/05  18:00:00,130.514848444,7.64090294743,0.0,0.0,80.527626,29.818365,629.189057762,620.223299679,3.20568,5.76007808337
 01/05  19:00:00,130.548628011,7.64090294743,0.0,0.0,80.527626,29.818365,630.559797523,621.577029297,3.20568,5.77708822627
 01/05  20:00:00,130.780105746,7.64090294743,0.0,0.0,80.527626,29.818365,633.317119203,621.439747771,3.20568,8.67169143199
 01/05  21:00:00,130.766480013,7.64090294743,0.0,0.0,80.527626,29.818365,628.11179107,616.24283459,3.20568,8.66327647988
 01/05  22:00:00,56.7328061513,1.33328615606,0.0,0.0,15.863942322,29.242365,16.0252754057,4.15427726147,3.20568,8.66531814419
 01/05  23:00:00,59.8051659465,4.41786877442,0.0,0.0,15.863942322,29.242365,82.5295522961,76.4318314552,3.20568,2.89204084089
 01/05  24:00:00,59.933865415,3.69951914802,0.0,0.0,15.863942322,29.242365,102.034092472,93.0701043645,3.20568,5.7583081073
 01/06  01:00:00,60.7548100851,5.21266409829,0.0,0.0,15.863942322,29.242365,152.271075612,149.045395612,3.20568,0.02
 01/06  02:00:00,60.032550744,4.51404014331,0.0,0.0,15.863942322,29.242365,143.871779916,137.780795559,3.20568,2.88530435631
 01/06  03:00:00,61.350740302,5.75567809516,0.0,0.0,15.863942322,29.242365,191.568651771,185.477671091,3.20568,2.88530067955
 01/06  04:00:00,60.5845086678,5.06946565718,0.0,0.0,15.863942322,29.242365,166.337108202,163.111428202,3.20568,0.02
 01/06  05:00:00,62.9521265598,6.31847984064,0.0,0.0,15.863942322,29.242365,214.078702462,207.987725613,3.20568,2.88529684951
 01/06  06:00:00,61.4361457477,5.06946565718,0.0,0.0,15.863942322,29.242365,178.517605183,172.426632242,3.20568,2.88529294114
 01/06  07:00:00,67.3864922901,7.64090294743,0.0,0.0,15.863942322,29.818365,863.875492806,857.784746881,3.20568,2.88506592566
 01/06  08:00:00,128.929117264,7.64090294743,0.0,0.0,80.527626,29.818365,719.338477652,713.243090687,3.20568,2.88970696541
 01/06  09:00:00,167.345235349,7.64090294743,0.0,0.0,80.527626,75.0917375,613.625255606,577.990713374,24.0426,11.5919422312
 01/06  10:00:00,167.012370519,7.64090294743,0.0,0.0,80.527626,75.0917375,573.564512873,526.149093041,24.0426,23.372819832
 01/06  11:00:00,170.989328257,7.64090294743,0.0,0.0,80.527626,79.0911225,561.527925849,508.999450227,32.0568,20.4716756228
 01/06  12:00:00,171.719050113,7.64090294743,0.0,0.0,80.527626,79.0911225,528.448898949,469.991270494,32.0568,26.4008284542
 01/06  13:00:00,170.903871485,7.64090294743,0.0,0.0,80.527626,79.0911225,501.502082893,440.045574227,32.0568,29.3997086654
 01/06  14:00:00,166.889993593,7.64090294743,0.0,0.0,80.527626,75.0917375,478.550842573,433.081146214,16.0284,29.4412963595
 01/06  15:00:00,166.828184283,7.64090294743,0.0,0.0,80.527626,75.0917375,458.234850733,418.826282056,16.0284,23.3801686771
 01/06  16:00:00,164.797864797,7.64090294743,0.0,0.0,80.527626,73.092045,450.999183515,424.382580306,3.20568,23.410923209
 01/06  17:00:00,171.992454005,7.64090294743,0.0,0.0,80.527626,73.092045,497.287861364,491.192256998,3.20568,2.88992436656
 01/06  18:00:00,130.349471488,7.64090294743,0.0,0.0,80.527626,29.818365,573.918531873,567.822666485,3.20568,2.890185388
 01/06  19:00:00,130.394205922,7.64090294743,0.0,0.0,80.527626,29.818365,596.773932997,584.912466822,3.20568,8.65578617506
 01/06  20:00:00,130.428968279,7.64090294743,0.0,0.0,80.527626,29.818365,606.277799836,594.398054827,3.20568,8.6740650097
 01/06  21:00:00,130.453665068,7.64090294743,0.0,0.0,80.527626,29.818365,613.70545479,601.834565062,3.20568,8.66520972827
 01/06  22:00:00,56.5241020887,1.27954866451,0.0,0.0,15.863942322,29.242365,15.1158224711,3.24520136151,3.20568,8.66494110961
 01/06  23:00:00,58.6036433494,3.24635092224,0.0,0.0,15.863942322,29.242365,58.3269870288,52.2293182746,3.20568,2.8919887542
 01/06  24:00:00,60.8552064408,4.62439893502,0.0,0.0,15.863942322,29.242365,109.152793042,103.058064377,3.20568,2.88904866434
 01/07  01:00:00,59.2188649177,3.69951914802,0.0,0.0,15.863942322,29.242365,132.059666048,125.970601238,3.20568,2.88338480992
 01/07  02:00:00,60.9196094858,5.41629434712,0.0,0.0,15.863942322,29.242365,141.613453068,138.387773068,3.20568,0.02
 01/07  03:00:00,60.38489627,4.83079830815,0.0,0.0,15.863942322,29.242365,158.212909853,152.123864984,3.20568,2.8833648687
 01/07  04:00:00,61.2550312631,5.73333593903,0.0,0.0,15.863942322,29.242365,160.191550993,156.965870993,3.20568,0.02
 01/07  05:00:00,61.0624008035,5.32019113031,0.0,0.0,15.863942322,29.242365,179.71261499,173.62354217,3.20568,2.88339282044
 01/07  06:00:00,61.5724522434,5.89646687975,0.0,0.0,15.863942322,29.242365,181.079529177,177.853849177,3.20568,0.02
 01/07  07:00:00,61.1878186833,5.44253933586,0.0,0.0,15.863942322,29.242365,205.687368323,199.598309388,3.20568,2.88337893524
 01/07  08:00:00,58.7238217739,6.01881508529,0.0,0.0,15.863942322,29.242365,173.359902892,170.134222892,3.20568,0.02
 01/07  09:00:00,51.5908518782,4.60454247612,0.0,0.0,15.863942322,29.242365,148.364660475,142.275602934,3.20568,2.88337754086
 01/07  10:00:00,52.30791901,5.34841759751,0.0,0.0,15.863942322,29.242365,119.792376299,116.566696299,3.20568,0.02
 01/07  11:00:00,51.4618541098,4.46878897691,0.0,0.0,15.863942322,29.242365,116.109973217,110.018957342,3.20568,2.8853358746
 01/07  12:00:00,52.7620943485,5.07691059907,0.0,0.0,15.863942322,29.242365,92.0710975398,85.9800818026,3.20568,2.88533573718
 01/07  13:00:00,51.3022455952,4.3782866441,0.0,0.0,15.863942322,29.242365,76.2888855729,73.0632055729,3.20568,0.02
 01/07  14:00:00,51.52004488,4.58429103045,0.0,0.0,15.863942322,29.242365,73.513024933,67.4240105634,3.20568,2.88333436961
 01/07  15:00:00,50.4747626887,3.53908752972,0.0,0.0,15.863942322,29.242365,54.2565245496,51.0308445496,3.20568,0.02
 01/07  16:00:00,51.9209632858,4.98230319452,0.0,0.0,15.863942322,29.242365,75.9518808851,69.8628505852,3.20568,2.88335029984
 01/07  17:00:00,58.2075323319,4.20859477008,0.0,0.0,15.863942322,29.242365,75.6524802626,72.4268002626,3.20568,0.02
 01/07  18:00:00,60.8083713583,5.36899064484,0.0,0.0,15.863942322,29.242365,99.4382506701,93.3492032426,3.20568,2.88336742747
 01/07  19:00:00,60.3802282083,4.91581131577,0.0,0.0,15.863942322,29.242365,107.96513383,104.73945383,3.20568,0.02
 01/07  20:00:00,60.8990863304,5.21815342349,0.0,0.0,15.863942322,29.242365,124.622268195,118.533204354,3.20568,2.88338384138
 01/07  21:00:00,60.9748973551,5.30933526085,0.0,0.0,15.863942322,29.242365,127.287453084,124.061773084,3.20568,0.02
 01/07  22:00:00,61.3813283648,5.81760073182,0.0,0.0,15.863942322,29.242365,164.026347052,157.9373027,3.20568,2.88336435237
 01/07  23:00:00,60.8333823262,5.39905727825,0.0,0.0,15.863942322,29.242365,170.940006823,167.714326823,3.20568,0.02
 01/07  24:00:00,61.9893117466,5.858383467,0.0,0.0,15.863942322,29.242365,155.503113027,149.414076335,3.20568,2.88335669271
 01/08  01:00:00,60.8688301963,5.43984001343,0.0,0.0,15.863942322,29.242365,164.439497646,161.213817646,3.20568,0.02
 01/08  02:00:00,61.2791865882,5.89916620218,0.0,0.0,15.863942322,29.242365,151.093846347,145.004801189,3.20568,2.8833651576
 01/08  03:00:00,60.8748690533,5.43984001343,0.0,0.0,15.863942322,29.242365,161.317929372,158.092249372,3.20568,0.02
 01/08  04:00:00,61.2865146132,5.89916620218,0.0,0.0,15.863942322,29.242365,148.485276717,145.259596717,3.20568,0.02
 01/08  05:00:00,61.0918409731,5.43984001343,0.0,0.0,15.863942322,29.242365,161.354870198,155.265805459,3.20568,2.88338473902
 01/08  06:00:00,61.4425686109,5.858383467,0.0,0.0,15.863942322,29.242365,143.286477874,140.060797874,3.20568,0.02
 01/08  07:00:00,61.0436225526,5.39905727825,0.0,0.0,15.863942322,29.242365,153.168161457,147.079112954,3.20568,2.88336850212
 01/08  08:00:00,58.3466215611,5.73603526146,0.0,0.0,15.863942322,29.242365,111.623064701,108.397384701,3.20568,0.02
 01/08  09:00:00,51.7476959443,4.84039270509,0.0,0.0,15.863942322,29.242365,100.152509565,94.0614808844,3.20568,2.88534868029
 01/08  10:00:00,52.0065422789,5.06731620213,0.0,0.0,15.863942322,29.242365,97.85852395,91.7681088277,3.20568,2.88473512231
 01/08  11:00:00,50.8874505479,3.96546999301,0.0,0.0,15.863942322,29.242365,64.8877689586,61.6620889586,3.20568,0.02
 01/08  12:00:00,52.894379385,5.22377640517,0.0,0.0,15.863942322,29.242365,80.3824726879,74.2915482161,3.20568,2.88524447184
 01/08  13:00:00,50.5805643997,3.68512755261,0.0,0.0,15.863942322,29.242365,61.9612242208,55.8702684218,3.20568,2.88527579902
 01/08  14:00:00,51.4063245037,4.46396731673,0.0,0.0,15.863942322,29.242365,75.874705455,69.7837196613,3.20568,2.88530579369
 01/08  15:00:00,51.0201731697,4.07181500292,0.0,0.0,15.863942322,29.242365,62.8141569913,59.5884769913,3.20568,0.02
 01/08  16:00:00,51.7234155863,4.78895946936,0.0,0.0,15.863942322,29.242365,75.6071251788,69.5181525999,3.20568,2.88329257894
 01/08  17:00:00,58.7694780601,4.76497409442,0.0,0.0,15.863942322,29.242365,85.5064611472,82.2807811472,3.20568,0.02
 01/08  18:00:00,60.588614702,5.14273481281,0.0,0.0,15.863942322,29.242365,107.215298585,103.989618585,3.20568,0.02
 01/08  19:00:00,60.3798530229,4.91581131577,0.0,0.0,15.863942322,29.242365,114.807448809,108.718383578,3.20568,2.88338523144
 01/08  20:00:00,60.9666838308,5.29357203416,0.0,0.0,15.863942322,29.242365,116.225434568,112.999754568,3.20568,0.02
 01/08  21:00:00,60.8220008094,5.16050772685,0.0,0.0,15.863942322,29.242365,112.708169112,106.619119892,3.20568,2.88336921994
 01/08  22:00:00,61.1594113594,5.61368705592,0.0,0.0,15.863942322,29.242365,134.48064717,131.25496717,3.20568,0.02
 01/08  23:00:00,60.795806443,5.38274418417,0.0,0.0,15.863942322,29.242365,150.107403954,144.018371058,3.20568,2.88335289545
 01/08  24:00:00,61.9591609033,5.83391382589,0.0,0.0,15.863942322,29.242365,139.591754847,136.366074847,3.20568,0.02
 01/09  01:00:00,60.775735011,5.35827454307,0.0,0.0,15.863942322,29.242365,156.231414786,150.140395263,3.20568,2.88533952353
 01/09  02:00:00,61.1038046966,5.71156562035,0.0,0.0,15.863942322,29.242365,150.743380952,144.652372143,3.20568,2.8853288092
 01/09  03:00:00,60.8867997228,5.43168346639,0.0,0.0,15.863942322,29.242365,168.788110706,165.562430706,3.20568,0.02
 01/09  04:00:00,61.1910849413,5.78497454368,0.0,0.0,15.863942322,29.242365,152.967205075,146.87620716,3.20568,2.88531791492
 01/09  05:00:00,61.1796922062,5.50509238971,0.0,0.0,15.863942322,29.242365,167.403968984,161.313004788,3.20568,2.8852841969
 01/09  06:00:00,61.406976832,5.80944418478,0.0,0.0,15.863942322,29.242365,141.469961213,135.378938895,3.20568,2.88534231784
 01/09  07:00:00,66.985680645,7.64090294743,0.0016922508806,0.0,15.863942322,29.818365,758.63231584,755.40663584,3.20568,0.02
 01/09  08:00:00,128.645610102,7.64090294743,0.000368921401848,0.0,80.527626,29.818365,575.61648762,566.650596418,3.20568,5.76021120243
 01/09  09:00:00,166.962435569,7.64090294743,0.00507338811835,0.0,80.527626,75.0917375,452.391169452,416.75503807,24.0426,11.5935313817
 01/09  10:00:00,166.887649855,7.64090294743,0.00216235942092,0.0,80.527626,75.0917375,426.869463837,382.373417245,24.0426,20.4534465924
 01/09  11:00:00,170.856906231,7.64090294743,0.00273576358717,0.0,80.527626,79.0911225,407.425171219,351.972649642,32.0568,23.3957215767
 01/09  12:00:00,171.565074005,7.64090294743,0.0,0.0,80.527626,79.0911225,361.726666175,303.270046882,32.0568,26.3998192933
 01/09  13:00:00,170.767700978,7.64090294743,0.0,0.0,80.527626,79.0911225,339.966892291,278.505947086,32.0568,29.4041452047
 01/09  14:00:00,166.766753101,7.64090294743,0.0,0.0,80.527626,75.0917375,326.504173783,281.032378927,16.0284,29.4433948561
 01/09  15:00:00,166.746475678,7.64090294743,0.0,0.0,80.527626,75.0917375,313.895548965,274.485326356,16.0284,23.3818226094
 01/09  16:00:00,164.712929467,7.64090294743,0.0,0.0,80.527626,73.092045,308.173233654,281.553971998,3.20568,23.4135816561
 01/09  17:00:00,171.822681064,7.64090294743,0.0,0.0,80.527626,73.092045,351.121225674,345.025539729,3.20568,2.89000594494
 01/09  18:00:00,130.071934401,7.64090294743,0.0,0.0,80.527626,29.818365,425.411402459,419.315963548,3.20568,2.88975891167
 01/09  19:00:00,130.105697835,7.64090294743,0.0,0.0,80.527626,29.818365,456.560586486,444.698613032,3.20568,8.65629345413
 01/09  20:00:00,130.338614974,7.64090294743,0.0,0.0,80.527626,29.818365,465.734299213,453.855090364,3.20568,8.67352884942
 01/09  21:00:00,130.330347253,7.64090294743,0.0,0.0,80.527626,29.818365,463.523798236,451.653224498,3.20568,8.664893738
 01/09  22:00:00,55.4074351867,0.0,0.0,0.0,15.863942322,29.242365,11.8707844227,0.0,3.20568,8.66510442271
 01/09  23:00:00,56.2430853323,0.933642328056,0.0,0.0,15.863942322,29.242365,7.06944856489,0.972126863893,3.20568,2.891641701
 01/09  24:00:00,57.5301558821,1.40555139005,0.0,0.0,15.863942322,29.242365,11.9572644469,2.9931845859,3.20568,5.75839986097
 01/10  01:00:00,59.1812078912,3.79827829262,0.0,0.0,15.863942322,29.242365,38.9014567224,35.6757767224,3.20568,0.02
 01/10  02:00:00,59.079908434,3.69951914802,0.0,0.0,15.863942322,29.242365,52.5172171893,46.4261987929,3.20568,2.8853383964
 01/10  03:00:00,59.5179630355,4.12872654958,0.0,0.0,15.863942322,29.242365,57.0576340543,50.9666224982,3.20568,2.88533155612
 01/10  04:00:00,59.4946828565,4.11257946922,0.0,0.0,15.863942322,29.242365,63.4222592469,60.1965792469,3.20568,0.02
 01/10  05:00:00,60.6686399754,4.21133861382,0.0,0.0,15.863942322,29.242365,66.9882138622,60.8972096706,3.20568,2.88532419161
 01/10  06:00:00,60.3884262934,4.11257946922,0.0,0.0,15.863942322,29.242365,74.1952219007,68.1042251386,3.20568,2.88531676205
 01/10  07:00:00,67.2601669848,7.64090294743,0.00233971746068,0.0,15.863942322,29.818365,755.142477144,749.051582264,3.20568,2.88521487967
 01/10  08:00:00,128.046648175,7.64090294743,0.000413145372137,0.0,80.527626,29.818365,496.045104022,489.949273896,3.20568,2.89015012583
 01/10  09:00:00,166.8351052,7.64090294743,0.00581896512214,0.0,80.527626,75.0917375,386.274842243,350.638217408,24.0426,11.5940248351
 01/10  10:00:00,166.634137807,7.64090294743,0.00292935955756,0.0,80.527626,75.0917375,320.815922389,273.397027883,24.0426,23.3762945065
 01/10  11:00:00,170.084385749,7.64090294743,0.00377355243581,0.0,80.527626,79.0911225,266.034882722,210.579679536,32.0568,23.3984031861
 01/10  12:00:00,170.603618607,7.64090294743,0.0,0.0,80.527626,79.0911225,220.647082971,165.120516164,32.0568,23.4697668068
 01/10  13:00:00,169.75908383,7.64090294743,0.0,0.0,80.527626,79.0911225,212.636064613,151.173293762,32.0568,29.4059708513
 01/10  14:00:00,165.728868513,7.64090294743,0.0,0.0,80.527626,75.0917375,202.673047456,157.199351457,16.0284,29.4452959987
 01/10  15:00:00,165.734097927,7.64090294743,0.0,0.0,80.527626,75.0917375,201.63636588,162.227258466,16.0284,23.3807074139
 01/10  16:00:00,163.758294877,7.64090294743,0.0,0.0,80.527626,73.092045,204.111235395,177.48998606,3.20568,23.4155693353
 01/10  17:00:00,170.850482767,7.64090294743,0.0,0.0,80.527626,73.092045,192.176180761,186.080307584,3.20568,2.89019317679
 01/10  18:00:00,129.063326544,7.64090294743,0.0,0.0,80.527626,29.818365,220.533751533,211.567898422,3.20568,5.7601731118
 01/10  19:00:00,129.069458211,7.64090294743,0.0,0.0,80.527626,29.818365,234.726475467,225.74328473,3.20568,5.77751073663
 01/10  20:00:00,129.121826334,7.64090294743,0.0,0.0,80.527626,29.818365,254.052761437,242.17299171,3.20568,8.67408972723
 01/10  21:00:00,129.208475233,7.64090294743,0.0,0.0,80.527626,29.818365,268.095865384,256.224409664,3.20568,8.66577571925
 01/10  22:00:00,55.3087656725,0.0,0.0,0.0,15.863942322,29.242365,11.8705094394,0.0,3.20568,8.66482943937
 01/10  23:00:00,55.3586669111,0.0,0.0,0.0,15.863942322,29.242365,8.96993102646,0.0,3.20568,5.76425102646
 01/10  24:00:00,56.1480738844,0.0,0.0,0.0,15.863942322,29.242365,6.09463948026,0.0,3.20568,2.88895948026
 01/11  01:00:00,55.3865093266,0.0,0.0,0.0,15.863942322,29.242365,6.09092916227,0.0,3.20568,2.88524916227
 01/11  02:00:00,55.3885880817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  03:00:00,55.3928619578,0.0,0.0,0.0,15.863942322,29.242365,6.0908327155,0.0,3.20568,2.8851527155
 01/11  04:00:00,55.3941532852,0.0,0.0,0.0,15.863942322,29.242365,6.09101464501,0.0,3.20568,2.88533464501
 01/11  05:00:00,55.6091654047,0.0,0.0,0.0,15.863942322,29.242365,6.09091788197,0.0,3.20568,2.88523788197
 01/11  06:00:00,55.5921891187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  07:00:00,65.1770104669,7.64090294743,0.00480814522206,0.0,15.863942322,29.818365,412.933070423,406.842061904,3.20568,2.88532851867
 01/11  08:00:00,126.441039502,7.64090294743,0.0,0.0,80.527626,29.818365,308.332720582,302.236880962,3.20568,2.89015961962
 01/11  09:00:00,165.894997002,7.64090294743,0.00526614568261,0.0,80.527626,75.0917375,276.343227997,237.814557845,24.0426,14.4860701515
 01/11  10:00:00,165.992071409,7.64090294743,0.00296624941908,0.0,80.527626,75.0917375,263.311251388,218.814831267,24.0426,20.4538201206
 01/11  11:00:00,170.185866856,7.64090294743,0.00167137160039,0.0,80.527626,79.0911225,280.258874712,224.801527139,32.0568,23.4005475732
 01/11  12:00:00,171.080869054,7.64090294743,0.0,0.0,80.527626,79.0911225,258.349343236,199.886519451,32.0568,26.406023785
 01/11  13:00:00,170.425120862,7.64090294743,0.0,0.0,80.527626,79.0911225,261.035473517,199.571549629,32.0568,29.4071238884
 01/11  14:00:00,166.4107051,7.64090294743,0.0,0.0,80.527626,75.0917375,249.701170574,204.22489233,16.0284,29.4478782445
 01/11  15:00:00,166.335711292,7.64090294743,0.0,0.0,80.527626,75.0917375,241.901786779,202.491488665,16.0284,23.3818981141
 01/11  16:00:00,164.207218713,7.64090294743,0.0,0.0,80.527626,73.092045,224.688056409,198.068179819,3.20568,23.4141965895
 01/11  17:00:00,171.369345584,7.64090294743,0.0,0.0,80.527626,73.092045,222.407180503,216.311572195,3.20568,2.8899283082
 01/11  18:00:00,129.856139755,7.64090294743,0.0,0.0,80.527626,29.818365,260.499111285,254.403219968,3.20568,2.8902113173
 01/11  19:00:00,129.94053749,7.64090294743,0.0,0.0,80.527626,29.818365,286.953251883,275.091349749,3.20568,8.65622213407
 01/11  20:00:00,130.161135821,7.64090294743,0.0,0.0,80.527626,29.818365,297.52044111,285.641167069,3.20568,8.67359404039
 01/11  21:00:00,130.153353595,7.64090294743,0.0,0.0,80.527626,29.818365,303.200428481,291.329749702,3.20568,8.66499877862
 01/11  22:00:00,55.449757413,0.0,0.0,0.0,15.863942322,29.242365,11.8706840837,0.0,3.20568,8.66500408366
 01/11  23:00:00,55.3439567042,0.0,0.0,0.0,15.863942322,29.242365,6.09736154092,0.0,3.20568,2.89168154092
 01/11  24:00:00,56.1393883688,0.0,0.0,0.0,15.863942322,29.242365,8.96348219541,0.0,3.20568,5.75780219541
 01/12  01:00:00,55.3743729132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  02:00:00,55.3729520573,0.0,0.0,0.0,15.863942322,29.242365,6.091056984,0.0,3.20568,2.885376984
 01/12  03:00:00,56.7798765695,1.40555139005,0.0,0.0,15.863942322,29.242365,7.0451906012,0.954225646092,3.20568,2.88528495511
 01/12  04:00:00,57.1283178652,1.75693923756,0.0,0.0,15.863942322,29.242365,4.73949558668,1.51381558668,3.20568,0.02
 01/12  05:00:00,56.9866753556,1.40555139005,0.0,0.0,15.863942322,29.242365,7.90358574469,1.81252780013,3.20568,2.88537794456
 01/12  06:00:00,57.7319150433,2.15801828329,0.0,0.0,15.863942322,29.242365,10.5235526704,4.43249490691,3.20568,2.88537776354
 01/12  07:00:00,66.8329481068,7.64090294743,0.00335472181445,0.0,15.863942322,29.818365,611.176993462,605.086031016,3.20568,2.88528244615
 01/12  08:00:00,127.696299693,7.64090294743,0.000379003656812,0.0,80.527626,29.818365,475.732184863,469.636262194,3.20568,2.89024266913
 01/12  09:00:00,166.803216123,7.64090294743,0.00517135049556,0.0,80.527626,75.0917375,391.039573767,355.40362265,24.0426,11.5933511166
 01/12  10:00:00,166.751871066,7.64090294743,0.00257509418902,0.0,80.527626,75.0917375,341.969172575,294.553108168,24.0426,23.3734644079
 01/12  11:00:00,170.678626953,7.64090294743,0.00346388643368,0.0,80.527626,79.0911225,302.958602444,247.50011042,32.0568,23.401692024
 01/12  12:00:00,171.038654572,7.64090294743,0.0,0.0,80.527626,79.0911225,249.884307287,191.425804107,32.0568,26.4017031798
 01/12  13:00:00,170.129593906,7.64090294743,0.0,0.0,80.527626,79.0911225,240.571347971,182.044897256,32.0568,26.4696507151
 01/12  14:00:00,166.158750405,7.65079594389,0.0,0.0,80.527626,75.0917375,241.739445992,193.318935549,16.0284,32.3921104432
 01/12  15:00:00,166.345424337,7.78259703563,0.0,0.0,80.527626,75.0917375,231.467845849,194.977394959,16.0284,20.4620508902
 01/12  16:00:00,164.506785886,7.68249143968,0.0,0.0,80.527626,73.092045,243.822025088,217.201154887,3.20568,23.4151902015
 01/12  17:00:00,171.723638883,7.64090294743,0.0,0.0,80.527626,73.092045,233.753208489,224.786959605,3.20568,5.76056888363
 01/12  18:00:00,129.915367614,7.64090294743,0.0,0.0,80.527626,29.818365,281.190765115,275.095029964,3.20568,2.89005515141
 01/12  19:00:00,129.940202746,7.64090294743,0.0,0.0,80.527626,29.818365,327.026433823,315.164573707,3.20568,8.65618011615
 01/12  20:00:00,130.179328414,7.64090294743,0.0,0.0,80.527626,29.818365,354.067327281,342.188724148,3.20568,8.67292313277
 01/12  21:00:00,130.179928788,7.64090294743,0.0,0.0,80.527626,29.818365,368.593259026,356.723355166,3.20568,8.6642238605
 01/12  22:00:00,55.4325106161,0.0,0.0,0.0,15.863942322,29.242365,8.98900508734,0.0,3.20568,5.78332508734
 01/12  23:00:00,55.3311582796,0.0,0.0,0.0,15.863942322,29.242365,8.96952001094,0.0,3.20568,5.76384001094
 01/12  24:00:00,56.8330608662,0.702775695026,0.0,0.0,15.863942322,29.242365,6.66075520751,0.565862264286,3.20568,2.88921294322
 01/13  01:00:00,56.772603853,1.40555139005,0.0,0.0,15.863942322,29.242365,7.56785394655,1.4768534931,3.20568,2.88532045345
 01/13  02:00:00,57.9562365691,2.58305987996,0.0,0.0,15.863942322,29.242365,28.114993142,22.024210871,3.20568,2.88510227098
 01/13  03:00:00,58.8721699442,3.49298898742,0.0,0.0,15.863942322,29.242365,42.0404769517,38.8147969517,3.20568,0.02
 01/13  04:00:00,59.9404122516,4.54178687078,0.0,0.0,15.863942322,29.242365,65.0864265393,58.9954005286,3.20568,2.88534601067
 01/13  05:00:00,60.1585480008,3.69951914802,0.0,0.0,15.863942322,29.242365,62.5619328429,56.4708851755,3.20568,2.88536766741
 01/13  06:00:00,60.935178929,4.62439893502,0.0,0.0,15.863942322,29.242365,87.3220218655,81.2310105571,3.20568,2.88533130848
 01/13  07:00:00,67.304877864,7.64090294743,0.0,0.0,15.863942322,29.818365,757.043560257,753.817880257,3.20568,0.02
 01/13  08:00:00,126.829319493,7.64090294743,0.0,0.0,80.527626,29.818365,549.091432966,540.125338969,3.20568,5.76041399744
 01/13  09:00:00,166.865652691,7.64090294743,0.00641790953988,0.0,80.527626,75.0917375,423.114042936,387.478033315,24.0426,11.5934096217
 01/13  10:00:00,166.746954551,7.64090294743,0.0028532651693,0.0,80.527626,75.0917375,357.679382246,310.261598142,24.0426,23.3751841039
 01/13  11:00:00,170.721113683,7.64090294743,0.00338512528491,0.0,80.527626,79.0911225,310.865101493,258.329651504,32.0568,20.4786499888
 01/13  12:00:00,170.961110262,7.64090294743,0.0,0.0,80.527626,79.0911225,238.173955653,179.70818344,32.0568,26.4089722123
 01/13  13:00:00,169.843211135,7.64090294743,0.0,0.0,80.527626,79.0911225,213.534697241,152.069429581,32.0568,29.4084676602
 01/13  14:00:00,165.767373034,7.64090294743,0.0,0.0,80.527626,75.0917375,201.935797746,156.458247007,16.0284,29.449150739
 01/13  15:00:00,165.743420313,7.64090294743,0.0,0.0,80.527626,75.0917375,195.466266313,156.054168076,16.0284,23.3836982367
 01/13  16:00:00,163.74838134,7.64090294743,0.0,0.0,80.527626,73.092045,193.74225759,167.120144224,3.20568,23.4164333663
 01/13  17:00:00,170.807619054,7.64090294743,0.0,0.0,80.527626,73.092045,178.570380421,169.604552098,3.20568,5.760148323
 01/13  18:00:00,128.989479063,7.64090294743,0.0,0.0,80.527626,29.818365,195.1351852,189.039259174,3.20568,2.89024602655
 01/13  19:00:00,129.002103379,7.64090294743,0.0,0.0,80.527626,29.818365,215.066553426,206.083638349,3.20568,5.77723507662
 01/13  20:00:00,129.011868481,7.64090294743,0.0,0.0,80.527626,29.818365,229.788522022,215.024603307,3.20568,11.5582387151
 01/13  21:00:00,128.982058607,7.64090294743,0.0,0.0,80.527626,29.818365,218.90728602,209.919256302,3.20568,5.78234971819
 01/13  22:00:00,55.3362285407,0.0,0.0,0.0,15.863942322,29.242365,11.8717115092,0.0,3.20568,8.66603150917
 01/13  23:00:00,55.3760239934,0.0,0.0,0.0,15.863942322,29.242365,8.9695636265,0.0,3.20568,5.7638836265
 01/13  24:00:00,56.1610083667,0.0,0.0,0.0,15.863942322,29.242365,6.09460466182,0.0,3.20568,2.88892466182
 01/14  01:00:00,55.4007145225,0.0,0.0,0.0,15.863942322,29.242365,6.08900164492,0.0,3.20568,2.88332164492
 01/14  02:00:00,55.3950124723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  03:00:00,55.3878331901,0.0,0.0,0.0,15.863942322,29.242365,6.08904081756,0.0,3.20568,2.88336081756
 01/14  04:00:00,55.3761472978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  05:00:00,55.5850572439,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  06:00:00,56.6251234592,1.05416354254,0.0,0.0,15.863942322,29.242365,7.42314980808,1.33406968956,3.20568,2.88340011853
 01/14  07:00:00,56.9896171234,1.40555139005,0.0,0.0,15.863942322,29.242365,5.46059150368,2.23491150368,3.20568,0.02
 01/14  08:00:00,52.6336785307,1.40555139005,0.0,0.0,15.863942322,29.242365,7.93659180908,1.84765377705,3.20568,2.88325803203
 01/14  09:00:00,48.3433134297,1.40555139005,0.0,0.0,15.863942322,29.242365,5.13041238009,1.90473238009,3.20568,0.02
 01/14  10:00:00,48.0068003807,1.05416354254,0.0,0.0,15.863942322,29.242365,6.89652971796,0.805484631918,3.20568,2.88536508604
 01/14  11:00:00,47.9937515879,1.05416354254,0.0,0.0,15.863942322,29.242365,7.19580051472,1.10484368085,3.20568,2.88527683388
 01/14  12:00:00,48.9391431833,1.2820625409,0.0,0.0,15.863942322,29.242365,7.67452137393,1.5835104355,3.20568,2.88533093844
 01/14  13:00:00,47.6124118992,0.702775695026,0.0,0.0,15.863942322,29.242365,4.0320808136,0.806400813604,3.20568,0.02
 01/14  14:00:00,46.9440263551,0.0,0.0,0.0,15.863942322,29.242365,6.08907932613,0.0,3.20568,2.88339932613
 01/14  15:00:00,46.9563830509,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  16:00:00,46.9433469048,0.0,0.0,0.0,15.863942322,29.242365,6.08893740202,0.0,3.20568,2.88325740202
 01/14  17:00:00,52.5612492662,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  18:00:00,55.4177858715,0.0,0.0,0.0,15.863942322,29.242365,6.08897711375,0.0,3.20568,2.88329711375
 01/14  19:00:00,56.3487952597,0.930674693383,0.0,0.0,15.863942322,29.242365,4.19981456828,0.974134568277,3.20568,0.02
 01/14  20:00:00,56.9689363144,1.33723525017,0.0,0.0,15.863942322,29.242365,7.9716623359,1.88255440014,3.20568,2.88342793576
 01/14  21:00:00,57.3753460956,1.75693923756,0.0,0.0,15.863942322,29.242365,6.54603483995,3.32035483995,3.20568,0.02
 01/14  22:00:00,57.6010955906,2.09398525872,0.0,0.0,15.863942322,29.242365,17.2315819679,14.0059019679,3.20568,0.02
 01/14  23:00:00,57.9388341167,2.58305987996,0.0,0.0,15.863942322,29.242365,24.4441981439,18.3551418017,3.20568,2.88337634224
 01/14  24:00:00,58.7390160301,2.64473235365,0.0,0.0,15.863942322,29.242365,27.817839982,24.592159982,3.20568,0.02
 01/15  01:00:00,59.0435326245,3.68394521664,0.0,0.0,15.863942322,29.242365,37.2034594916,31.1143618808,3.20568,2.88341761078
 01/15  02:00:00,58.4818674748,3.12602720853,0.0,0.0,15.863942322,29.242365,31.0158031385,27.7901231385,3.20568,0.02
 01/15  03:00:00,58.9776191663,3.61510182977,0.0,0.0,15.863942322,29.242365,37.7079610803,31.6189120968,3.20568,2.88336898349
 01/15  04:00:00,58.7002776745,3.33993603291,0.0,0.0,15.863942322,29.242365,34.3358052452,31.1101252452,3.20568,0.02
 01/15  05:00:00,58.9684077132,3.3932054884,0.0,0.0,15.863942322,29.242365,39.1093504355,33.0202891915,3.20568,2.88338124394
 01/15  06:00:00,58.7926314007,3.23298162072,0.0,0.0,15.863942322,29.242365,36.7046278397,33.4789478397,3.20568,0.02
 01/15  07:00:00,59.1088251324,3.53089226214,0.0,0.0,15.863942322,29.242365,42.1257619752,36.0366582705,3.20568,2.88342370472
 01/15  08:00:00,54.2859460661,3.07255000243,0.0,0.0,15.863942322,29.242365,31.3613276277,28.1356476277,3.20568,0.02
 01/15  09:00:00,48.6863593147,1.75693923756,0.0,0.0,15.863942322,29.242365,17.164784638,11.0737539522,3.20568,2.88535068577
 01/15  10:00:00,47.8257188385,0.878469618782,0.0,0.0,15.863942322,29.242365,8.65961196678,2.56852645368,3.20568,2.8854055131
 01/15  11:00:00,48.0028135532,1.05416354254,0.0,0.0,15.863942322,29.242365,5.08077411893,1.85509411893,3.20568,0.02
 01/15  12:00:00,47.6598688045,0.0,0.0,0.0,15.863942322,29.242365,6.09100144296,0.0,3.20568,2.88532144296
 01/15  13:00:00,46.9390174434,0.0,0.0,0.0,15.863942322,29.242365,6.09091746121,0.0,3.20568,2.88523746121
 01/15  14:00:00,46.9799815878,0.0,0.0,0.0,15.863942322,29.242365,6.09083354721,0.0,3.20568,2.88515354721
 01/15  15:00:00,46.9933512078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  16:00:00,46.973593939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  17:00:00,52.5783176341,0.0,0.0,0.0,15.863942322,29.242365,6.08900150016,0.0,3.20568,2.88332150016
 01/15  18:00:00,55.4288477231,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  19:00:00,55.4245489907,0.0,0.0,0.0,15.863942322,29.242365,6.08904418049,0.0,3.20568,2.88336418049
 01/15  20:00:00,55.6308355595,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  21:00:00,55.6117635546,0.0,0.0,0.0,15.863942322,29.242365,6.08908679933,0.0,3.20568,2.88340679933
 01/15  22:00:00,56.9068609384,1.40555139005,0.0,0.0,15.863942322,29.242365,6.98097730312,3.75529730312,3.20568,0.02
 01/15  23:00:00,57.1058023791,1.75693923756,0.0,0.0,15.863942322,29.242365,13.4686522505,7.37958275193,3.20568,2.88338949858
 01/15  24:00:00,58.7344402509,2.64473235365,0.0,0.0,15.863942322,29.242365,25.4447658676,22.2190858676,3.20568,0.02
 01/16  01:00:00,57.5215862674,2.16999955876,0.0,0.0,15.863942322,29.242365,19.9667193335,13.8776359282,3.20568,2.88340340529
 01/16  02:00:00,58.1282003088,2.78241912738,0.0,0.0,15.863942322,29.242365,30.9004875948,27.6748075948,3.20568,0.02
 01/16  03:00:00,58.6206322113,3.27149374863,0.0,0.0,15.863942322,29.242365,39.1938683279,33.1048311647,3.20568,2.8833571632
 01/16  04:00:00,57.9912880441,2.64473235365,0.0,0.0,15.863942322,29.242365,32.5477091723,29.3220291723,3.20568,0.02
 01/16  05:00:00,59.0474143723,3.47741505604,0.0,0.0,15.863942322,29.242365,44.1534500304,38.0643669429,3.20568,2.88340308755
 01/16  06:00:00,58.6252339961,3.07255000243,0.0,0.0,15.863942322,29.242365,39.723661615,36.497981615,3.20568,0.02
 01/16  07:00:00,59.6250320936,4.05090699553,0.0,0.0,15.863942322,29.242365,53.7186850341,47.6296475883,3.20568,2.88335744574
 01/16  08:00:00,53.7592393753,2.55253526903,0.0,0.0,15.863942322,29.242365,29.3381824099,26.1125024099,3.20568,0.02
 01/16  09:00:00,48.676147694,1.75693923756,0.0,0.0,15.863942322,29.242365,19.6371844322,13.5461891835,3.20568,2.88531524874
 01/16  10:00:00,48.1647530338,1.2298574663,0.0,0.0,15.863942322,29.242365,8.36006030151,5.13438030151,3.20568,0.02
 01/16  11:00:00,48.3367644376,1.40555139005,0.0,0.0,15.863942322,29.242365,10.2053163401,4.11440207099,3.20568,2.88523426913
 01/16  12:00:00,48.0008431853,0.351387847513,0.0,0.0,15.863942322,29.242365,6.90226459504,0.811289632744,3.20568,2.88529496229
 01/16  13:00:00,46.9198004913,0.0,0.0,0.0,15.863942322,29.242365,6.0910329715,0.0,3.20568,2.8853529715
 01/16  14:00:00,46.9572502678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  15:00:00,46.9653792875,0.0,0.0,0.0,15.863942322,29.242365,6.0890608889,0.0,3.20568,2.8833808889
 01/16  16:00:00,46.9515683382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  17:00:00,52.567947863,0.0,0.0,0.0,15.863942322,29.242365,6.08910641844,0.0,3.20568,2.88342641844
 01/16  18:00:00,55.4234276644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  19:00:00,55.4222776874,0.0,0.0,0.0,15.863942322,29.242365,6.08897001487,0.0,3.20568,2.88329001487
 01/16  20:00:00,55.6314429338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  21:00:00,55.613299573,0.0,0.0,0.0,15.863942322,29.242365,6.0890156682,0.0,3.20568,2.8833356682
 01/16  22:00:00,56.5556597646,1.05416354254,0.0,0.0,15.863942322,29.242365,5.55221889573,2.32653889573,3.20568,0.02
 01/16  23:00:00,57.1061550033,1.75693923756,0.0,0.0,15.863942322,29.242365,11.6330219108,5.54396067305,3.20568,2.88338123779
 01/16  24:00:00,57.4942821132,1.40555139005,0.0,0.0,15.863942322,29.242365,8.9359989157,5.7103189157,3.20568,0.02
 01/17  01:00:00,57.1070364642,1.75693923756,0.0,0.0,15.863942322,29.242365,14.6840796844,8.59305707921,3.20568,2.88534260515
 01/17  02:00:00,56.7535337993,1.40555139005,0.0,0.0,15.863942322,29.242365,10.7949408832,7.56926088318,3.20568,0.02
 01/17  03:00:00,58.2088498627,2.85843342743,0.0,0.0,15.863942322,29.242365,30.7754925876,24.6844544592,3.20568,2.88535812838
 01/17  04:00:00,56.7531136447,1.40555139005,0.0,0.0,15.863942322,29.242365,15.1545004037,9.06344600909,3.20568,2.88537439457
 01/17  05:00:00,59.2750379685,2.85843342743,0.0,0.0,15.863942322,29.242365,33.1803104605,27.0892403229,3.20568,2.88539013764
 01/17  06:00:00,58.7485441187,2.50704557992,0.0,0.0,15.863942322,29.242365,29.4654824919,26.2398024919,3.20568,0.02
 01/17  07:00:00,67.0994188495,7.64090294743,0.00637107214424,0.0,15.863942322,29.818365,800.07075791,793.979672102,3.20568,2.88540580751
 01/17  08:00:00,126.191584773,7.64090294743,0.0,0.0,80.527626,29.818365,426.758296223,420.662652484,3.20568,2.88996373948
 01/17  09:00:00,166.722000462,7.64090294743,0.00599995571914,0.0,80.527626,75.0917375,348.411462446,309.880533796,24.0426,14.4883286496
 01/17  10:00:00,166.706494585,7.64090294743,0.0023146160153,0.0,80.527626,75.0917375,304.749583363,260.249022533,24.0426,20.4579608302
