Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  11:00:00,170.697127662,7.64090294743,0.00128445148684,0.0,80.527626,79.0911225,295.937823671,240.477952485,32.0568,23.4030711857
 01/17  12:00:00,171.602530658,7.78922075118,0.0,0.0,80.527626,79.0911225,272.613519469,214.145198046,32.0568,26.4115214224
 01/17  13:00:00,171.216355724,8.16518584579,0.0,0.0,80.527626,79.0911225,276.985533176,215.515583159,32.0568,29.4131500169
 01/17  14:00:00,167.37394528,8.30464243225,0.0,0.0,80.527626,75.0917375,279.63511465,231.208086933,16.0284,32.3986277169
 01/17  15:00:00,167.262902624,8.1998387425,0.0,0.0,80.527626,75.0917375,266.838097625,230.345552145,16.0284,20.4641454793
 01/17  16:00:00,164.864078112,7.82623931414,0.0,0.0,80.527626,73.092045,256.471247506,229.846549413,3.20568,23.4190180933
 01/17  17:00:00,170.288363584,7.64090294743,0.0,0.0,80.527626,73.092045,246.135775481,237.169921433,3.20568,5.7601740479
 01/17  18:00:00,129.913315999,7.64090294743,0.0,0.0,80.527626,29.818365,294.719274254,288.623381625,3.20568,2.89021262896
 01/17  19:00:00,129.939734524,7.64090294743,0.0,0.0,80.527626,29.818365,339.095854306,327.234182879,3.20568,8.65599142708
 01/17  20:00:00,129.969169491,7.64090294743,0.0,0.0,80.527626,29.818365,368.598838964,356.719145355,3.20568,8.67401360905
 01/17  21:00:00,129.998441896,7.64090294743,0.0,0.0,80.527626,29.818365,399.378226868,387.507146562,3.20568,8.66540030611
 01/17  22:00:00,55.2643507587,0.0,0.0,0.0,15.863942322,29.242365,11.8713113151,0.0,3.20568,8.66563131507
 01/17  23:00:00,55.6719250794,0.351387847513,0.0,0.0,15.863942322,29.242365,6.33743293587,0.239673272944,3.20568,2.89207966293
 01/17  24:00:00,57.8880252431,1.75693923756,0.0,0.0,15.863942322,29.242365,7.80363269103,1.70882680564,3.20568,2.88912588539
 01/18  01:00:00,57.3534281175,1.98383583973,0.0,0.0,15.863942322,29.242365,23.1373872243,17.0463381212,3.20568,2.88536910305
 01/18  02:00:00,58.7867336029,3.40438801218,0.0,0.0,15.863942322,29.242365,50.5678531717,44.4767942693,3.20568,2.88537890239
 01/18  03:00:00,59.6811784208,4.27301108751,0.0,0.0,15.863942322,29.242365,78.2271195852,72.1360231443,3.20568,2.8854164409
 01/18  04:00:00,59.4755116529,4.05090699553,0.0,0.0,15.863942322,29.242365,79.7746533991,76.5489733991,3.20568,0.02
 01/18  05:00:00,59.9534013964,4.27301108751,0.0,0.0,15.863942322,29.242365,121.130872571,115.039794863,3.20568,2.88539770724
 01/18  06:00:00,60.698490688,5.01249428164,0.0,0.0,15.863942322,29.242365,128.534969989,122.444006319,3.20568,2.88528366972
 01/18  07:00:00,67.0298543747,7.64090294743,0.0,0.0,15.863942322,29.818365,864.524494918,861.298814918,3.20568,0.02
 01/18  08:00:00,127.351715485,7.64090294743,0.0,0.0,80.527626,29.818365,695.840761614,686.874546444,3.20568,5.76053516938
 01/18  09:00:00,167.071395779,7.64090294743,0.0,0.0,80.527626,75.0917375,564.1402494,528.500980757,24.0426,11.5966686432
 01/18  10:00:00,166.859254217,7.64090294743,0.0,0.0,80.527626,75.0917375,520.75081736,473.327762761,24.0426,23.3804545988
 01/18  11:00:00,170.7789312,7.64090294743,0.0,0.0,80.527626,79.0911225,475.578198898,420.113547526,32.0568,23.4078513724
 01/18  12:00:00,171.498594597,7.64090294743,0.0,0.0,80.527626,79.0911225,417.986153517,359.518345621,32.0568,26.4110078958
 01/18  13:00:00,170.711856862,7.64090294743,0.0,0.0,80.527626,79.0911225,393.871256481,332.397567617,32.0568,29.4168888638
 01/18  14:00:00,166.718706329,7.64090294743,0.0,0.0,80.527626,75.0917375,373.631919875,328.146779588,16.0284,29.4567402862
 01/18  15:00:00,166.706349766,7.64090294743,0.0,0.0,80.527626,75.0917375,348.682854013,309.265840096,16.0284,23.3886139174
 01/18  16:00:00,164.679747323,7.64090294743,0.0,0.0,80.527626,73.092045,328.711315262,302.085870746,3.20568,23.4197645157
 01/18  17:00:00,170.337894327,7.64090294743,0.0,0.0,80.527626,73.092045,340.457216072,334.361537544,3.20568,2.8899985286
 01/18  18:00:00,129.995589731,7.64090294743,0.0,0.0,80.527626,29.818365,399.765969853,390.799890581,3.20568,5.76039927245
 01/18  19:00:00,130.026698637,7.64090294743,0.0,0.0,80.527626,29.818365,424.659546204,415.675870884,3.20568,5.77799532012
 01/18  20:00:00,130.268395699,7.64090294743,0.0,0.0,80.527626,29.818365,442.638727875,430.7592479,3.20568,8.67379997483
 01/18  21:00:00,130.273343286,7.64090294743,0.0,0.0,80.527626,29.818365,451.324886649,439.453556833,3.20568,8.66564981637
 01/18  22:00:00,55.4077559535,0.0,0.0,0.0,15.863942322,29.242365,11.8716583987,0.0,3.20568,8.66597839872
 01/18  23:00:00,56.2990463534,0.985847402656,0.0,0.0,15.863942322,29.242365,9.75580292971,0.785887499727,3.20568,5.76423542998
 01/18  24:00:00,57.5325857548,1.40555139005,0.0,0.0,15.863942322,29.242365,7.95070267294,1.856068745,3.20568,2.88895392794
 01/19  01:00:00,57.535709306,2.16999955876,0.0,0.0,15.863942322,29.242365,18.5254225782,12.4345212463,3.20568,2.88522133193
 01/19  02:00:00,58.7511580959,3.37865591143,0.0,0.0,15.863942322,29.242365,45.4422956882,42.2166156882,3.20568,0.02
 01/19  03:00:00,59.3211136861,3.93620860763,0.0,0.0,15.863942322,29.242365,53.5815112493,47.4903987816,3.20568,2.88543246766
 01/19  04:00:00,59.6658183851,4.27301108751,0.0,0.0,15.863942322,29.242365,71.0485543035,64.9575139265,3.20568,2.88536037703
 01/19  05:00:00,59.6609991421,4.05090699553,0.0,0.0,15.863942322,29.242365,68.5926848825,62.5016229105,3.20568,2.88538197197
 01/19  06:00:00,59.8810229749,4.27301108751,0.0,0.0,15.863942322,29.242365,85.2440350091,82.0183550091,3.20568,0.02
 01/19  07:00:00,66.9592551612,7.64090294743,0.0,0.0,15.863942322,29.818365,781.520561176,775.429525021,3.20568,2.88535615426
 01/19  08:00:00,126.846246735,7.64090294743,0.0,0.0,80.527626,29.818365,560.603227961,554.507225805,3.20568,2.89032215608
 01/19  09:00:00,166.885632461,7.64090294743,0.00369213972149,0.0,80.527626,75.0917375,454.631538918,416.100169029,24.0426,14.4887698894
 01/19  10:00:00,166.841062405,7.64090294743,0.00190895323955,0.0,80.527626,75.0917375,421.753837619,377.253076327,24.0426,20.4581612927
 01/19  11:00:00,170.744544286,7.64090294743,0.00276193796692,0.0,80.527626,79.0911225,379.115994936,323.655389229,32.0568,23.4038057067
 01/19  12:00:00,171.473453602,7.64090294743,0.0,0.0,80.527626,79.0911225,322.185151335,263.715247358,32.0568,26.4131039767
 01/19  13:00:00,170.692632342,7.64090294743,0.0,0.0,80.527626,79.0911225,290.934949858,229.460415449,32.0568,29.4177344089
 01/19  14:00:00,166.710416454,7.64090294743,0.0,0.0,80.527626,75.0917375,275.897695417,227.4669359,16.0284,32.4023595173
 01/19  15:00:00,166.709746,7.64090294743,0.0,0.0,80.527626,75.0917375,264.912727295,228.417814427,16.0284,20.4665128677
 01/19  16:00:00,164.680687714,7.64090294743,0.0,0.0,80.527626,73.092045,257.598770772,230.970897265,3.20568,23.4221935063
 01/19  17:00:00,170.296820589,7.64090294743,0.0,0.0,80.527626,73.092045,252.562935705,243.59669027,3.20568,5.76056543436
 01/19  18:00:00,129.929012665,7.64090294743,0.0,0.0,80.527626,29.818365,301.551378114,295.45574226,3.20568,2.88995585349
 01/19  19:00:00,129.949957976,7.64090294743,0.0,0.0,80.527626,29.818365,338.23383466,326.371231143,3.20568,8.65692351614
 01/19  20:00:00,130.182847589,7.64090294743,0.0,0.0,80.527626,29.818365,355.772664073,343.891917343,3.20568,8.67506673091
 01/19  21:00:00,130.180439409,7.64090294743,0.0,0.0,80.527626,29.818365,366.639574021,354.767418255,3.20568,8.66647576531
 01/19  22:00:00,55.4316750122,0.0,0.0,0.0,15.863942322,29.242365,11.8715729053,0.0,3.20568,8.66589290535
 01/19  23:00:00,55.3282422889,0.0,0.0,0.0,15.863942322,29.242365,6.09749149486,0.0,3.20568,2.89181149486
 01/19  24:00:00,56.1275070357,0.0,0.0,0.0,15.863942322,29.242365,8.96375331214,0.0,3.20568,5.75807331214
 01/20  01:00:00,56.4199058698,1.05416354254,0.0,0.0,15.863942322,29.242365,3.95862202333,0.73294202333,3.20568,0.02
 01/20  02:00:00,56.7735213301,1.40555139005,0.0,0.0,15.863942322,29.242365,7.34444039033,1.25339453113,3.20568,2.8853658592
 01/20  03:00:00,57.1226161732,1.75693923756,0.0,0.0,15.863942322,29.242365,8.07747965585,1.98636360315,3.20568,2.88543605271
 01/20  04:00:00,56.7686226942,1.40555139005,0.0,0.0,15.863942322,29.242365,5.93335705684,2.70767705684,3.20568,0.02
 01/20  05:00:00,59.625323621,3.19066908629,0.0,0.0,15.863942322,29.242365,29.8781546691,23.7871083495,3.20568,2.88536631967
 01/20  06:00:00,59.5111885318,3.24635092224,0.0,0.0,15.863942322,29.242365,36.4135577022,30.3225811037,3.20568,2.88529659851
 01/20  07:00:00,67.2122982486,7.64090294743,0.000661146843107,0.0,15.863942322,29.818365,653.859219044,647.76831214,3.20568,2.88522690353
 01/20  08:00:00,126.363169063,7.64090294743,0.000387379173991,0.0,80.527626,29.818365,486.918126253,480.822419664,3.20568,2.89002658835
 01/20  09:00:00,166.820882785,7.64090294743,0.00501192311794,0.0,80.527626,75.0917375,402.090860027,366.453059675,24.0426,11.5952003524
 01/20  10:00:00,166.755325867,7.64090294743,0.00250558306953,0.0,80.527626,75.0917375,357.698297002,310.273492357,24.0426,23.3822046449
 01/20  11:00:00,170.720047181,7.64090294743,0.00326609586813,0.0,80.527626,79.0911225,319.245727406,263.783774461,32.0568,23.4051529452
 01/20  12:00:00,171.476167114,7.64090294743,0.0,0.0,80.527626,79.0911225,285.998991595,227.525275381,32.0568,26.4169162138
 01/20  13:00:00,170.381754577,7.64090294743,0.0,0.0,80.527626,79.0911225,241.726852982,180.251906019,32.0568,29.4181469625
 01/20  14:00:00,166.333140067,7.9226417229,0.0,0.0,80.527626,75.0917375,222.720242255,177.234778239,16.0284,29.4570640159
 01/20  15:00:00,166.529372417,8.10955532729,0.0,0.0,80.527626,75.0917375,224.016430545,184.598543375,16.0284,23.3894871698
 01/20  16:00:00,164.332865089,7.80364901484,0.0,0.0,80.527626,73.092045,230.603931976,203.974071201,3.20568,23.4241807746
 01/20  17:00:00,170.196433513,7.64090294743,0.0,0.0,80.527626,73.092045,230.330739979,221.364683112,3.20568,5.76037686731
 01/20  18:00:00,129.903890547,7.64090294743,0.0,0.0,80.527626,29.818365,251.107634893,245.011558452,3.20568,2.89039644095
 01/20  19:00:00,129.923108587,7.64090294743,0.0,0.0,80.527626,29.818365,279.893173234,270.909709629,3.20568,5.77778360503
 01/20  20:00:00,129.931415265,7.64090294743,0.0,0.0,80.527626,29.818365,293.211424992,278.447152132,3.20568,11.5585928592
 01/20  21:00:00,129.935778548,7.64090294743,0.0,0.0,80.527626,29.818365,287.099575009,275.229178316,3.20568,8.66471669284
 01/20  22:00:00,55.2994511073,0.0,0.0,0.0,15.863942322,29.242365,8.99018580851,0.0,3.20568,5.78450580851
 01/20  23:00:00,55.347187485,0.0,0.0,0.0,15.863942322,29.242365,8.96986186314,0.0,3.20568,5.76418186314
 01/20  24:00:00,56.1428307186,0.0,0.0,0.0,15.863942322,29.242365,6.09507093116,0.0,3.20568,2.88939093116
 01/21  01:00:00,55.3775918996,0.0,0.0,0.0,15.863942322,29.242365,6.0890632171,0.0,3.20568,2.8833832171
 01/21  02:00:00,55.3758540781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  03:00:00,55.3711448117,0.0,0.0,0.0,15.863942322,29.242365,6.08912187977,0.0,3.20568,2.88344187977
 01/21  04:00:00,55.3665998386,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  05:00:00,56.9883169473,1.40555139005,0.0,0.0,15.863942322,29.242365,6.88048536417,0.791487656229,3.20568,2.88331770794
 01/21  06:00:00,57.3240658231,1.75693923756,0.0,0.0,15.863942322,29.242365,4.53342375067,1.30774375067,3.20568,0.02
 01/21  07:00:00,56.984328298,1.40555139005,0.0,0.0,15.863942322,29.242365,7.91278924719,1.82368607234,3.20568,2.88342317485
 01/21  08:00:00,52.9816612334,1.75693923756,0.0,0.0,15.863942322,29.242365,5.42699304828,2.20131304828,3.20568,0.02
 01/21  09:00:00,48.347963059,1.40555139005,0.0,0.0,15.863942322,29.242365,8.46555526663,2.37643887903,3.20568,2.88343638759
 01/21  10:00:00,48.7136374303,1.75693923756,0.0,0.0,15.863942322,29.242365,6.74750440337,3.52182440337,3.20568,0.02
 01/21  11:00:00,48.3428418448,1.40555139005,0.0,0.0,15.863942322,29.242365,9.72683321261,3.6357036054,3.20568,2.88544960721
 01/21  12:00:00,49.4095045059,1.75693923756,0.0,0.0,15.863942322,29.242365,9.50720408088,3.41614140037,3.20568,2.88538268051
 01/21  13:00:00,49.5502851357,2.64473235365,0.0,0.0,15.863942322,29.242365,32.5909017039,29.3652217039,3.20568,0.02
 01/21  14:00:00,49.9375411185,2.99612020116,0.0,0.0,15.863942322,29.242365,37.0511820989,30.9620825966,3.20568,2.88341950233
 01/21  15:00:00,49.593935469,2.64473235365,0.0,0.0,15.863942322,29.242365,34.1387470631,30.9130670631,3.20568,0.02
 01/21  16:00:00,49.7964948415,2.85843342743,0.0,0.0,15.863942322,29.242365,35.3919148453,29.3028166225,3.20568,2.88341822279
 01/21  17:00:00,54.2211173094,3.09221436828,0.0,0.0,15.863942322,29.242365,48.4212537397,45.1955737397,3.20568,0.02
 01/21  18:00:00,59.1968335763,3.77015166352,0.0,0.0,15.863942322,29.242365,58.1002016407,52.0111052647,3.20568,2.88341637601
 01/21  19:00:00,59.3857018195,3.95214785092,0.0,0.0,15.863942322,29.242365,71.9968863574,68.7712063574,3.20568,0.02
 01/21  20:00:00,59.7157680893,4.05090699553,0.0,0.0,15.863942322,29.242365,77.836030345,71.7468991333,3.20568,2.88345121172
 01/21  21:00:00,60.5018465668,4.83865066758,0.0,0.0,15.863942322,29.242365,97.4549702948,94.2292902948,3.20568,0.02
 01/21  22:00:00,60.6859894743,5.06905823965,0.0,0.0,15.863942322,29.242365,132.384695958,126.295578817,3.20568,2.88343714172
 01/21  23:00:00,60.6718083439,5.17803441562,0.0,0.0,15.863942322,29.242365,157.277298805,154.051618805,3.20568,0.02
 01/21  24:00:00,61.4171673983,5.18218615566,0.0,0.0,15.863942322,29.242365,149.273214032,143.184074406,3.20568,2.88345962582
 01/22  01:00:00,60.9945863332,5.49613975002,0.0,0.0,15.863942322,29.242365,171.076189409,167.850509409,3.20568,0.02
 01/22  02:00:00,61.0372727618,5.57981782367,0.0,0.0,15.863942322,29.242365,158.054448263,151.965320255,3.20568,2.88344800747
 01/22  03:00:00,61.1454322417,5.69189687889,0.0,0.0,15.863942322,29.242365,172.244122705,169.018442705,3.20568,0.02
 01/22  04:00:00,61.000445467,5.5737004134,0.0,0.0,15.863942322,29.242365,155.901102498,149.811986435,3.20568,2.88343606265
 01/22  05:00:00,61.3924368572,5.7408361611,0.0,0.0,15.863942322,29.242365,168.279180073,165.053500073,3.20568,0.02
 01/22  06:00:00,61.188144861,5.5737004134,0.0,0.0,15.863942322,29.242365,150.839637285,144.750496476,3.20568,2.88346080878
 01/22  07:00:00,61.3563567375,5.71636652,0.0,0.0,15.863942322,29.242365,159.004410328,155.778730328,3.20568,0.02
 01/22  08:00:00,56.7092699643,5.52476113118,0.0,0.0,15.863942322,29.242365,103.554759103,100.329079103,3.20568,0.02
 01/22  09:00:00,51.3708979424,4.49926691953,0.0,0.0,15.863942322,29.242365,86.0235414085,79.9326945177,3.20568,2.88516689086
 01/22  10:00:00,50.4946874166,3.60372940749,0.0,0.0,15.863942322,29.242365,50.1475578659,44.0564674586,3.20568,2.88541040726
 01/22  11:00:00,49.6851891184,2.77612406305,0.0,0.0,15.863942322,29.242365,37.0880185815,30.9969692462,3.20568,2.88536933532
 01/22  12:00:00,50.6472743006,2.99612020116,0.0,0.0,15.863942322,29.242365,28.9275645333,25.7018845333,3.20568,0.02
 01/22  13:00:00,47.9573712421,1.05416354254,0.0,0.0,15.863942322,29.242365,10.6360476391,4.5450161263,3.20568,2.88535151276
 01/22  14:00:00,47.6704394363,0.7231272869,0.0,0.0,15.863942322,29.242365,7.79739080468,1.70628213013,3.20568,2.88542867456
 01/22  15:00:00,46.9561503429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  16:00:00,46.9383647138,0.0,0.0,0.0,15.863942322,29.242365,6.08910548877,0.0,3.20568,2.88342548877
 01/22  17:00:00,51.1123942581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  18:00:00,55.3971366323,0.0,0.0,0.0,15.863942322,29.242365,6.08898378441,0.0,3.20568,2.88330378441
 01/22  19:00:00,55.3970571468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  20:00:00,56.5995908803,0.985847402656,0.0,0.0,15.863942322,29.242365,8.12356772529,2.03452231589,3.20568,2.8833654094
 01/22  21:00:00,57.0073758361,1.40555139005,0.0,0.0,15.863942322,29.242365,7.24474627068,4.01906627068,3.20568,0.02
 01/22  22:00:00,58.5009438882,2.99612020116,0.0,0.0,15.863942322,29.242365,28.15305121,22.063943781,3.20568,2.88342742907
 01/22  23:00:00,57.5840805692,2.23167203245,0.0,0.0,15.863942322,29.242365,19.2237818711,15.9981018711,3.20568,0.02
 01/22  24:00:00,58.2627491168,2.16999955876,0.0,0.0,15.863942322,29.242365,19.3813629066,13.2923775936,3.20568,2.88330531292
 01/23  01:00:00,56.77091617,1.40555139005,0.0,0.0,15.863942322,29.242365,10.0232579288,6.79757792882,3.20568,0.02
 01/23  02:00:00,57.9517347178,2.58305987996,0.0,0.0,15.863942322,29.242365,23.7693415797,17.6783397673,3.20568,2.88532181241
 01/23  03:00:00,57.1832870797,1.81861171125,0.0,0.0,15.863942322,29.242365,18.5782640362,12.4873241547,3.20568,2.88525988149
 01/23  04:00:00,57.1252288867,1.75693923756,0.0,0.0,15.863942322,29.242365,16.3629349225,10.2720569979,3.20568,2.88519792455
 01/23  05:00:00,58.2251163662,2.64473235365,0.0,0.0,15.863942322,29.242365,25.1491979155,21.9235179155,3.20568,0.02
 01/23  06:00:00,57.3216727825,1.75693923756,0.0,0.0,15.863942322,29.242365,18.1179040093,12.0268034348,3.20568,2.88542057452
 01/23  07:00:00,66.0219353657,7.64090294743,0.00909121320272,0.0,15.863942322,29.818365,709.537249641,703.44621286,3.20568,2.88535678127
 01/23  08:00:00,125.536706542,7.64090294743,0.000591272601023,0.0,80.527626,29.818365,378.959021243,372.863157789,3.20568,2.89018345392
 01/23  09:00:00,166.172653262,7.64090294743,0.00707144782578,0.0,80.527626,75.0917375,309.552510774,273.914228663,24.0426,11.595682111
 01/23  10:00:00,166.166156127,7.64090294743,0.00288757605505,0.0,80.527626,75.0917375,287.971118974,240.54593947,24.0426,23.3825795039
 01/23  11:00:00,170.154146465,7.64090294743,0.00168051909663,0.0,80.527626,79.0911225,277.416244329,221.95017681,32.0568,23.4092675185
 01/23  12:00:00,170.910270464,7.64090294743,0.0,0.0,80.527626,79.0911225,255.831945449,197.362712723,32.0568,26.4124327261
 01/23  13:00:00,170.145425545,7.64090294743,0.0,0.0,80.527626,79.0911225,252.122945316,190.641502568,32.0568,29.4246427484
 01/23  14:00:00,166.556146593,7.64090294743,0.0,0.0,80.527626,75.0917375,284.09939409,235.666014219,16.0284,32.4049798717
 01/23  15:00:00,166.734019438,7.64090294743,0.0,0.0,80.527626,75.0917375,278.766185056,242.269740445,16.0284,20.4680446112
 01/23  16:00:00,164.697201186,7.64090294743,0.0,0.0,80.527626,73.092045,289.604188297,261.125307035,3.20568,25.2732012625
 01/23  17:00:00,168.911759848,7.64090294743,0.0,0.0,80.527626,73.092045,310.914413775,303.762207674,3.20568,3.9465261005
 01/23  18:00:00,129.99128384,7.64090294743,0.0,0.0,80.527626,29.818365,369.91042166,363.814692977,3.20568,2.89004868361
 01/23  19:00:00,130.020269015,7.64090294743,0.0,0.0,80.527626,29.818365,405.519214607,393.656119418,3.20568,8.65741518848
 01/23  20:00:00,130.27143761,7.64090294743,0.0,0.0,80.527626,29.818365,435.724968883,423.843524642,3.20568,8.67576424119
 01/23  21:00:00,130.290434319,7.64090294743,0.0,0.0,80.527626,29.818365,461.457847616,449.584937449,3.20568,8.66723016658
 01/23  22:00:00,55.4130626669,0.0,0.0,0.0,15.863942322,29.242365,11.8718674503,0.0,3.20568,8.66618745031
 01/23  23:00:00,56.3742573555,1.05416354254,0.0,0.0,15.863942322,29.242365,7.25615319622,1.15840910656,3.20568,2.89206408966
 01/23  24:00:00,57.5354489388,1.40555139005,0.0,0.0,15.863942322,29.242365,11.5557701706,2.59121254891,3.20568,5.75887762173
 01/24  01:00:00,58.726997977,3.34206365208,0.0,0.0,15.863942322,29.242365,37.8442136359,34.6185336359,3.20568,0.02
 01/24  02:00:00,59.0947197359,3.69472663783,0.0,0.0,15.863942322,29.242365,57.3934779884,51.3023779502,3.20568,2.8854200382
 01/24  03:00:00,59.8705902025,4.46396731673,0.0,0.0,15.863942322,29.242365,78.8140781481,72.7229809471,3.20568,2.88541720099
 01/24  04:00:00,59.2833128556,3.85995076631,0.0,0.0,15.863942322,29.242365,83.3326974817,77.2421367983,3.20568,2.8848806834
 01/24  05:00:00,60.95485255,4.46396731673,0.0,0.0,15.863942322,29.242365,98.2775103791,95.0518303791,3.20568,0.02
 01/24  06:00:00,60.2150493001,3.85995076631,0.0,0.0,15.863942322,29.242365,117.047104262,110.955956497,3.20568,2.88546776497
 01/24  07:00:00,67.361702339,7.64090294743,0.0,0.0,15.863942322,29.818365,834.685688192,828.594772101,3.20568,2.88523609097
 01/24  08:00:00,127.210125645,7.64090294743,0.0,0.0,80.527626,29.818365,637.825917684,631.729882549,3.20568,2.89035513504
 01/24  09:00:00,167.009423199,7.64090294743,0.0,0.0,80.527626,75.0917375,526.750403793,488.219124315,24.0426,14.4886794779
 01/24  10:00:00,166.941511049,7.64090294743,0.0,0.0,80.527626,75.0917375,513.892679661,469.389264731,24.0426,20.46081493
 01/24  11:00:00,170.915529591,7.64090294743,0.0,0.0,80.527626,79.0911225,512.108525292,456.646367313,32.0568,23.4053579786
 01/24  12:00:00,171.654708701,7.64090294743,0.0,0.0,80.527626,79.0911225,485.476776698,427.004457087,32.0568,26.4155196109
 01/24  13:00:00,170.832578605,7.64090294743,0.0,0.0,80.527626,79.0911225,466.044903808,404.567728459,32.0568,29.4203753486
 01/24  14:00:00,166.837948792,7.64090294743,0.0,0.0,80.527626,75.0917375,464.918183217,416.48029319,16.0284,32.4094900271
 01/24  15:00:00,166.844245602,7.64090294743,0.0,0.0,80.527626,75.0917375,454.521719851,418.025427988,16.0284,20.4678918631
 01/24  16:00:00,164.818930391,7.64090294743,0.0,0.0,80.527626,73.092045,452.630986152,423.074136867,3.20568,26.351169285
 01/24  17:00:00,169.089486522,7.64090294743,0.0,0.0,80.527626,73.092045,470.494451502,464.398686283,3.20568,2.89008521915
 01/24  18:00:00,130.247695593,7.64090294743,0.0,0.0,80.527626,29.818365,519.585033469,513.488938727,3.20568,2.89041474101
 01/24  19:00:00,130.277067363,7.64090294743,0.0,0.0,80.527626,29.818365,535.11419678,523.250936517,3.20568,8.657580263
 01/24  20:00:00,130.289053066,7.64090294743,0.0,0.0,80.527626,29.818365,538.304858203,526.424799314,3.20568,8.67437888938
 01/24  21:00:00,130.294925382,7.64090294743,0.0,0.0,80.527626,29.818365,540.373585326,528.502877569,3.20568,8.66502775681
 01/24  22:00:00,55.5943360225,0.351387847513,0.0,0.0,15.863942322,29.242365,12.3220893193,0.449462954733,3.20568,8.66694636459
 01/24  23:00:00,57.5251836575,2.19812618787,0.0,0.0,15.863942322,29.242365,15.1691755629,6.19898667266,3.20568,5.76450889028
 01/24  24:00:00,60.1993520444,4.02996740498,0.0,0.0,15.863942322,29.242365,71.6262248656,65.5310914345,3.20568,2.88945343103
 01/25  01:00:00,59.6313577181,4.21133861382,0.0,0.0,15.863942322,29.242365,76.9537958492,70.8627102945,3.20568,2.88540555467
 01/25  02:00:00,59.5555739793,4.11257946922,0.0,0.0,15.863942322,29.242365,103.982774433,100.757094433,3.20568,0.02
 01/25  03:00:00,59.6747530725,4.21133861382,0.0,0.0,15.863942322,29.242365,115.369216542,109.278069955,3.20568,2.88546658685
 01/25  04:00:00,60.3508839827,4.8365981317,0.0,0.0,15.863942322,29.242365,155.679415727,149.588326374,3.20568,2.88540935297
 01/25  05:00:00,61.0112697402,5.29736660755,0.0,0.0,15.863942322,29.242365,138.008932574,134.783252574,3.20568,0.02
 01/25  06:00:00,60.7652983833,5.01760279732,0.0,0.0,15.863942322,29.242365,173.968640458,167.877554263,3.20568,2.88540619541
 01/25  07:00:00,67.0334866729,7.64090294743,0.0,0.0,15.863942322,29.818365,839.189159853,833.098115066,3.20568,2.88536478621
 01/25  08:00:00,127.371773076,7.64090294743,0.0,0.0,80.527626,29.818365,670.044195503,663.948273563,3.20568,2.89024193978
 01/25  09:00:00,167.149644804,7.64090294743,0.0,0.0,80.527626,75.0917375,564.391367849,525.859240764,24.0426,14.4895270852
 01/25  10:00:00,166.999407608,7.64090294743,0.0,0.0,80.527626,75.0917375,547.930016028,503.42606289,24.0426,20.4613531379
 01/25  11:00:00,170.939699802,7.64090294743,0.0,0.0,80.527626,79.0911225,535.525220791,480.059713479,32.0568,23.4087073116
 01/25  12:00:00,171.562371756,7.64090294743,0.0,0.0,80.527626,79.0911225,468.685420367,410.208556045,32.0568,26.4200643219
 01/25  13:00:00,170.733148361,7.64090294743,0.0,0.0,80.527626,79.0911225,431.080263349,369.597219031,32.0568,29.4262443174
 01/25  14:00:00,166.747865205,7.64090294743,0.0,0.0,80.527626,75.0917375,427.094351982,378.653862538,16.0284,32.4120894447
 01/25  15:00:00,166.773096017,7.64090294743,0.0,0.0,80.527626,75.0917375,439.545613981,400.122738916,16.0284,23.3944750651
 01/25  16:00:00,164.742312577,7.64090294743,0.0,0.0,80.527626,73.092045,433.006877871,406.377079398,3.20568,23.4241184724
 01/25  17:00:00,169.032575726,7.64090294743,0.0,0.0,80.527626,73.092045,473.401201961,467.305386919,3.20568,2.89013504186
 01/25  18:00:00,130.208190483,7.64090294743,0.0,0.0,80.527626,29.818365,555.327690699,546.361276437,3.20568,5.7607342625
 01/25  19:00:00,130.270032211,7.64090294743,0.0,0.0,80.527626,29.818365,577.752139956,568.767888771,3.20568,5.77857118477
 01/25  20:00:00,130.53699673,7.64090294743,0.0,0.0,80.527626,29.818365,586.372767467,574.492118229,3.20568,8.67496923838
 01/25  21:00:00,130.602515637,7.64090294743,0.0,0.0,80.527626,29.818365,610.352094683,598.47948612,3.20568,8.66692856365
 01/25  22:00:00,56.4505610615,1.05416354254,0.0,0.0,15.863942322,29.242365,13.7556317011,1.88252520436,3.20568,8.66742649673
 01/25  23:00:00,59.0676163641,3.69472663783,0.0,0.0,15.863942322,29.242365,75.1302667032,66.159693837,3.20568,5.76489286615
 01/25  24:00:00,60.7012137017,4.46396731673,0.0,0.0,15.863942322,29.242365,117.065941555,110.970855689,3.20568,2.88940586627
 01/26  01:00:00,59.9192611483,4.35771359677,0.0,0.0,15.863942322,29.242365,154.623228176,148.53212219,3.20568,2.8854259859
 01/26  02:00:00,60.8608864082,5.32373947843,0.0,0.0,15.863942322,29.242365,167.908198939,161.817091185,3.20568,2.88542775409
 01/26  03:00:00,60.811009417,5.1625174142,0.0,0.0,15.863942322,29.242365,206.462424194,203.236744194,3.20568,0.02
 01/26  04:00:00,61.3788012926,5.80944418478,0.0,0.0,15.863942322,29.242365,214.510932195,208.419822803,3.20568,2.88542939142
 01/26  05:00:00,61.4856226127,5.60297095415,0.0,0.0,15.863942322,29.242365,247.367896573,241.276785623,3.20568,2.88543095003
 01/26  06:00:00,61.6404551957,5.858383467,0.0,0.0,15.863942322,29.242365,224.405473279,221.179793279,3.20568,0.02
 01/26  07:00:00,67.0803714271,7.64090294743,0.0,0.0,15.863942322,29.818365,925.443012378,919.351899916,3.20568,2.88543246247
 01/26  08:00:00,126.152553633,7.64090294743,0.0,0.0,80.527626,29.818365,816.047032643,807.080849194,3.20568,5.76050344913
 01/26  09:00:00,167.826920274,7.64090294743,0.0,0.0,80.527626,75.0917375,738.326134693,702.686318617,24.0426,11.5972160751
 01/26  10:00:00,167.220975697,7.64090294743,0.0,0.0,80.527626,75.0917375,678.285966339,630.85943607,24.0426,23.3839302691
 01/26  11:00:00,171.175535307,7.64090294743,0.0,0.0,80.527626,79.0911225,676.870495847,621.402736964,32.0568,23.4109588832
 01/26  12:00:00,171.884042074,7.64090294743,0.0,0.0,80.527626,79.0911225,642.474035383,584.000089413,32.0568,26.4171459701
 01/26  13:00:00,171.059089208,7.64090294743,0.0,0.0,80.527626,79.0911225,624.626864737,563.143363965,32.0568,29.4267007726
 01/26  14:00:00,167.043334312,7.64090294743,0.0,0.0,80.527626,75.0917375,608.86975806,563.37516821,16.0284,29.4661898493
 01/26  15:00:00,167.00154906,7.64090294743,0.0,0.0,80.527626,75.0917375,585.656750675,546.236233878,16.0284,23.3921167979
 01/26  16:00:00,164.943389097,7.64090294743,0.0,0.0,80.527626,73.092045,560.869039602,534.237085025,3.20568,23.4262745764
 01/26  17:00:00,169.308945208,7.64090294743,0.0,0.0,80.527626,73.092045,608.007390779,599.040987727,3.20568,5.76072305194
 01/26  18:00:00,130.665447123,7.64090294743,0.0,0.0,80.527626,29.818365,691.317605252,685.221864614,3.20568,2.89006063793
 01/26  19:00:00,130.8187232,7.64090294743,0.0,0.0,80.527626,29.818365,727.21617031,715.352508069,3.20568,8.6579822407
 01/26  20:00:00,131.165617122,7.64090294743,0.0,0.0,80.527626,29.818365,748.793855769,736.913065787,3.20568,8.67510998201
 01/26  21:00:00,131.235419559,7.64090294743,0.0,0.0,80.527626,29.818365,753.630976281,741.759325629,3.20568,8.6659706523
 01/26  22:00:00,57.9536008728,2.50967616337,0.0,0.0,15.863942322,29.242365,53.5448195073,41.6721115886,3.20568,8.66702791872
 01/26  23:00:00,59.69892003,4.21133861382,0.0,0.0,15.863942322,29.242365,125.474049042,119.375944959,3.20568,2.89242408316
 01/26  24:00:00,61.399039993,4.97235163092,0.0,0.0,15.863942322,29.242365,200.250607829,194.155501394,3.20568,2.88942643518
 01/27  01:00:00,61.3484096178,5.70966239058,0.0,0.0,15.863942322,29.242365,206.225064923,200.133981893,3.20568,2.88540302941
 01/27  02:00:00,61.3169970091,5.62934382503,0.0,0.0,15.863942322,29.242365,257.433991424,251.342961498,3.20568,2.88534992611
 01/27  03:00:00,61.4372244141,5.83201059612,0.0,0.0,15.863942322,29.242365,215.937574369,209.846597598,3.20568,2.88529677079
 01/27  04:00:00,61.3079475478,5.62934382503,0.0,0.0,15.863942322,29.242365,251.331884763,248.106204763,3.20568,0.02
 01/27  05:00:00,62.5273684163,5.83201059612,0.0,0.0,15.863942322,29.242365,216.636591262,210.545667661,3.20568,2.88524360086
 01/27  06:00:00,62.1711190659,5.62934382503,0.0,0.0,15.863942322,29.242365,243.958095226,237.866938699,3.20568,2.88547652685
 01/27  07:00:00,67.400409803,7.64090294743,0.0,0.0,15.863942322,29.818365,839.270651584,833.179550342,3.20568,2.88542124253
 01/27  08:00:00,126.11487829,7.64090294743,0.0,0.0,80.527626,29.818365,739.682481857,733.586807204,3.20568,2.88999465359
 01/27  09:00:00,167.573223331,7.64090294743,0.0,0.0,80.527626,75.0917375,678.309027143,642.668721481,24.0426,11.5977056618
 01/27  10:00:00,167.116151904,7.64090294743,0.0,0.0,80.527626,75.0917375,649.857118415,602.42875088,24.0426,23.3857675347
 01/27  11:00:00,170.972811108,7.64090294743,0.0,0.0,80.527626,79.0911225,623.093039182,567.625212524,32.0568,23.4110266582
 01/27  12:00:00,171.688584904,7.64090294743,0.0,0.0,80.527626,79.0911225,588.970640181,530.498249253,32.0568,26.4155909279
 01/27  13:00:00,170.865544227,7.64090294743,0.0,0.0,80.527626,79.0911225,571.102912414,509.62455971,32.0568,29.4215527044
 01/27  14:00:00,166.932523768,7.64090294743,0.0,0.0,80.527626,75.0917375,588.146286727,539.706159998,16.0284,32.4117267292
 01/27  15:00:00,166.977653783,7.64090294743,0.0,0.0,80.527626,75.0917375,591.002179262,554.504514478,16.0284,20.4692647835
 01/27  16:00:00,164.924657332,7.64090294743,0.0,0.0,80.527626,73.092045,592.797138773,563.237849789,3.20568,26.3536089849
 01/27  17:00:00,169.366048048,7.64090294743,0.0,0.0,80.527626,73.092045,652.520228388,646.42434043,3.20568,2.89020795734
 01/27  18:00:00,130.768929244,7.64090294743,0.0,0.0,80.527626,29.818365,726.420539002,720.324847773,3.20568,2.89001122892
 01/27  19:00:00,130.961072648,7.64090294743,0.0,0.0,80.527626,29.818365,752.07141954,740.207609773,3.20568,8.65812976641
 01/27  20:00:00,131.119439247,7.64090294743,0.0,0.0,80.527626,29.818365,769.511812792,757.631277766,3.20568,8.67485502583
 01/27  21:00:00,131.205058766,7.64090294743,0.0,0.0,80.527626,29.818365,786.101365025,774.229383039,3.20568,8.66630198594
 01/27  22:00:00,58.3362840373,3.029527576,0.0,0.0,15.863942322,29.242365,69.2146247801,57.3414849263,3.20568,8.66745985381
 01/27  23:00:00,59.6496293422,4.14140932834,0.0,0.0,15.863942322,29.242365,138.534575453,129.564026096,3.20568,5.76486935739
 01/27  24:00:00,61.8945989938,5.40429024764,0.0,0.0,15.863942322,29.242365,225.409573275,219.314395558,3.20568,2.88949771647
 01/28  01:00:00,61.0774792063,5.42085350469,0.0,0.0,15.863942322,29.242365,215.0972327,211.8715527,3.20568,0.02
 01/28  02:00:00,61.8069302356,6.01603127535,0.0,0.0,15.863942322,29.242365,291.39955138,285.310391342,3.20568,2.88348003816
 01/28  03:00:00,61.1258959517,5.4453231458,0.0,0.0,15.863942322,29.242365,238.463407997,235.237727997,3.20568,0.02
 01/28  04:00:00,61.8696035296,6.01603127535,0.0,0.0,15.863942322,29.242365,304.653290848,298.564130196,3.20568,2.88348065241
 01/28  05:00:00,61.408513913,5.4453231458,0.0,0.0,15.863942322,29.242365,252.155908418,248.930228418,3.20568,0.02
 01/28  06:00:00,62.1454764081,6.01603127535,0.0,0.0,15.863942322,29.242365,314.813429437,308.724268076,3.20568,2.88348136171
 01/28  07:00:00,61.4762874734,5.4453231458,0.0,0.0,15.863942322,29.242365,262.438704532,259.213024532,3.20568,0.02
 01/28  08:00:00,56.2437587355,6.01603127535,0.0,0.0,15.863942322,29.242365,281.01284993,274.9236878,3.20568,2.88348212994
 01/28  09:00:00,52.4561191663,5.32297494026,0.0,0.0,15.863942322,29.242365,200.488898466,197.263218466,3.20568,0.02
 01/28  10:00:00,52.9276364524,5.79580450537,0.0,0.0,15.863942322,29.242365,217.733682066,211.642531437,3.20568,2.88547062894
 01/28  11:00:00,52.5821047528,5.56767135134,0.0,0.0,15.863942322,29.242365,174.571480764,168.480324499,3.20568,2.8854762645
 01/28  12:00:00,53.7625538194,5.89368306981,0.0,0.0,15.863942322,29.242365,225.820109637,222.594429637,3.20568,0.02
 01/28  13:00:00,52.5925499154,5.56767135134,0.0,0.0,15.863942322,29.242365,193.627709569,187.536547688,3.20568,2.88548188133
 01/28  14:00:00,52.9640934047,5.89368306981,0.0,0.0,15.863942322,29.242365,213.060121684,206.970965012,3.20568,2.8834766713
 01/28  15:00:00,52.6207209611,5.56767135134,0.0,0.0,15.863942322,29.242365,190.570301308,187.344621308,3.20568,0.02
 01/28  16:00:00,53.0038925714,5.89368306981,0.0,0.0,15.863942322,29.242365,232.38767425,226.298516728,3.20568,2.88347752292
 01/28  17:00:00,55.3915517285,5.56767135134,0.0,0.0,15.863942322,29.242365,199.747846254,196.522166254,3.20568,0.02
 01/28  18:00:00,61.5672897573,5.89368306981,0.0,0.0,15.863942322,29.242365,261.057563697,254.968405316,3.20568,2.88347838128
 01/28  19:00:00,61.1867052697,5.56767135134,0.0,0.0,15.863942322,29.242365,221.857667784,218.631987784,3.20568,0.02
 01/28  20:00:00,61.8672841319,5.89368306981,0.0,0.0,15.863942322,29.242365,275.781688138,272.556008138,3.20568,0.02
 01/28  21:00:00,61.447143074,5.56767135134,0.0,0.0,15.863942322,29.242365,233.703310304,227.61415106,3.20568,2.8834792435
 01/28  22:00:00,61.9670456801,5.89368306981,0.0,0.0,15.863942322,29.242365,317.855793313,314.630113313,3.20568,0.02
 01/28  23:00:00,61.387222687,5.56767135134,0.0,0.0,15.863942322,29.242365,265.415723996,259.326563888,3.20568,2.88348010782
 01/28  24:00:00,62.6533243498,5.89368306981,0.0,0.0,15.863942322,29.242365,311.941044652,308.715364652,3.20568,0.02
 01/29  01:00:00,61.4292451025,5.56767135134,0.0,0.0,15.863942322,29.242365,269.10023531,263.011073511,3.20568,2.8834817989
 01/29  02:00:00,61.9213816933,5.89368306981,0.0,0.0,15.863942322,29.242365,318.130164886,314.904484886,3.20568,0.02
 01/29  03:00:00,61.4971782026,5.56767135134,0.0,0.0,15.863942322,29.242365,282.320989841,276.231825632,3.20568,2.8834842096
 01/29  04:00:00,61.9840867885,5.89368306981,0.0,0.0,15.863942322,29.242365,325.774189843,322.548509843,3.20568,0.02
 01/29  05:00:00,61.7335410053,5.56767135134,0.0,0.0,15.863942322,29.242365,281.015362061,274.926195344,3.20568,2.88348671724
 01/29  06:00:00,62.1873866328,5.89368306981,0.0,0.0,15.863942322,29.242365,322.365505089,319.139825089,3.20568,0.02
 01/29  07:00:00,61.7425895137,5.56767135134,0.0,0.0,15.863942322,29.242365,280.845150284,274.756589751,3.20568,2.88288053287
 01/29  08:00:00,56.2105110096,5.89368306981,0.0,0.0,15.863942322,29.242365,282.599521534,279.373841534,3.20568,0.02
 01/29  09:00:00,52.7613357241,5.56767135134,0.0,0.0,15.863942322,29.242365,212.952328696,206.861203961,3.20568,2.88544473493
 01/29  10:00:00,53.1085208045,5.89368306981,0.0,0.0,15.863942322,29.242365,238.162420925,232.071288564,3.20568,2.88545236021
 01/29  11:00:00,52.7254063295,5.56767135134,0.0,0.0,15.863942322,29.242365,215.562511908,212.336831908,3.20568,0.02
 01/29  12:00:00,53.8925214086,5.89368306981,0.0,0.0,15.863942322,29.242365,257.787345556,251.696205591,3.20568,2.88545996483
 01/29  13:00:00,52.665131779,5.56767135134,0.0,0.0,15.863942322,29.242365,208.213773698,202.122626144,3.20568,2.88546755394
 01/29  14:00:00,53.0793314532,5.89368306981,0.0,0.0,15.863942322,29.242365,240.85487563,234.7637205,3.20568,2.88547513059
 01/29  15:00:00,52.6843677909,5.56767135134,0.0,0.0,15.863942322,29.242365,201.025534664,197.799854664,3.20568,0.02
 01/29  16:00:00,53.0514629879,5.89368306981,0.0,0.0,15.863942322,29.242365,237.158890148,231.069735962,3.20568,2.88347418654
 01/29  17:00:00,55.417590808,5.56767135134,0.0,0.0,15.863942322,29.242365,199.734172234,196.508492234,3.20568,0.02
 01/29  18:00:00,61.5705271491,5.89368306981,0.0,0.0,15.863942322,29.242365,250.11539769,246.88971769,3.20568,0.02
 01/29  19:00:00,61.175632809,5.56767135134,0.0,0.0,15.863942322,29.242365,215.306596877,209.217439999,3.20568,2.88347687758
 01/29  20:00:00,61.8330617234,5.89368306981,0.0,0.0,15.863942322,29.242365,262.539011457,259.313331457,3.20568,0.02
 01/29  21:00:00,61.4152449902,5.56767135134,0.0,0.0,15.863942322,29.242365,223.258487307,217.169327744,3.20568,2.88347956264
 01/29  22:00:00,61.8986820634,5.89368306981,0.0,0.0,15.863942322,29.242365,301.491249419,298.265569419,3.20568,0.02
 01/29  23:00:00,61.3151941379,5.56767135134,0.0,0.0,15.863942322,29.242365,248.793647909,242.704485666,3.20568,2.88348224295
 01/29  24:00:00,62.5371528315,5.89368306981,0.0,0.0,15.863942322,29.242365,285.574898542,282.349218542,3.20568,0.02
 01/30  01:00:00,61.3087722835,5.56767135134,0.0,0.0,15.863942322,29.242365,242.049399105,235.958272442,3.20568,2.88544666247
 01/30  02:00:00,61.7485947715,5.89368306981,0.0,0.0,15.863942322,29.242365,283.83635088,277.745214475,3.20568,2.88545640515
 01/30  03:00:00,61.311468047,5.56767135134,0.0,0.0,15.863942322,29.242365,242.617843856,236.526697831,3.20568,2.8854660256
 01/30  04:00:00,61.7715376609,5.89368306981,0.0,0.0,15.863942322,29.242365,288.614914531,285.389234531,3.20568,0.02
 01/30  05:00:00,61.5466506914,5.56767135134,0.0,0.0,15.863942322,29.242365,247.006486819,240.91533125,3.20568,2.88547556887
 01/30  06:00:00,61.9776127137,5.89368306981,0.0,0.0,15.863942322,29.242365,289.486270352,283.39510529,3.20568,2.88548506197
 01/30  07:00:00,67.0993309266,7.64090294743,0.0,0.0,15.863942322,29.818365,867.850134219,864.624454219,3.20568,0.02
 01/30  08:00:00,126.157101689,7.64090294743,0.0,0.0,80.527626,29.818365,792.519858047,783.553318393,3.20568,5.76085965441
 01/30  09:00:00,168.009688654,7.64090294743,0.0,0.0,80.527626,75.0917375,739.599106782,703.959796544,24.0426,11.5967102377
 01/30  10:00:00,167.409284818,7.64090294743,0.0,0.0,80.527626,75.0917375,689.495788974,642.06651589,24.0426,23.386673084
 01/30  11:00:00,171.262747275,7.64090294743,0.0,0.0,80.527626,79.0911225,679.702009922,624.233635718,32.0568,23.4115742045
 01/30  12:00:00,171.949106762,7.64090294743,0.0,0.0,80.527626,79.0911225,647.803092731,589.329327836,32.0568,26.416964895
 01/30  13:00:00,171.109115938,7.64090294743,0.0,0.0,80.527626,79.0911225,633.313644789,571.833004075,32.0568,29.4238407137
 01/30  14:00:00,167.09711016,7.64090294743,0.0,0.0,80.527626,75.0917375,623.456294318,575.012607357,16.0284,32.415286961
 01/30  15:00:00,167.07831447,7.64090294743,0.0,0.0,80.527626,75.0917375,606.40267886,569.849526507,16.0284,20.5247523531
 01/30  16:00:00,165.036201899,7.64090294743,0.0,0.0,80.527626,73.092045,597.069522497,567.560256588,3.20568,26.3035859086
 01/30  17:00:00,167.960327034,7.64090294743,0.0,0.0,80.527626,73.092045,617.240958844,611.144824791,3.20568,2.89045405322
 01/30  18:00:00,130.713358835,7.64090294743,0.0,0.0,80.527626,29.818365,670.048895319,661.082881832,3.20568,5.76033348739
 01/30  19:00:00,130.730343185,7.64090294743,0.0,0.0,80.527626,29.818365,665.09569407,656.111711459,3.20568,5.77830261144
 01/30  20:00:00,130.916573161,7.64090294743,0.0,0.0,80.527626,29.818365,659.899758097,648.019336365,3.20568,8.67474173197
 01/30  21:00:00,130.870679947,7.64090294743,0.0,0.0,80.527626,29.818365,650.662443081,638.790000704,3.20568,8.66676237665
 01/30  22:00:00,56.8848536209,1.47978470282,0.0,0.0,15.863942322,29.242365,17.74076868,5.86766967961,3.20568,8.66741900044
 01/30  23:00:00,59.9420697313,4.54178687078,0.0,0.0,15.863942322,29.242365,92.3289406296,83.3583313482,3.20568,5.76492928141
 01/30  24:00:00,59.9329628682,3.69951914802,0.0,0.0,15.863942322,29.242365,98.4719722846,92.3769327113,3.20568,2.88935957328
 01/31  01:00:00,60.469025177,4.94115709986,0.0,0.0,15.863942322,29.242365,147.58103913,141.489869282,3.20568,2.88548984737
 01/31  02:00:00,59.963878299,4.46878897691,0.0,0.0,15.863942322,29.242365,131.166313989,125.075132694,3.20568,2.88550129413
 01/31  03:00:00,61.2694555184,5.71042692875,0.0,0.0,15.863942322,29.242365,168.866681032,165.641001032,3.20568,0.02
 01/31  04:00:00,60.108683526,4.60454247612,0.0,0.0,15.863942322,29.242365,139.235664379,133.144528608,3.20568,2.88545577101
 01/31  05:00:00,62.3771654605,5.75567809516,0.0,0.0,15.863942322,29.242365,170.11936632,164.028219209,3.20568,2.88546711122
 01/31  06:00:00,61.2558455274,4.89817816942,0.0,0.0,15.863942322,29.242365,131.934632811,128.708952811,3.20568,0.02
 01/31  07:00:00,67.3663935263,7.64090294743,0.0,0.0,15.863942322,29.818365,805.893774905,799.802616505,3.20568,2.88547840012
 01/31  08:00:00,125.780734342,7.64090294743,0.0,0.0,80.527626,29.818365,610.872609833,601.906371309,3.20568,5.76055852461
 01/31  09:00:00,166.899779818,7.64090294743,0.00277532530563,0.0,80.527626,75.0917375,450.60629994,414.96579466,24.0426,11.5979052799
 01/31  10:00:00,166.777048335,7.64090294743,0.00194182206425,0.0,80.527626,75.0917375,406.976716951,359.546259604,24.0426,23.3878573472
 01/31  11:00:00,170.784399643,7.64090294743,0.00106803836487,0.0,80.527626,79.0911225,405.535439854,350.063867502,32.0568,23.4147723518
 01/31  12:00:00,171.543727145,7.64090294743,0.0,0.0,80.527626,79.0911225,391.96463078,333.485113041,32.0568,26.4227177387
 01/31  13:00:00,170.76283275,7.64090294743,0.0,0.0,80.527626,79.0911225,393.001296773,331.518341632,32.0568,29.426155141
 01/31  14:00:00,166.741318757,7.64090294743,0.0,0.0,80.527626,75.0917375,373.784327294,328.286421917,16.0284,29.4695053766
 01/31  15:00:00,166.737006521,7.64090294743,0.0,0.0,80.527626,75.0917375,365.339177772,325.914739097,16.0284,23.3960386754
 01/31  16:00:00,164.725048513,7.64090294743,0.0,0.0,80.527626,73.092045,372.276832907,342.715316341,3.20568,26.3558365656
 01/31  17:00:00,167.537700096,7.64090294743,0.0,0.0,80.527626,73.092045,395.291293896,389.195163476,3.20568,2.89045042057
 01/31  18:00:00,130.088426494,7.64090294743,0.0,0.0,80.527626,29.818365,459.318197182,453.222256748,3.20568,2.89026043377
 01/31  19:00:00,130.173145871,7.64090294743,0.0,0.0,80.527626,29.818365,518.909070805,507.045992557,3.20568,8.65739824721
 01/31  20:00:00,130.24011977,7.64090294743,0.0,0.0,80.527626,29.818365,553.480544896,541.599098297,3.20568,8.67576659907
 01/31  21:00:00,130.303038471,7.64090294743,0.0,0.0,80.527626,29.818365,575.293262826,563.422393436,3.20568,8.66518939026
 01/31  22:00:00,55.9481161203,0.702775695026,0.0,0.0,15.863942322,29.242365,12.8441190469,0.970616163414,3.20568,8.66782288346
 01/31  23:00:00,58.0465615216,2.71296688733,0.0,0.0,15.863942322,29.242365,40.9308705788,31.9601421744,3.20568,5.76504840438
 01/31  24:00:00,60.2666090205,4.05090699553,0.0,0.0,15.863942322,29.242365,87.467236605,81.3720273406,3.20568,2.88952926445
 02/01  01:00:00,59.7360941076,4.27301108751,0.0,0.0,15.863942322,29.242365,121.814247734,115.723081838,3.20568,2.88548589642
 02/01  02:00:00,60.3144769474,4.72967449161,0.0,0.0,15.863942322,29.242365,166.625412035,163.399732035,3.20568,0.02
 02/01  03:00:00,60.7207649797,5.17803441562,0.0,0.0,15.863942322,29.242365,177.479664956,171.388485951,3.20568,2.88549900492
 02/01  04:00:00,61.1904994018,5.50029149007,0.0,0.0,15.863942322,29.242365,233.192444098,227.101727953,3.20568,2.88503614489
 02/01  05:00:00,61.4032094812,5.61848795556,0.0,0.0,15.863942322,29.242365,220.454592808,214.363444734,3.20568,2.88546807452
 02/01  06:00:00,61.7733159028,5.79392718337,0.0,0.0,15.863942322,29.242365,281.743017459,278.517337459,3.20568,0.02
 02/01  07:00:00,67.1028488952,7.64090294743,0.0,0.0,15.863942322,29.818365,966.849284558,960.758125675,3.20568,2.88547888356
 02/01  08:00:00,126.179924883,7.64090294743,0.0,0.0,80.527626,29.818365,883.597860746,877.501775843,3.20568,2.89040490234
 02/01  09:00:00,168.223589042,7.64090294743,0.0,0.0,80.527626,75.0917375,865.873276371,827.338159477,24.0426,14.4925168938
 02/01  10:00:00,167.725219989,7.64090294743,0.0,0.0,80.527626,75.0917375,817.049042297,772.537048863,24.0426,20.4693934346
 02/01  11:00:00,171.46353029,7.64090294743,0.0,0.0,80.527626,79.0911225,795.788207876,737.393073368,32.0568,26.3383345083
 02/01  12:00:00,172.1496269,7.64090294743,0.0,0.0,80.527626,79.0911225,785.272028327,726.792684547,32.0568,26.4225437797
 02/01  13:00:00,171.205995272,7.64090294743,0.0,0.0,80.527626,79.0911225,751.92533164,690.439111565,32.0568,29.4294200753
 02/01  14:00:00,167.158973683,7.64090294743,0.0,0.0,80.527626,75.0917375,739.640268946,694.142916037,16.0284,29.4689529087
 02/01  15:00:00,167.074196548,7.64090294743,0.0,0.0,80.527626,75.0917375,710.340150755,670.915662774,16.0284,23.3960879804
 02/01  16:00:00,165.043949415,7.64090294743,0.0,0.0,80.527626,73.092045,696.01269526,669.377148804,3.20568,23.4298664555
 02/01  17:00:00,168.210987673,7.64090294743,0.0,0.0,80.527626,73.092045,760.02123385,751.05516026,3.20568,5.76039358979
 02/01  18:00:00,131.21311213,7.64090294743,0.0,0.0,80.527626,29.818365,829.121981522,823.025847684,3.20568,2.89045383755
 02/01  19:00:00,131.364330913,7.64090294743,0.0,0.0,80.527626,29.818365,848.301576171,836.437490534,3.20568,8.65840563605
 02/01  20:00:00,131.691511867,7.64090294743,0.0,0.0,80.527626,29.818365,858.387676367,846.50619567,3.20568,8.67580069736
 02/01  21:00:00,131.798745871,7.64090294743,0.0,0.0,80.527626,29.818365,867.180575814,855.307242718,3.20568,8.66765309624
 02/01  22:00:00,58.4742807519,2.93470278766,0.0,0.0,15.863942322,29.242365,91.2903727877,79.4168801925,3.20568,8.66781259518
 02/01  23:00:00,60.808287078,5.18798597922,0.0,0.0,15.863942322,29.242365,198.362014238,192.263855934,3.20568,2.89247830411
 02/01  24:00:00,62.2362245346,5.57850131304,0.0,0.0,15.863942322,29.242365,283.72743018,274.762749524,3.20568,5.75900065591
 02/02  01:00:00,61.633657655,5.858383467,0.0,0.0,15.863942322,29.242365,270.982760234,267.757080234,3.20568,0.02
 02/02  02:00:00,61.5721136976,5.60297095415,0.0,0.0,15.863942322,29.242365,307.912598966,301.821411801,3.20568,2.88550716523
 02/02  03:00:00,61.7361120738,5.858383467,0.0,0.0,15.863942322,29.242365,293.672741277,287.581596441,3.20568,2.88546483628
 02/02  04:00:00,61.6980754701,5.60297095415,0.0,0.0,15.863942322,29.242365,323.947759822,317.856600385,3.20568,2.88547943671
 02/02  05:00:00,62.0673310424,5.858383467,0.0,0.0,15.863942322,29.242365,304.879564868,301.653884868,3.20568,0.02
 02/02  06:00:00,61.9834056469,5.60297095415,0.0,0.0,15.863942322,29.242365,327.362365148,321.271191166,3.20568,2.88549398235
 02/02  07:00:00,67.2736239748,7.64090294743,0.0,0.0,15.863942322,29.818365,950.926377534,944.835248203,3.20568,2.88544933122
 02/02  08:00:00,126.241305262,7.64090294743,0.0,0.0,80.527626,29.818365,901.658263342,895.562488607,3.20568,2.8900947347
 02/02  09:00:00,168.497131725,7.64090294743,0.0,0.0,80.527626,75.0917375,888.127784567,849.593069922,24.0426,14.492114645
 02/02  10:00:00,167.90900527,7.64090294743,0.0,0.0,80.527626,75.0917375,817.616494534,773.110750445,24.0426,20.4631440889
 02/02  11:00:00,171.571970086,7.64090294743,0.0,0.0,80.527626,79.0911225,761.3782056,705.907501112,32.0568,23.4139044875
 02/02  12:00:00,171.981409322,7.64090294743,0.0,0.0,80.527626,79.0911225,690.05457464,628.64091018,32.0568,29.3568644592
 02/02  13:00:00,171.012093472,7.64090294743,0.0,0.0,80.527626,79.0911225,643.498905817,582.011849915,32.0568,29.4302559023
 02/02  14:00:00,166.946341653,7.64090294743,0.0,0.0,80.527626,75.0917375,606.201678114,560.700581905,16.0284,29.4726962089
