Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  15:00:00,166.905634409,7.64090294743,0.0,0.0,80.527626,75.0917375,581.063974475,541.637750713,16.0284,23.3978237622
 02/02  16:00:00,164.880013014,7.64090294743,0.0,0.0,80.527626,73.092045,571.835605807,545.201392856,3.20568,23.4285329514
 02/02  17:00:00,167.868200145,7.64090294743,0.0,0.0,80.527626,73.092045,631.446043199,622.479558054,3.20568,5.7608051449
 02/02  18:00:00,130.7584191,7.64090294743,0.0,0.0,80.527626,29.818365,723.342808635,717.246874061,3.20568,2.89025457405
 02/02  19:00:00,131.063987579,7.64090294743,0.0,0.0,80.527626,29.818365,782.559969074,770.695952756,3.20568,8.65833631764
 02/02  20:00:00,131.432215424,7.64090294743,0.0,0.0,80.527626,29.818365,815.178926839,803.296997859,3.20568,8.6762489809
 02/02  21:00:00,131.516947487,7.64090294743,0.0,0.0,80.527626,29.818365,829.687884912,817.81502151,3.20568,8.66718340216
 02/02  22:00:00,58.520524907,3.03653368533,0.0,0.0,15.863942322,29.242365,80.1618958142,68.2883816205,3.20568,8.66783419372
 02/02  23:00:00,60.0513139866,4.50341865958,0.0,0.0,15.863942322,29.242365,151.979001808,145.880756525,3.20568,2.89256528302
 02/02  24:00:00,62.0948010822,5.54507903224,0.0,0.0,15.863942322,29.242365,260.11202505,251.147290798,3.20568,5.75905425136
 02/03  01:00:00,61.3632681991,5.67157897783,0.0,0.0,15.863942322,29.242365,235.863837312,232.638157312,3.20568,0.02
 02/03  02:00:00,61.6559903791,5.78977544332,0.0,0.0,15.863942322,29.242365,307.511065661,301.419875317,3.20568,2.88551034387
 02/03  03:00:00,61.4489037675,5.67157897783,0.0,0.0,15.863942322,29.242365,263.136160419,257.045010969,3.20568,2.88546944979
 02/03  04:00:00,61.7910619912,5.78977544332,0.0,0.0,15.863942322,29.242365,329.1891267,323.097961171,3.20568,2.88548552964
 02/03  05:00:00,62.6326897446,5.67157897783,0.0,0.0,15.863942322,29.242365,272.948595755,269.722915755,3.20568,0.02
 02/03  06:00:00,62.7745833593,5.78977544332,0.0,0.0,15.863942322,29.242365,339.338896474,333.247714915,3.20568,2.88550155888
 02/03  07:00:00,67.6046554914,7.64090294743,0.0,0.0,15.863942322,29.818365,962.98504813,956.894081066,3.20568,2.88528706351
 02/03  08:00:00,124.803650481,7.64090294743,0.0,0.0,80.527626,29.818365,900.741098475,894.644943866,3.20568,2.89047460903
 02/03  09:00:00,168.354691064,7.64090294743,0.0,0.0,80.527626,75.0917375,856.886624865,818.352261322,24.0426,14.491763543
 02/03  10:00:00,167.729095156,7.64090294743,0.0,0.0,80.527626,75.0917375,765.470978307,720.96198371,24.0426,20.4663945967
 02/03  11:00:00,171.234223905,7.64090294743,0.0,0.0,80.527626,79.0911225,676.583220221,621.112452188,32.0568,23.4139680337
 02/03  12:00:00,171.734947866,7.64090294743,0.0,0.0,80.527626,79.0911225,589.063062436,527.646418596,32.0568,29.3598438403
 02/03  13:00:00,170.846230378,7.64090294743,0.0,0.0,80.527626,79.0911225,534.466081475,472.981601563,32.0568,29.4276799123
 02/03  14:00:00,166.812946888,7.64090294743,0.0,0.0,80.527626,75.0917375,494.353544656,448.850658514,16.0284,29.4744861413
 02/03  15:00:00,166.777398062,7.64090294743,0.0,0.0,80.527626,75.0917375,460.558906937,421.132929312,16.0284,23.3975776249
 02/03  16:00:00,164.749195237,7.64090294743,0.0,0.0,80.527626,73.092045,444.242244105,417.606558387,3.20568,23.4300057183
 02/03  17:00:00,166.215497024,7.64090294743,0.0,0.0,80.527626,73.092045,507.753407625,498.787021441,3.20568,5.76070618397
 02/03  18:00:00,130.316888014,7.64090294743,0.0,0.0,80.527626,29.818365,605.675855103,599.579967596,3.20568,2.89020750731
 02/03  19:00:00,130.462867344,7.64090294743,0.0,0.0,80.527626,29.818365,654.045941291,642.182560365,3.20568,8.6577009253
 02/03  20:00:00,130.575937143,7.64090294743,0.0,0.0,80.527626,29.818365,679.764753379,667.883617972,3.20568,8.67545540713
 02/03  21:00:00,130.649617163,7.64090294743,0.0,0.0,80.527626,29.818365,687.509339528,675.6365981,3.20568,8.66706142831
 02/03  22:00:00,57.0316877483,1.78086369553,0.0,0.0,15.863942322,29.242365,28.2363151368,16.3625846136,3.20568,8.66805052322
 02/03  23:00:00,60.0445579274,4.62439893502,0.0,0.0,15.863942322,29.242365,109.477029986,103.378896687,3.20568,2.89245329975
 02/03  24:00:00,59.9682673922,3.69951914802,0.0,0.0,15.863942322,29.242365,122.835521071,113.870885256,3.20568,5.75895581489
 02/04  01:00:00,61.2268511379,5.66517576234,0.0,0.0,15.863942322,29.242365,164.185189729,160.959509729,3.20568,0.02
 02/04  02:00:00,60.1328383987,4.60454247612,0.0,0.0,15.863942322,29.242365,149.823564008,143.734397151,3.20568,2.88348685668
 02/04  03:00:00,61.7664272558,6.1961316351,0.0,0.0,15.863942322,29.242365,194.831176619,191.605496619,3.20568,0.02
 02/04  04:00:00,60.5698179016,5.09393529829,0.0,0.0,15.863942322,29.242365,167.462645305,161.373466825,3.20568,2.88349847986
 02/04  05:00:00,61.9894788673,6.24507091732,0.0,0.0,15.863942322,29.242365,207.695512109,204.469832109,3.20568,0.02
 02/04  06:00:00,60.8706455132,5.21628350383,0.0,0.0,15.863942322,29.242365,173.522149196,170.296469196,3.20568,0.02
 02/04  07:00:00,61.9862955497,6.24507091732,0.0,0.0,15.863942322,29.242365,213.890569935,207.801416774,3.20568,2.88347316113
 02/04  08:00:00,53.6034686435,5.21628350383,0.0,0.0,15.863942322,29.242365,148.968744145,145.743064145,3.20568,0.02
 02/04  09:00:00,53.1328484413,6.15330976316,0.0,0.0,15.863942322,29.242365,165.704747975,159.615583115,3.20568,2.88348485968
 02/04  10:00:00,50.9544652139,4.06152847926,0.0,0.0,15.863942322,29.242365,97.2159728799,91.1248166281,3.20568,2.88547625186
 02/04  11:00:00,52.5647820663,5.61992459594,0.0,0.0,15.863942322,29.242365,110.70193363,107.47625363,3.20568,0.02
 02/04  12:00:00,51.5392584419,3.88052381364,0.0,0.0,15.863942322,29.242365,73.5650074589,67.4738908581,3.20568,2.88543660079
 02/04  13:00:00,51.9706397344,5.04482427542,0.0012243112849,0.0,15.863942322,29.242365,83.7446847092,77.6535122526,3.20568,2.88549245658
 02/04  14:00:00,50.5609846074,3.61930333887,0.0,0.0,15.863942322,29.242365,62.7012861508,59.4756061508,3.20568,0.02
 02/04  15:00:00,51.4447020858,4.48102595015,0.0,0.0,15.863942322,29.242365,77.6935840824,71.6044154595,3.20568,2.88348862287
 02/04  16:00:00,50.3921330808,3.45288108284,0.0,0.0,15.863942322,29.242365,58.4949398952,55.2692598952,3.20568,0.02
 02/04  17:00:00,52.9107156291,4.62439893502,0.0,0.0,15.863942322,29.242365,84.432846404,78.3437153724,3.20568,2.88345103157
 02/04  18:00:00,59.8009339509,4.3782866441,0.0,0.0,15.863942322,29.242365,69.7098016499,66.4841216499,3.20568,0.02
 02/04  19:00:00,60.7437201898,5.3031664311,0.0,0.0,15.863942322,29.242365,94.8926577534,88.8035025584,3.20568,2.88347519503
 02/04  20:00:00,59.8913651251,4.24253314488,0.0,0.0,15.863942322,29.242365,82.8097484775,79.5840684775,3.20568,0.02
 02/04  21:00:00,61.2229589055,5.56336063793,0.0,0.0,15.863942322,29.242365,115.468570187,109.379403198,3.20568,2.88348698862
 02/04  22:00:00,60.1897263467,4.60454247612,0.0,0.0,15.863942322,29.242365,133.032627961,129.806947961,3.20568,0.02
 02/04  23:00:00,61.2447136455,5.75567809516,0.0,0.0,15.863942322,29.242365,176.367062301,170.277883575,3.20568,2.88349872675
 02/04  24:00:00,61.1394115691,4.97158709275,0.0,0.0,15.863942322,29.242365,142.46485257,139.23917257,3.20568,0.02
 02/05  01:00:00,61.5852244685,6.12272271178,0.0,0.0,15.863942322,29.242365,183.705022124,177.615867851,3.20568,2.88347427303
 02/05  02:00:00,60.5223809551,5.1184049394,0.0,0.0,15.863942322,29.242365,145.461798762,142.236118762,3.20568,0.02
 02/05  03:00:00,61.6271515454,6.17166199399,0.0,0.0,15.863942322,29.242365,181.95710393,175.867974174,3.20568,2.88344975582
 02/05  04:00:00,60.4873833369,5.09393529829,0.0,0.0,15.863942322,29.242365,141.620321352,138.394641352,3.20568,0.02
 02/05  05:00:00,61.858035913,6.1961316351,0.0,0.0,15.863942322,29.242365,176.623524761,170.534400683,3.20568,2.88344407825
 02/05  06:00:00,60.7066044951,5.1184049394,0.0,0.0,15.863942322,29.242365,138.951446458,135.725766458,3.20568,0.02
 02/05  07:00:00,61.8636366685,6.1961316351,0.0,0.0,15.863942322,29.242365,176.202801836,172.977121836,3.20568,0.02
 02/05  08:00:00,53.2740865167,4.94100004136,0.0,0.0,15.863942322,29.242365,117.532509781,111.443344822,3.20568,2.88348495962
 02/05  09:00:00,51.5565632203,4.62439893502,0.0,0.0,15.863942322,29.242365,117.550814792,111.459629763,3.20568,2.88550502903
 02/05  10:00:00,50.2084643782,3.28645882682,0.0,0.0,15.863942322,29.242365,61.6675590126,58.4418790126,3.20568,0.02
 02/05  11:00:00,51.3208621265,4.3765627423,0.0,0.0,15.863942322,29.242365,75.1471929158,69.0560722824,3.20568,2.88544063335
 02/05  12:00:00,51.0277075933,3.37164980211,0.0,0.0,15.863942322,29.242365,50.5582109725,44.4671013046,3.20568,2.88542966792
 02/05  13:00:00,49.5769419236,2.68632496026,0.0,0.0,15.863942322,29.242365,32.9824160362,26.8912703421,3.20568,2.8854656941
 02/05  14:00:00,49.5657412116,2.64473235365,0.0,0.0,15.863942322,29.242365,27.9886455819,24.7629655819,3.20568,0.02
 02/05  15:00:00,47.9856388328,1.05416354254,0.0,0.0,15.863942322,29.242365,9.63554631693,3.5464012007,3.20568,2.88346511622
 02/05  16:00:00,48.327470398,1.40555139005,0.0,0.0,15.863942322,29.242365,7.23026558956,4.00458558956,3.20568,0.02
 02/05  17:00:00,50.0143837134,1.75693923756,0.0,0.0,15.863942322,29.242365,12.0954069735,6.0062367076,3.20568,2.88349026593
 02/05  18:00:00,58.0478807248,2.64473235365,0.0,0.0,15.863942322,29.242365,29.7578087799,26.5321287799,3.20568,0.02
 02/05  19:00:00,57.9889388613,2.58305987996,0.0,0.0,15.863942322,29.242365,27.8624230245,21.7732889878,3.20568,2.88345403675
 02/05  20:00:00,57.9866720846,2.36935880618,0.0,0.0,15.863942322,29.242365,25.5160341504,22.2903541504,3.20568,0.02
 02/05  21:00:00,57.7745880228,2.16999955876,0.0,0.0,15.863942322,29.242365,21.2562974903,15.1671381411,3.20568,2.88347934924
 02/05  22:00:00,58.1518573172,2.64473235365,0.0,0.0,15.863942322,29.242365,28.4663256518,25.2406456518,3.20568,0.02
 02/05  23:00:00,58.3667180233,2.99612020116,0.0,0.0,15.863942322,29.242365,30.2910096873,24.2019601387,3.20568,2.88336954861
 02/05  24:00:00,58.3243761971,2.23167203245,0.0,0.0,15.863942322,29.242365,21.4762800939,18.2506000939,3.20568,0.02
 02/06  01:00:00,57.538662355,2.16999955876,0.0,0.0,15.863942322,29.242365,22.1249955642,16.0338063662,3.20568,2.88550919797
 02/06  02:00:00,57.3191692861,1.95629848498,0.0,0.0,15.863942322,29.242365,21.6213623281,15.5302101754,3.20568,2.88547215275
 02/06  03:00:00,57.5359083437,2.16999955876,0.0,0.0,15.863942322,29.242365,20.0367509904,16.8110709904,3.20568,0.02
 02/06  04:00:00,58.007010282,2.64473235365,0.0,0.0,15.863942322,29.242365,30.4360195939,24.3449045116,3.20568,2.88543508232
 02/06  05:00:00,57.3329725851,1.75693923756,0.0,0.0,15.863942322,29.242365,20.3137871876,14.2226140057,3.20568,2.88549318197
 02/06  06:00:00,58.2861057235,2.7249481628,0.0,0.0,15.863942322,29.242365,32.8994321546,26.8082966132,3.20568,2.88545554138
 02/06  07:00:00,65.9121706083,7.64090294743,0.00881389130176,0.0,15.863942322,29.818365,708.192015013,704.966335013,3.20568,0.02
 02/06  08:00:00,122.364918096,7.64090294743,0.000623984685375,0.0,80.527626,29.818365,332.2904521,323.323675499,3.20568,5.76109660094
 02/06  09:00:00,165.735127989,7.64090294743,0.00745135557861,0.0,80.527626,75.0917375,247.330843169,211.690161778,24.0426,11.5980813904
 02/06  10:00:00,165.596169957,7.64090294743,0.00388916294708,0.0,80.527626,75.0917375,197.000491552,149.567852056,24.0426,23.390039496
 02/06  11:00:00,169.538021759,7.64090294743,0.00197368475119,0.0,80.527626,79.0911225,177.075165737,121.604027705,32.0568,23.4143380321
 02/06  12:00:00,170.251484537,7.64090294743,0.0,0.0,80.527626,79.0911225,152.124568368,93.6472782563,32.0568,26.4204901114
 02/06  13:00:00,169.522339369,7.64090294743,0.0,0.0,80.527626,79.0911225,155.069318468,93.5842623162,32.0568,29.4282561514
 02/06  14:00:00,165.921650546,7.99413015742,0.0,0.0,80.527626,75.0917375,164.876247248,116.429513984,16.0284,32.4183332636
 02/06  15:00:00,166.262954896,8.33099730847,0.0,0.0,80.527626,75.0917375,153.051885818,113.625138282,16.0284,23.3983475368
 02/06  16:00:00,164.012974653,8.09697761206,0.0,0.0,80.527626,73.092045,148.688985855,122.053478393,3.20568,23.4298274622
 02/06  17:00:00,164.885155096,7.64090294743,0.0,0.0,80.527626,73.092045,136.292484034,130.196422219,3.20568,2.89038181506
 02/06  18:00:00,128.823875217,7.64090294743,0.0,0.0,80.527626,29.818365,166.29009745,157.323292673,3.20568,5.76112477612
 02/06  19:00:00,128.900230611,7.64090294743,0.0,0.0,80.527626,29.818365,185.622970598,176.638874943,3.20568,5.77841565513
 02/06  20:00:00,129.210929779,7.64090294743,0.0,0.0,80.527626,29.818365,211.881050039,197.114068819,3.20568,11.5613012203
 02/06  21:00:00,129.353003329,7.64090294743,0.0,0.0,80.527626,29.818365,232.035023444,223.045930477,3.20568,5.78341296668
 02/06  22:00:00,55.4848432931,0.0,0.0,0.0,15.863942322,29.242365,11.8738241658,0.0,3.20568,8.66814416583
 02/06  23:00:00,55.3835315263,0.0,0.0,0.0,15.863942322,29.242365,8.97008774534,0.0,3.20568,5.76440774534
 02/06  24:00:00,56.1650663066,0.0,0.0,0.0,15.863942322,29.242365,6.09519301797,0.0,3.20568,2.88951301797
 02/07  01:00:00,55.4129033063,0.0,0.0,0.0,15.863942322,29.242365,6.09105464072,0.0,3.20568,2.88537464072
 02/07  02:00:00,55.4188139987,0.0,0.0,0.0,15.863942322,29.242365,6.09101863433,0.0,3.20568,2.88533863433
 02/07  03:00:00,55.4067277165,0.0,0.0,0.0,15.863942322,29.242365,6.09098259761,0.0,3.20568,2.88530259761
 02/07  04:00:00,55.388617711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  05:00:00,56.4493486777,0.0,0.0,0.0,15.863942322,29.242365,6.09094655495,0.0,3.20568,2.88526655495
 02/07  06:00:00,56.2780088728,0.0,0.0,0.0,15.863942322,29.242365,6.09119666821,0.0,3.20568,2.88551666821
 02/07  07:00:00,65.5135186611,7.64090294743,0.00309085717356,0.0,15.863942322,29.818365,401.028593655,397.802913655,3.20568,0.02
 02/07  08:00:00,122.0839318,7.64090294743,0.00121684051032,0.0,80.527626,29.818365,283.185863038,274.219280628,3.20568,5.76090241011
 02/07  09:00:00,165.677514478,7.64090294743,0.00792552928521,0.0,80.527626,75.0917375,217.104517495,181.464678424,24.0426,11.5972390707
 02/07  10:00:00,165.635838489,7.64090294743,0.00352801367347,0.0,80.527626,75.0917375,199.646318855,152.213617376,24.0426,23.390101479
 02/07  11:00:00,169.59131396,7.64090294743,0.00455696854385,0.0,80.527626,79.0911225,185.050773769,129.577984375,32.0568,23.4159893937
 02/07  12:00:00,170.260106766,7.64090294743,0.0,0.0,80.527626,79.0911225,144.322193362,85.8419755539,32.0568,26.4234178084
 02/07  13:00:00,169.512778485,7.64090294743,0.0,0.0,80.527626,79.0911225,135.366251944,73.8768073637,32.0568,29.4326445799
 02/07  14:00:00,165.534215919,7.64090294743,0.0,0.0,80.527626,75.0917375,137.539974345,89.0890204736,16.0284,32.4225538716
 02/07  15:00:00,165.544770084,7.64355633158,0.0,0.0,80.527626,75.0917375,135.726809026,96.299626243,16.0284,23.3987827825
 02/07  16:00:00,163.546731243,7.65507243914,0.0,0.0,80.527626,73.092045,136.080665347,109.444881436,3.20568,23.4301039109
 02/07  17:00:00,164.863102104,7.64090294743,0.0,0.0,80.527626,73.092045,125.617807028,116.651488895,3.20568,5.76063813247
 02/07  18:00:00,128.772318019,7.64090294743,0.0,0.0,80.527626,29.818365,147.506332686,141.410202123,3.20568,2.89045056295
 02/07  19:00:00,128.842195865,7.64090294743,0.0,0.0,80.527626,29.818365,179.721949454,170.737971634,3.20568,5.77829781984
 02/07  20:00:00,128.918250972,7.64090294743,0.0,0.0,80.527626,29.818365,204.90808114,190.141922238,3.20568,11.5604789017
 02/07  21:00:00,128.912342842,7.64090294743,0.0,0.0,80.527626,29.818365,195.04227824,183.170223322,3.20568,8.66637491813
 02/07  22:00:00,55.349532605,0.0,0.0,0.0,15.863942322,29.242365,11.8721233069,0.0,3.20568,8.66644330695
 02/07  23:00:00,55.3855910739,0.0,0.0,0.0,15.863942322,29.242365,6.09811644271,0.0,3.20568,2.89243644271
 02/07  24:00:00,56.1665049858,0.0,0.0,0.0,15.863942322,29.242365,6.09514541827,0.0,3.20568,2.88946541827
 02/08  01:00:00,55.4058001945,0.0,0.0,0.0,15.863942322,29.242365,6.09120708815,0.0,3.20568,2.88552708815
 02/08  02:00:00,55.3969266655,0.0,0.0,0.0,15.863942322,29.242365,6.09117186809,0.0,3.20568,2.88549186809
 02/08  03:00:00,55.3903214534,0.0,0.0,0.0,15.863942322,29.242365,6.09113664794,0.0,3.20568,2.88545664794
 02/08  04:00:00,55.3849020511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  05:00:00,55.5937641801,0.0,0.0,0.0,15.863942322,29.242365,6.09110143992,0.0,3.20568,2.88542143992
 02/08  06:00:00,55.5745830913,0.0,0.0,0.0,15.863942322,29.242365,6.09106625142,0.0,3.20568,2.88538625142
 02/08  07:00:00,66.1290295176,7.64090294743,0.00262335435016,0.0,15.863942322,29.818365,532.639356741,526.548325686,3.20568,2.88535105556
 02/08  08:00:00,122.994177894,7.64090294743,0.00050963597299,0.0,80.527626,29.818365,369.300202607,363.20424979,3.20568,2.89027281756
 02/08  09:00:00,166.061447973,7.64090294743,0.00724239059888,0.0,80.527626,75.0917375,249.530171869,210.996504333,24.0426,14.4910675367
 02/08  10:00:00,165.760611049,7.64090294743,0.00321486573926,0.0,80.527626,75.0917375,205.765055898,161.25603034,24.0426,20.4664255578
 02/08  11:00:00,169.614451013,7.64090294743,0.00452955711686,0.0,80.527626,79.0911225,182.535342671,127.065598866,32.0568,23.4129438048
 02/08  12:00:00,170.258568414,7.64090294743,0.0,0.0,80.527626,79.0911225,142.654787477,81.2358757443,32.0568,29.3621117322
 02/08  13:00:00,169.504098923,7.64090294743,0.0,0.0,80.527626,79.0911225,131.149992607,69.6629684534,32.0568,29.4302241539
 02/08  14:00:00,165.511242298,7.64090294743,0.0,0.0,80.527626,75.0917375,121.749200213,76.2440971166,16.0284,29.4767030962
 02/08  15:00:00,165.513110321,7.64826424007,0.0,0.0,80.527626,75.0917375,110.799076261,71.3704860429,16.0284,23.4001902178
 02/08  16:00:00,163.516412418,7.66269054899,0.0,0.0,80.527626,73.092045,112.079766802,85.4425089801,3.20568,23.4315778217
 02/08  17:00:00,164.844215132,7.64090294743,0.0,0.0,80.527626,73.092045,117.403981112,108.43770177,3.20568,5.76059934237
 02/08  18:00:00,128.836738456,7.64090294743,0.0,0.0,80.527626,29.818365,174.55733323,168.461175943,3.20568,2.89047728726
 02/08  19:00:00,128.898172804,7.64090294743,0.0,0.0,80.527626,29.818365,189.728294294,177.864979474,3.20568,8.65763482065
 02/08  20:00:00,129.100739981,7.64090294743,0.0,0.0,80.527626,29.818365,180.161101588,168.278908008,3.20568,8.67651357968
 02/08  21:00:00,129.126567587,7.64090294743,0.0,0.0,80.527626,29.818365,193.881895458,182.008069904,3.20568,8.66814555419
 02/08  22:00:00,55.5106402361,0.0,0.0,0.0,15.863942322,29.242365,11.8733092979,0.0,3.20568,8.66762929789
 02/08  23:00:00,55.4059441946,0.0,0.0,0.0,15.863942322,29.242365,6.0980581711,0.0,3.20568,2.8923781711
 02/08  24:00:00,56.1871626522,0.0,0.0,0.0,15.863942322,29.242365,8.96441760329,0.0,3.20568,5.75873760329
 02/09  01:00:00,55.4509965783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  02:00:00,55.4598028939,0.0,0.0,0.0,15.863942322,29.242365,6.09117574759,0.0,3.20568,2.88549574759
 02/09  03:00:00,55.4541003187,0.0,0.0,0.0,15.863942322,29.242365,6.09114145124,0.0,3.20568,2.88546145124
 02/09  04:00:00,55.4421102846,0.0,0.0,0.0,15.863942322,29.242365,6.09110715723,0.0,3.20568,2.88542715723
 02/09  05:00:00,55.650432627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  06:00:00,55.6335892385,0.0,0.0,0.0,15.863942322,29.242365,6.09107287652,0.0,3.20568,2.88539287652
 02/09  07:00:00,64.605429285,7.64090294743,0.00377069937656,0.0,15.863942322,29.818365,323.0975362,317.006497605,3.20568,2.8853585955
 02/09  08:00:00,121.831853945,7.64090294743,0.00127954039344,0.0,80.527626,29.818365,222.626036757,216.530037673,3.20568,2.89031908382
 02/09  09:00:00,165.519038103,7.64090294743,0.00877178530389,0.0,80.527626,75.0917375,164.957611984,126.423297581,24.0426,14.4917144029
 02/09  10:00:00,165.489961302,7.64090294743,0.00413794248728,0.0,80.527626,75.0917375,130.500891686,85.9904963123,24.0426,20.4677953737
 02/09  11:00:00,169.475757109,7.64090294743,0.00537723120482,0.0,80.527626,79.0911225,112.752531588,54.3561976754,32.0568,26.3395339128
 02/09  12:00:00,171.284561486,7.64107854147,1.07995030667,0.0,80.527626,79.0911225,69.9472499536,11.4669240257,32.0568,26.4235259279
 02/09  13:00:00,171.92442848,7.65913426807,2.40213849036,0.0,80.527626,79.0911225,65.9881518539,4.49843046486,32.0568,29.4329213891
 02/09  14:00:00,165.973633597,7.67863050578,0.428704806451,0.0,80.527626,75.0917375,70.968475573,25.4662989524,16.0284,29.4737766205
 02/09  15:00:00,166.891007421,7.72919455953,1.28969447845,0.0,80.527626,75.0917375,61.1623624939,21.7346356648,16.0284,23.3993268291
 02/09  16:00:00,164.504370442,7.86363133998,0.796335181839,0.0,80.527626,73.092045,56.8253017853,27.2588757862,3.20568,26.3607459991
 02/09  17:00:00,164.783607453,7.64090294743,0.0,0.0,80.527626,73.092045,52.145465647,46.0495890589,3.20568,2.89019658816
 02/09  18:00:00,128.661132679,7.64090294743,0.0,0.0,80.527626,29.818365,78.3248306496,72.2285925245,3.20568,2.89055812517
 02/09  19:00:00,128.670799917,7.64090294743,0.0,0.0,80.527626,29.818365,94.112115815,82.2489106264,3.20568,8.65752518859
 02/09  20:00:00,128.902168209,7.64090294743,0.0,0.0,80.527626,29.818365,108.611873712,96.7316515403,3.20568,8.67454217139
 02/09  21:00:00,128.939839977,7.64090294743,0.0,0.0,80.527626,29.818365,147.921570597,136.049294649,3.20568,8.66659594847
 02/09  22:00:00,55.5367702976,0.0,0.0,0.0,15.863942322,29.242365,11.8721819006,0.0,3.20568,8.66650190058
 02/09  23:00:00,55.4049642127,0.0,0.0,0.0,15.863942322,29.242365,8.97065641566,0.0,3.20568,5.76497641566
 02/09  24:00:00,56.1797177925,0.0,0.0,0.0,15.863942322,29.242365,6.09500516122,0.0,3.20568,2.88932516122
 02/10  01:00:00,55.4126502604,0.0,0.0,0.0,15.863942322,29.242365,6.09094909479,0.0,3.20568,2.88526909479
 02/10  02:00:00,55.407643468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  03:00:00,55.3997231766,0.0,0.0,0.0,15.863942322,29.242365,6.09120234109,0.0,3.20568,2.88552234109
 02/10  04:00:00,55.3924989688,0.0,0.0,0.0,15.863942322,29.242365,6.09116880021,0.0,3.20568,2.88548880021
 02/10  05:00:00,56.4489022444,0.0,0.0,0.0,15.863942322,29.242365,6.09113527326,0.0,3.20568,2.88545527326
 02/10  06:00:00,56.6275228989,0.351387847513,0.0,0.0,15.863942322,29.242365,3.99080212005,0.765122120052,3.20568,0.02
 02/10  07:00:00,66.4921542274,7.64090294743,0.00146551911262,0.0,15.863942322,29.818365,609.088065415,602.997466354,3.20568,2.88491906095
 02/10  08:00:00,121.642655835,7.64090294743,0.0,0.0,80.527626,29.818365,407.442907519,398.476564957,3.20568,5.76066256276
 02/10  09:00:00,166.713327057,7.64090294743,0.00375754001466,0.0,80.527626,75.0917375,334.41936215,298.779679254,24.0426,11.597082896
 02/10  10:00:00,166.721647207,7.64090294743,0.00229658155597,0.0,80.527626,75.0917375,308.62499224,261.190558559,24.0426,23.3918336812
 02/10  11:00:00,170.717565183,7.64090294743,0.0014186044619,0.0,80.527626,79.0911225,304.163588127,248.690228636,32.0568,23.4165594908
 02/10  12:00:00,171.466181981,7.64090294743,0.0,0.0,80.527626,79.0911225,271.114725899,212.632238756,32.0568,26.4256871434
 02/10  13:00:00,170.892969634,7.88232871206,0.0,0.0,80.527626,79.0911225,256.404508841,194.911519084,32.0568,29.436189757
 02/10  14:00:00,167.219246989,8.25805315076,0.0,0.0,80.527626,75.0917375,259.570173047,211.119664146,16.0284,32.4221089007
 02/10  15:00:00,167.189501402,8.33461895883,0.0,0.0,80.527626,75.0917375,243.346613635,203.919693638,16.0284,23.3985199966
 02/10  16:00:00,164.824217877,8.15660640662,0.0,0.0,80.527626,73.092045,226.425446473,199.789411144,3.20568,23.430355329
 02/10  17:00:00,164.075570711,7.64090294743,0.0,0.0,80.527626,73.092045,196.651738471,190.555697938,3.20568,2.89036053289
 02/10  18:00:00,129.78010176,7.64090294743,0.0,0.0,80.527626,29.818365,242.141104045,233.174328325,3.20568,5.76109571947
 02/10  19:00:00,129.898445913,7.64090294743,0.0,0.0,80.527626,29.818365,261.096719549,252.112603006,3.20568,5.77843654353
 02/10  20:00:00,129.917786618,7.64090294743,0.0,0.0,80.527626,29.818365,289.147567155,274.380445396,3.20568,11.5614417586
 02/10  21:00:00,129.928258478,7.64090294743,0.0,0.0,80.527626,29.818365,297.746825794,288.757650412,3.20568,5.78349538165
 02/10  22:00:00,55.2867669917,0.0,0.0,0.0,15.863942322,29.242365,11.8739967047,0.0,3.20568,8.66831670472
 02/10  23:00:00,55.3372534577,0.0,0.0,0.0,15.863942322,29.242365,8.97017702766,0.0,3.20568,5.76449702766
 02/10  24:00:00,56.1390834435,0.0,0.0,0.0,15.863942322,29.242365,6.09523875961,0.0,3.20568,2.88955875961
 02/11  01:00:00,55.3706158354,0.0,0.0,0.0,15.863942322,29.242365,6.08915828927,0.0,3.20568,2.88347828927
 02/11  02:00:00,55.724292666,0.351387847513,0.0,0.0,15.863942322,29.242365,3.41217888605,0.186498886049,3.20568,0.02
 02/11  03:00:00,57.1296626414,1.75693923756,0.0,0.0,15.863942322,29.242365,7.12610444266,1.03694606837,3.20568,2.88347837429
 02/11  04:00:00,56.7728481826,1.40555139005,0.0,0.0,15.863942322,29.242365,4.45647542623,1.23079542623,3.20568,0.02
 02/11  05:00:00,57.3370329472,1.75693923756,0.0,0.0,15.863942322,29.242365,8.19667719914,2.10751894462,3.20568,2.88347825452
 02/11  06:00:00,57.7959622025,2.23167203245,0.0,0.0,15.863942322,29.242365,20.6188102766,17.3931302766,3.20568,0.02
 02/11  07:00:00,59.1625014086,3.57699080444,0.0,0.0,15.863942322,29.242365,37.2355179882,31.1463598925,3.20568,2.88347809573
 02/11  08:00:00,48.8238651542,1.88684624493,0.0,0.0,15.863942322,29.242365,7.68197237552,4.45629237552,3.20568,0.02
 02/11  09:00:00,48.7035380924,1.75693923756,0.0,0.0,15.863942322,29.242365,9.56446963106,3.47531251985,3.20568,2.88347711121
 02/11  10:00:00,48.3698355751,1.40555139005,0.0,0.0,15.863942322,29.242365,5.23996080959,2.01428080959,3.20568,0.02
 02/11  11:00:00,48.5295555919,1.58124531381,0.0,0.0,15.863942322,29.242365,7.60577889719,1.5148309182,3.20568,2.88526797898
 02/11  12:00:00,47.6646524087,0.0,0.0,0.0,15.863942322,29.242365,6.09120188857,0.0,3.20568,2.88552188857
 02/11  13:00:00,46.9346094867,0.0,0.0,0.0,15.863942322,29.242365,6.09116901066,0.0,3.20568,2.88548901066
 02/11  14:00:00,46.9842031334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  15:00:00,47.006386407,0.0,0.0,0.0,15.863942322,29.242365,6.08915138861,0.0,3.20568,2.88347138861
 02/11  16:00:00,46.9988775508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  17:00:00,46.8926979109,0.0,0.0,0.0,15.863942322,29.242365,6.08915161415,0.0,3.20568,2.88347161415
 02/11  18:00:00,55.4419115069,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  19:00:00,55.4340319167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  20:00:00,55.6444499053,0.0,0.0,0.0,15.863942322,29.242365,6.0891509121,0.0,3.20568,2.8834709121
 02/11  21:00:00,55.6260577115,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  22:00:00,56.5642887618,1.05416354254,0.0,0.0,15.863942322,29.242365,7.01090335023,0.921752215771,3.20568,2.88347113446
 02/11  23:00:00,56.760025703,1.40555139005,0.0,0.0,15.863942322,29.242365,5.66918808273,2.44350808273,3.20568,0.02
 02/11  24:00:00,59.092528451,2.99612020116,0.0,0.0,15.863942322,29.242365,30.1448516932,24.055700773,3.20568,2.88347092016
 02/12  01:00:00,58.4107040594,3.05779267485,0.0,0.0,15.863942322,29.242365,35.8791518637,32.6534718637,3.20568,0.02
 02/12  02:00:00,58.6597668128,3.30591544206,0.0,0.0,15.863942322,29.242365,39.2713595906,33.1821773233,3.20568,2.88350226735
 02/12  03:00:00,58.5118679718,3.16105775515,0.0,0.0,15.863942322,29.242365,39.1904995192,35.9648195192,3.20568,0.02
 02/12  04:00:00,58.6606325617,3.30591544206,0.0,0.0,15.863942322,29.242365,42.1804038805,36.0912521547,3.20568,2.88347172582
 02/12  05:00:00,59.4436273471,3.87193204178,0.0,0.0,15.863942322,29.242365,49.7913023291,46.5656223291,3.20568,0.02
 02/12  06:00:00,59.5085856086,3.94395258334,0.0,0.0,15.863942322,29.242365,51.638777832,45.5496257623,3.20568,2.88347206974
 02/12  07:00:00,59.7986045633,4.21953388141,0.0,0.0,15.863942322,29.242365,57.8717227982,54.6460427982,3.20568,0.02
 02/12  08:00:00,50.3306184164,3.40918052236,0.0,0.0,15.863942322,29.242365,43.4344390189,37.3452866912,3.20568,2.88347232778
 02/12  09:00:00,48.3282593411,1.40555139005,0.0,0.0,15.863942322,29.242365,10.5329670766,7.3072870766,3.20568,0.02
 02/12  10:00:00,48.5472670996,1.58124531381,0.0,0.0,15.863942322,29.242365,10.6585954191,4.56746543859,3.20568,2.88544998051
 02/12  11:00:00,46.9762752623,0.0,0.0,0.0,15.863942322,29.242365,6.09109775909,0.0,3.20568,2.88541775909
 02/12  12:00:00,47.6836416198,0.0,0.0,0.0,15.863942322,29.242365,6.09106560367,0.0,3.20568,2.88538560367
 02/12  13:00:00,46.9908350294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  14:00:00,47.0403189447,0.0,0.0,0.0,15.863942322,29.242365,6.09103347827,0.0,3.20568,2.88535347827
 02/12  15:00:00,47.0546014833,0.0,0.0,0.0,15.863942322,29.242365,6.08914721475,0.0,3.20568,2.88346721475
 02/12  16:00:00,47.0341241106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  17:00:00,46.9201743523,0.0,0.0,0.0,15.863942322,29.242365,6.08905468302,0.0,3.20568,2.88337468302
 02/12  18:00:00,55.476222376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  19:00:00,55.4612955398,0.0,0.0,0.0,15.863942322,29.242365,6.0891478934,0.0,3.20568,2.8834678934
 02/12  20:00:00,55.6728547992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  21:00:00,55.6534164403,0.0,0.0,0.0,15.863942322,29.242365,6.08905536775,0.0,3.20568,2.88337536775
 02/12  22:00:00,55.5335767773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  23:00:00,55.3756136935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  24:00:00,56.1028068739,0.0,0.0,0.0,15.863942322,29.242365,6.08914858117,0.0,3.20568,2.88346858117
 02/13  01:00:00,56.3019333029,0.933642328056,0.0,0.0,15.863942322,29.242365,8.10276886038,2.01165514593,3.20568,2.88543371445
 02/13  02:00:00,56.7692719592,1.40555139005,0.0,0.0,15.863942322,29.242365,6.9204497766,3.6947697766,3.20568,0.02
 02/13  03:00:00,57.1179879,1.75693923756,0.0,0.0,15.863942322,29.242365,11.0521753378,4.96109449643,3.20568,2.8854008414
 02/13  04:00:00,56.7605565388,1.40555139005,0.0,0.0,15.863942322,29.242365,11.4304963172,5.33944709645,3.20568,2.88536922078
 02/13  05:00:00,57.3285490389,1.75693923756,0.0,0.0,15.863942322,29.242365,15.196752304,9.10573469386,3.20568,2.88533761017
 02/13  06:00:00,56.9608370915,1.40555139005,0.0,0.0,15.863942322,29.242365,12.3093839005,9.08370390051,3.20568,0.02
 02/13  07:00:00,66.0826969529,7.64090294743,0.00592095920252,0.0,15.863942322,29.818365,688.962073344,682.870855846,3.20568,2.88553749819
 02/13  08:00:00,121.017506557,7.64090294743,0.000559687508124,0.0,80.527626,29.818365,345.547909843,336.581783773,3.20568,5.76044607055
 02/13  09:00:00,165.800356374,7.64090294743,0.0069622700472,0.0,80.527626,75.0917375,257.417609098,221.778256989,24.0426,11.5967521091
 02/13  10:00:00,165.690882594,7.64090294743,0.00324460795742,0.0,80.527626,75.0917375,224.142562674,176.708475544,24.0426,23.3914871299
 02/13  11:00:00,169.628437997,7.64090294743,0.00387963886959,0.0,80.527626,79.0911225,207.9025319,152.426058911,32.0568,23.419672989
 02/13  12:00:00,170.344893376,7.64090294743,0.0,0.0,80.527626,79.0911225,187.385913939,128.902750461,32.0568,26.4263634784
 02/13  13:00:00,169.604782472,7.64090294743,0.0,0.0,80.527626,79.0911225,187.840780068,126.347508279,32.0568,29.4364717888
 02/13  14:00:00,165.623028329,7.64090294743,0.0,0.0,80.527626,75.0917375,187.797797637,139.346642991,16.0284,32.4227546465
 02/13  15:00:00,165.620668993,7.64090294743,0.0,0.0,80.527626,75.0917375,177.476228185,138.048861776,16.0284,23.3989664098
 02/13  16:00:00,163.595060719,7.64090294743,0.0,0.0,80.527626,73.092045,166.604477646,139.967828095,3.20568,23.4309695511
 02/13  17:00:00,163.526602543,7.64090294743,0.0,0.0,80.527626,73.092045,159.09837545,153.002301077,3.20568,2.89039437315
 02/13  18:00:00,129.009223192,7.64090294743,0.0,0.0,80.527626,29.818365,216.859369302,207.892519779,3.20568,5.76116952367
 02/13  19:00:00,129.19831476,7.64090294743,0.0,0.0,80.527626,29.818365,245.509442068,236.52522708,3.20568,5.7785349879
 02/13  20:00:00,129.464931369,7.64090294743,0.0,0.0,80.527626,29.818365,248.814754863,234.047388227,3.20568,11.5616866361
 02/13  21:00:00,129.297336716,7.64090294743,0.0,0.0,80.527626,29.818365,218.020921457,206.149887434,3.20568,8.66535402357
 02/13  22:00:00,55.5017752142,0.0,0.0,0.0,15.863942322,29.242365,8.99130311994,0.0,3.20568,5.78562311994
 02/13  23:00:00,55.3983200687,0.0,0.0,0.0,15.863942322,29.242365,8.97030735345,0.0,3.20568,5.76462735345
 02/13  24:00:00,56.1782600045,0.0,0.0,0.0,15.863942322,29.242365,6.09481517017,0.0,3.20568,2.88913517017
 02/14  01:00:00,55.4334920952,0.0,0.0,0.0,15.863942322,29.242365,6.09116018502,0.0,3.20568,2.88548018502
 02/14  02:00:00,55.429104277,0.0,0.0,0.0,15.863942322,29.242365,6.09112899593,0.0,3.20568,2.88544899593
 02/14  03:00:00,55.4261696116,0.0,0.0,0.0,15.863942322,29.242365,6.09109781051,0.0,3.20568,2.88541781051
 02/14  04:00:00,55.425140699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  05:00:00,56.4823232229,0.0,0.0,0.0,15.863942322,29.242365,6.0910666383,0.0,3.20568,2.8853866383
 02/14  06:00:00,56.3089274941,0.0,0.0,0.0,15.863942322,29.242365,6.09103548504,0.0,3.20568,2.88535548504
 02/14  07:00:00,65.2319890849,7.64090294743,0.00419139976587,0.0,15.863942322,29.818365,375.659134522,369.568130189,3.20568,2.88532433291
 02/14  08:00:00,120.935534231,7.64090294743,0.00102445737692,0.0,80.527626,29.818365,346.503682989,340.40749067,3.20568,2.89051231869
 02/14  09:00:00,166.435575858,7.64090294743,0.00467459215182,0.0,80.527626,75.0917375,304.498234058,268.857484579,24.0426,11.5981494784
 02/14  10:00:00,166.412585606,7.64090294743,0.00278615996089,0.0,80.527626,75.0917375,267.720048813,220.287805905,24.0426,23.3896429074
 02/14  11:00:00,170.322191515,7.64090294743,0.00167040630116,0.0,80.527626,79.0911225,267.29542254,211.822782693,32.0568,23.4158398477
 02/14  12:00:00,171.080096485,7.64090294743,0.0,0.0,80.527626,79.0911225,252.011879359,193.527458566,32.0568,26.4276207931
 02/14  13:00:00,170.317635755,7.64090294743,0.0,0.0,80.527626,79.0911225,254.897311544,190.463888217,32.0568,32.3766233267
 02/14  14:00:00,166.330216218,7.64090294743,0.0,0.0,80.527626,75.0917375,249.089353236,203.582841174,16.0284,29.4781120621
 02/14  15:00:00,166.455940227,7.64090294743,0.0,0.0,80.527626,75.0917375,252.295039907,212.866261424,16.0284,23.4003784825
 02/14  16:00:00,164.531829017,7.64090294743,0.0,0.0,80.527626,73.092045,242.525455255,215.887662617,3.20568,23.4321126382
 02/14  17:00:00,164.419417798,7.64090294743,0.0,0.0,80.527626,73.092045,224.47249147,215.50625659,3.20568,5.76055487997
 02/14  18:00:00,129.745706944,7.64090294743,0.0,0.0,80.527626,29.818365,245.491571653,239.39542995,3.20568,2.89046170318
 02/14  19:00:00,129.612082817,7.64090294743,0.0,0.0,80.527626,29.818365,256.11816579,244.254818121,3.20568,8.65766766869
 02/14  20:00:00,129.524767194,7.64090294743,0.0,0.0,80.527626,29.818365,262.924418199,251.042113301,3.20568,8.67662489795
 02/14  21:00:00,129.659247098,7.64090294743,0.0,0.0,80.527626,29.818365,281.574185491,269.700223818,3.20568,8.66828167249
 02/14  22:00:00,55.2998557028,0.0,0.0,0.0,15.863942322,29.242365,11.8734938643,0.0,3.20568,8.66781386425
 02/14  23:00:00,55.3493448454,0.0,0.0,0.0,15.863942322,29.242365,8.1274122058,0.0,3.20568,4.9217322058
 02/14  24:00:00,56.1466755989,0.0,0.0,0.0,15.863942322,29.242365,6.93640030451,0.0,3.20568,3.73072030451
 02/15  01:00:00,55.3805659202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  02:00:00,55.3788481955,0.0,0.0,0.0,15.863942322,29.242365,6.0912191361,0.0,3.20568,2.8855391361
 02/15  03:00:00,57.1384186756,1.75693923756,0.0,0.0,15.863942322,29.242365,7.66171172631,1.57052355228,3.20568,2.88550817403
 02/15  04:00:00,56.7799709887,1.40555139005,0.0,0.0,15.863942322,29.242365,8.14706101853,2.05590382143,3.20568,2.8854771971
 02/15  05:00:00,58.8762782741,3.27088489544,0.0,0.0,15.863942322,29.242365,33.9684336024,30.7427536024,3.20568,0.02
 02/15  06:00:00,59.66710117,4.06648092691,0.0,0.0,15.863942322,29.242365,64.5872656377,58.4961380525,3.20568,2.88544758525
 02/15  07:00:00,67.0007318734,7.64090294743,0.0,0.0,15.863942322,29.818365,742.794252769,736.703155987,3.20568,2.88541678197
 02/15  08:00:00,122.577375052,7.64090294743,0.0,0.0,80.527626,29.818365,600.668578731,594.57251049,3.20568,2.89038824134
 02/15  09:00:00,166.86439118,7.64090294743,0.0,0.0,80.527626,75.0917375,482.101416106,443.566489543,24.0426,14.492326563
 02/15  10:00:00,166.778129159,7.64090294743,0.0,0.0,80.527626,75.0917375,446.642371777,399.20884714,24.0426,23.3909246371
 02/15  11:00:00,170.738263632,7.64090294743,0.000772755681729,0.0,80.527626,79.0911225,422.103096091,366.63026868,32.0568,23.4160274115
 02/15  12:00:00,171.481751474,7.64090294743,0.0,0.0,80.527626,79.0911225,385.893940494,327.41101877,32.0568,26.4261217236
 02/15  13:00:00,170.697458116,7.64090294743,0.0,0.0,80.527626,79.0911225,364.129023403,302.640029289,32.0568,29.4321941137
 02/15  14:00:00,166.707181532,7.64090294743,0.0,0.0,80.527626,75.0917375,341.654999513,293.20573218,16.0284,32.420867333
 02/15  15:00:00,166.698565402,7.64090294743,0.0,0.0,80.527626,75.0917375,314.168644416,277.663941113,16.0284,20.4763033028
 02/15  16:00:00,164.671705402,7.64090294743,0.0,0.0,80.527626,73.092045,302.571056709,273.004411439,3.20568,26.3609652696
 02/15  17:00:00,164.587943997,7.64090294743,0.0,0.0,80.527626,73.092045,297.621208156,291.525011081,3.20568,2.89051707506
 02/15  18:00:00,129.96369871,7.64090294743,0.0,0.0,80.527626,29.818365,371.647902376,362.681713061,3.20568,5.76050931511
 02/15  19:00:00,130.010199472,7.64090294743,0.0,0.0,80.527626,29.818365,424.213254063,415.228869694,3.20568,5.77870436862
 02/15  20:00:00,130.261273546,7.64090294743,0.0,0.0,80.527626,29.818365,450.820799881,438.939486298,3.20568,8.67563358285
 02/15  21:00:00,130.288199281,7.64090294743,0.0,0.0,80.527626,29.818365,472.608402211,460.73496389,3.20568,8.66775832086
 02/15  22:00:00,55.4080616714,0.0,0.0,0.0,15.863942322,29.242365,11.8732327246,0.0,3.20568,8.66755272456
 02/15  23:00:00,56.3675944852,1.05416354254,0.0,0.0,15.863942322,29.242365,9.91428063151,0.944136351514,3.20568,5.76446428
 02/15  24:00:00,57.88945733,1.75693923756,0.0,0.0,15.863942322,29.242365,9.37547304168,3.28057113141,3.20568,2.88922191027
 02/16  01:00:00,58.9574410287,3.58518607203,0.0,0.0,15.863942322,29.242365,54.5532907617,48.4621018094,3.20568,2.88550895234
 02/16  02:00:00,59.4452922325,4.05090699553,0.0,0.0,15.863942322,29.242365,58.9482698297,52.8570826059,3.20568,2.88550722375
 02/16  03:00:00,59.6653764403,4.27301108751,0.0,0.0,15.863942322,29.242365,69.4545238674,66.2288438674,3.20568,0.02
 02/16  04:00:00,59.4597799228,4.05090699553,0.0,0.0,15.863942322,29.242365,75.1407203769,69.0495064051,3.20568,2.8855339718
 02/16  05:00:00,59.8881399423,4.27301108751,0.0,0.0,15.863942322,29.242365,86.6122070148,80.5210235843,3.20568,2.88550343048
 02/16  06:00:00,59.6685484856,4.05090699553,0.0,0.0,15.863942322,29.242365,90.4845608125,84.3933510371,3.20568,2.88552977541
 02/16  07:00:00,66.9366350053,7.64090294743,0.0,0.0,15.863942322,29.818365,771.335410284,768.109730284,3.20568,0.02
 02/16  08:00:00,122.348089747,7.64090294743,0.0011688487892,0.0,80.527626,29.818365,493.688122188,484.721862738,3.20568,5.76057945057
 02/16  09:00:00,166.731686185,7.64090294743,0.00856746239772,0.0,80.527626,75.0917375,344.739589305,309.098076245,24.0426,11.5989130596
 02/16  10:00:00,166.283261429,7.64090294743,0.00283542608445,0.0,80.527626,75.0917375,268.772548831,221.339375505,24.0426,23.3905733261
 02/16  11:00:00,169.821264637,7.64090294743,0.003736948298,0.0,80.527626,79.0911225,216.171032949,160.698217666,32.0568,23.4160152826
 02/16  12:00:00,170.477911623,7.79601845462,0.00207546133639,0.0,80.527626,79.0911225,155.612847388,97.1318565317,32.0568,26.4241908562
 02/16  13:00:00,170.297747187,8.41471411339,0.0,0.0,80.527626,79.0911225,135.911098521,74.4199411311,32.0568,29.4343573897
 02/16  14:00:00,166.771977333,8.89635604295,0.0,0.0,80.527626,75.0917375,122.732108327,74.2783627445,16.0284,32.4253455821
 02/16  15:00:00,166.971044424,9.10417029578,0.0,0.0,80.527626,75.0917375,109.426457608,70.000474244,16.0284,23.3975833642
 02/16  16:00:00,164.725318555,8.87718616005,0.0,0.0,80.527626,73.092045,105.304742661,78.6664415529,3.20568,23.4326211084
 02/16  17:00:00,163.402360661,7.67410863612,0.0,0.0,80.527626,73.092045,95.0390006422,86.0725840817,3.20568,5.76073656054
 02/16  18:00:00,127.318415047,7.64090294743,0.0,0.0,80.527626,29.818365,141.411509463,135.315725071,3.20568,2.89010439136
 02/16  19:00:00,128.841577735,7.64090294743,0.0,0.0,80.527626,29.818365,179.422354237,167.559071191,3.20568,8.65760304534
 02/16  20:00:00,129.17618007,7.64090294743,0.0,0.0,80.527626,29.818365,206.548615872,194.667380376,3.20568,8.67555549661
 02/16  21:00:00,129.34242322,7.64090294743,0.0,0.0,80.527626,29.818365,231.988193704,220.115287076,3.20568,8.66722662777
 02/16  22:00:00,55.482556528,0.0,0.0,0.0,15.863942322,29.242365,11.872840748,0.0,3.20568,8.66716074796
 02/16  23:00:00,55.3721541782,0.0,0.0,0.0,15.863942322,29.242365,6.09776055173,0.0,3.20568,2.89208055173
 02/16  24:00:00,56.1578847984,0.0,0.0,0.0,15.863942322,29.242365,8.96431166942,0.0,3.20568,5.75863166942
 02/17  01:00:00,55.3924026734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  02:00:00,55.3915774692,0.0,0.0,0.0,15.863942322,29.242365,6.09116313925,0.0,3.20568,2.88548313925
 02/17  03:00:00,55.3856001858,0.0,0.0,0.0,15.863942322,29.242365,6.09113258951,0.0,3.20568,2.88545258951
 02/17  04:00:00,55.380263129,0.0,0.0,0.0,15.863942322,29.242365,6.09110207423,0.0,3.20568,2.88542207423
 02/17  05:00:00,56.4386474668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  06:00:00,57.2539881935,0.985847402656,0.0,0.0,15.863942322,29.242365,6.80976274645,0.718691155846,3.20568,2.8853915906
 02/17  07:00:00,65.2358675186,7.64090294743,0.00209575866722,0.0,15.863942322,29.818365,546.719389603,540.628348514,3.20568,2.88536108945
 02/17  08:00:00,121.688201281,7.64090294743,0.000368742402438,0.0,80.527626,29.818365,434.84882596,428.752557933,3.20568,2.89058802696
 02/17  09:00:00,166.722041789,7.64090294743,0.00328102970172,0.0,80.527626,75.0917375,369.687846348,331.152247912,24.0426,14.4929984355
 02/17  10:00:00,166.724746291,7.64090294743,0.00212322215328,0.0,80.527626,75.0917375,337.492225371,292.982836912,24.0426,20.4667884588
 02/17  11:00:00,170.71591485,7.64090294743,0.00292838199219,0.0,80.527626,79.0911225,320.891076643,263.756071911,32.0568,25.0782047319
 02/17  12:00:00,171.472267605,7.64090294743,0.0,0.0,80.527626,79.0911225,284.465194221,224.716536245,32.0568,27.6918579752
 02/17  13:00:00,170.543404931,7.64090294743,0.0,0.0,80.527626,79.0911225,258.372903218,196.878947172,32.0568,29.4371560458
 02/17  14:00:00,166.214472449,7.64090294743,0.0,0.0,80.527626,75.0917375,237.953388307,192.450550134,16.0284,29.4744381728
 02/17  15:00:00,166.079524325,7.64090294743,0.0,0.0,80.527626,75.0917375,225.853801262,186.425592648,16.0284,23.3998086131
 02/17  16:00:00,164.012031925,7.64090294743,0.0,0.0,80.527626,73.092045,219.1756052,189.608215186,3.20568,26.3617100142
 02/17  17:00:00,164.050713072,7.64090294743,0.0,0.0,80.527626,73.092045,214.523174196,208.427277274,3.20568,2.89021692243
 02/17  18:00:00,128.319068308,7.64090294743,0.0,0.0,80.527626,29.818365,258.303578206,252.207314943,3.20568,2.89058326324
 02/17  19:00:00,129.923090202,7.64090294743,0.0,0.0,80.527626,29.818365,275.942547198,264.07919192,3.20568,8.65767527771
 02/17  20:00:00,129.93150264,7.64090294743,0.0,0.0,80.527626,29.818365,284.075557288,272.195156238,3.20568,8.67472104998
 02/17  21:00:00,129.936607765,7.64090294743,0.0,0.0,80.527626,29.818365,289.266270859,277.393747044,3.20568,8.66684381487
 02/17  22:00:00,55.2985063363,0.0,0.0,0.0,15.863942322,29.242365,11.8727135992,0.0,3.20568,8.66703359917
 02/17  23:00:00,55.3479033616,0.0,0.0,0.0,15.863942322,29.242365,8.97018712701,0.0,3.20568,5.76450712701
 02/17  24:00:00,56.146644152,0.0,0.0,0.0,15.863942322,29.242365,6.09509228428,0.0,3.20568,2.88941228428
 02/18  01:00:00,55.3810367966,0.0,0.0,0.0,15.863942322,29.242365,6.08907505479,0.0,3.20568,2.88339505479
 02/18  02:00:00,55.3806089016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  03:00:00,55.3793978557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  04:00:00,55.3779352826,0.0,0.0,0.0,15.863942322,29.242365,6.08916987744,0.0,3.20568,2.88348987744
 02/18  05:00:00,55.589021633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  06:00:00,55.5825515815,0.0,0.0,0.0,15.863942322,29.242365,6.08907887759,0.0,3.20568,2.88339887759
 02/18  07:00:00,54.1724616399,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  08:00:00,46.9698926169,0.0,0.0,0.0,15.863942322,29.242365,6.08917372049,0.0,3.20568,2.88349372049
 02/18  09:00:00,47.0035468393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  10:00:00,47.0453677373,0.0,0.0,0.0,15.863942322,29.242365,6.09120918827,0.0,3.20568,2.88552918827
 02/18  11:00:00,47.0418907775,0.0,0.0,0.0,15.863942322,29.242365,6.09117866476,0.0,3.20568,2.88549866476
 02/18  12:00:00,47.7331594966,0.0,0.0,0.0,15.863942322,29.242365,6.09114814478,0.0,3.20568,2.88546814478
 02/18  13:00:00,47.0459830104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  14:00:00,47.0965725767,0.0,0.0,0.0,15.863942322,29.242365,6.08917692324,0.0,3.20568,2.88349692324
 02/18  15:00:00,47.1201273349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  16:00:00,47.1015140487,0.0,0.0,0.0,15.863942322,29.242365,6.08908594964,0.0,3.20568,2.88340594964
 02/18  17:00:00,46.9825681407,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  18:00:00,54.0920623519,0.0,0.0,0.0,15.863942322,29.242365,6.08918079887,0.0,3.20568,2.88350079887
 02/18  19:00:00,55.5059329633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  20:00:00,55.7293823464,0.0,0.0,0.0,15.863942322,29.242365,6.08908982302,0.0,3.20568,2.88340982302
 02/18  21:00:00,55.7111808977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  22:00:00,55.5787442282,0.0,0.0,0.0,15.863942322,29.242365,6.08918466429,0.0,3.20568,2.88350466429
 02/18  23:00:00,55.4166044703,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  24:00:00,56.1404901763,0.0,0.0,0.0,15.863942322,29.242365,6.08909368707,0.0,3.20568,2.88341368707
 02/19  01:00:00,55.4225648188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  02:00:00,55.4255845509,0.0,0.0,0.0,15.863942322,29.242365,6.08918847375,0.0,3.20568,2.88350847375
 02/19  03:00:00,55.4151266377,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  04:00:00,55.4325741433,0.0,0.0,0.0,15.863942322,29.242365,6.08909745894,0.0,3.20568,2.88341745894
 02/19  05:00:00,55.645875966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  06:00:00,55.6159286731,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  07:00:00,54.1963573661,0.0,0.0,0.0,15.863942322,29.242365,6.08919224449,0.0,3.20568,2.88351224449
 02/19  08:00:00,46.9994372511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  09:00:00,47.0251149567,0.0,0.0,0.0,15.863942322,29.242365,6.09112651834,0.0,3.20568,2.88544651834
