Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/19  10:00:00,47.0507773539,0.0,0.0,0.0,15.863942322,29.242365,6.09109604605,0.0,3.20568,2.88541604605
 02/19  11:00:00,47.0522975756,0.0,0.0,0.0,15.863942322,29.242365,6.09106559225,0.0,3.20568,2.88538559225
 02/19  12:00:00,47.7537488853,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  13:00:00,47.0600279596,0.0,0.0,0.0,15.863942322,29.242365,6.09103516038,0.0,3.20568,2.88535516038
 02/19  14:00:00,47.102829001,0.0,0.0,0.0,15.863942322,29.242365,6.09100475254,0.0,3.20568,2.88532475254
 02/19  15:00:00,47.1301612053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  16:00:00,47.1083795185,0.0,0.0,0.0,15.863942322,29.242365,6.08910305146,0.0,3.20568,2.88342305146
 02/19  17:00:00,46.9821650742,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  18:00:00,54.1073143628,0.0,0.0,0.0,15.863942322,29.242365,6.08855952093,0.0,3.20568,2.88287952093
 02/19  19:00:00,55.5013551383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  20:00:00,55.6801003031,0.0,0.0,0.0,15.863942322,29.242365,6.08910689964,0.0,3.20568,2.88342689964
 02/19  21:00:00,55.6503192765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  22:00:00,55.5301203615,0.0,0.0,0.0,15.863942322,29.242365,6.08901589101,0.0,3.20568,2.88333589101
 02/19  23:00:00,55.371400399,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  24:00:00,56.1082149786,0.0,0.0,0.0,15.863942322,29.242365,6.08911081557,0.0,3.20568,2.88343081557
 02/20  01:00:00,55.3628600764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  02:00:00,56.4174866709,1.05416354254,0.0,0.0,15.863942322,29.242365,6.63887877869,0.54985910035,3.20568,2.88333967834
 02/20  03:00:00,56.767518074,1.40555139005,0.0,0.0,15.863942322,29.242365,4.16398776626,0.938307766264,3.20568,0.02
 02/20  04:00:00,57.1174481624,1.75693923756,0.0,0.0,15.863942322,29.242365,7.44352573939,1.35441128665,3.20568,2.88343445275
 02/20  05:00:00,56.977744029,1.40555139005,0.0,0.0,15.863942322,29.242365,4.92175949871,1.69607949871,3.20568,0.02
 02/20  06:00:00,57.3181843687,1.75693923756,0.0,0.0,15.863942322,29.242365,9.27330320808,3.18427990786,3.20568,2.88334330022
 02/20  07:00:00,55.6565928346,1.51250580225,0.0,0.0,15.863942322,29.242365,6.89380747884,3.66812747884,3.20568,0.02
 02/20  08:00:00,49.0078839685,2.07780247415,0.0,0.0,15.863942322,29.242365,9.58059302648,3.49147496991,3.20568,2.88343805657
 02/20  09:00:00,48.332204883,1.40555139005,0.0,0.0,15.863942322,29.242365,6.37517415583,3.14949415583,3.20568,0.02
 02/20  10:00:00,48.6973399089,1.75693923756,0.0,0.0,15.863942322,29.242365,9.98733334878,3.89631981224,3.20568,2.88533353654
 02/20  11:00:00,47.9765095089,1.05416354254,0.0,0.0,15.863942322,29.242365,8.34009913891,2.24911615435,3.20568,2.88530298457
 02/20  12:00:00,48.6958318969,1.05416354254,0.0,0.0,15.863942322,29.242365,8.2408569435,2.14990448231,3.20568,2.88527246119
 02/20  13:00:00,48.3050898082,1.40555139005,0.0,0.0,15.863942322,29.242365,5.88336513435,2.65768513435,3.20568,0.02
 02/20  14:00:00,48.3418931815,1.40555139005,0.0,0.0,15.863942322,29.242365,8.72869426253,2.63748417286,3.20568,2.88553008967
 02/20  15:00:00,48.0002422199,1.05416354254,0.0,0.0,15.863942322,29.242365,5.16500898452,1.93932898452,3.20568,0.02
 02/20  16:00:00,48.3410898892,1.40555139005,0.0,0.0,15.863942322,29.242365,8.93073267737,2.84161174146,3.20568,2.88344093591
 02/20  17:00:00,47.8900145971,1.05416354254,0.0,0.0,15.863942322,29.242365,5.54294257714,2.31726257714,3.20568,0.02
 02/20  18:00:00,55.0357521691,1.05416354254,0.0,0.0,15.863942322,29.242365,8.68745974573,2.59842998256,3.20568,2.88334976317
 02/20  19:00:00,56.8186313611,1.40555139005,0.0,0.0,15.863942322,29.242365,7.25784781099,4.03216781099,3.20568,0.02
 02/20  20:00:00,57.3877446058,1.75693923756,0.0,0.0,15.863942322,29.242365,12.2571661692,6.16804167335,3.20568,2.88344449589
 02/20  21:00:00,57.0193481985,1.40555139005,0.0,0.0,15.863942322,29.242365,8.79525530233,5.56957530233,3.20568,0.02
 02/20  22:00:00,58.7859204831,3.27088489544,0.0,0.0,15.863942322,29.242365,32.2919753542,26.202848607,3.20568,2.88344674717
 02/20  23:00:00,58.7547869652,3.39341323901,0.0,0.0,15.863942322,29.242365,34.7023649828,31.4766849828,3.20568,0.02
 02/20  24:00:00,59.6906266505,3.58436946823,0.0,0.0,15.863942322,29.242365,41.6285787106,35.5393881113,3.20568,2.88351059929
 02/21  01:00:00,59.1877548828,3.81984286173,0.0,0.0,15.863942322,29.242365,51.9304443618,45.8398470954,3.20568,2.88491726637
 02/21  02:00:00,59.2178306725,3.84437683493,0.0,0.0,15.863942322,29.242365,52.1010591618,48.8753791618,3.20568,0.02
 02/21  03:00:00,59.440058736,4.06648092691,0.0,0.0,15.863942322,29.242365,63.6320088,57.5408140857,3.20568,2.88551471425
 02/21  04:00:00,59.3236405892,3.94764191523,0.0,0.0,15.863942322,29.242365,62.973621051,56.8824571098,3.20568,2.88548394122
 02/21  05:00:00,60.613293592,4.16974600721,0.0,0.0,15.863942322,29.242365,70.6711453751,67.4454653751,3.20568,0.02
 02/21  06:00:00,60.3256965235,4.05090699553,0.0,0.0,15.863942322,29.242365,75.4503971526,69.3591943758,3.20568,2.88552277682
 02/21  07:00:00,65.8247712894,7.64090294743,0.00435706636224,0.0,15.863942322,29.818365,801.371930704,795.280757647,3.20568,2.88549305676
 02/21  08:00:00,122.252234448,7.64090294743,0.00136359186584,0.0,80.527626,29.818365,465.367506108,459.271361157,3.20568,2.89046495085
 02/21  09:00:00,166.647912387,7.64090294743,0.00897712522792,0.0,80.527626,75.0917375,329.007400378,290.472089131,24.0426,14.4927112465
 02/21  10:00:00,166.018607312,7.64090294743,0.00335887555566,0.0,80.527626,75.0917375,240.201239908,192.767101251,24.0426,23.3915386579
 02/21  11:00:00,169.673053287,7.64090294743,0.00431309987952,0.0,80.527626,79.0911225,190.359798487,134.886351717,32.0568,23.4166467698
 02/21  12:00:00,170.49999405,7.86951493573,0.00228658139076,0.0,80.527626,79.0911225,138.921487167,80.4378627269,32.0568,26.4268244401
 02/21  13:00:00,170.420186647,8.56879487149,0.0,0.0,80.527626,79.0911225,111.686385984,50.1966324777,32.0568,29.4329535067
 02/21  14:00:00,166.822691691,8.97089493618,0.0,0.0,80.527626,75.0917375,90.9794238937,42.5318190626,16.0284,32.4192048311
 02/21  15:00:00,167.100361662,9.24960615506,0.0,0.0,80.527626,75.0917375,70.4696285929,33.9674362649,16.0284,20.4737923279
 02/21  16:00:00,164.86900342,9.04198124291,0.0,0.0,80.527626,73.092045,64.0261605341,34.4588021081,3.20568,26.3616784261
 02/21  17:00:00,164.19005859,7.74779343507,0.727893298008,0.0,80.527626,73.092045,28.4781526071,22.3818775039,3.20568,2.89059510318
 02/21  18:00:00,127.272454533,7.64090294743,0.0,0.0,80.527626,29.818365,94.2204279367,85.254078278,3.20568,5.7606696587
 02/21  19:00:00,128.908249284,7.64090294743,0.0,0.0,80.527626,29.818365,189.825122298,180.840580746,3.20568,5.77886155181
 02/21  20:00:00,129.050469059,7.64090294743,0.0,0.0,80.527626,29.818365,210.788793997,198.907244004,3.20568,8.67586999363
 02/21  21:00:00,129.116474919,7.64090294743,0.0,0.0,80.527626,29.818365,208.411416539,196.537741227,3.20568,8.66799531208
 02/21  22:00:00,55.3312720618,0.0,0.0,0.0,15.863942322,29.242365,11.8735025563,0.0,3.20568,8.66782255626
 02/21  23:00:00,55.3799629846,0.0,0.0,0.0,15.863942322,29.242365,8.97029834163,0.0,3.20568,5.76461834163
 02/21  24:00:00,56.1715221154,0.0,0.0,0.0,15.863942322,29.242365,6.09497878004,0.0,3.20568,2.88929878004
 02/22  01:00:00,55.416324271,0.0,0.0,0.0,15.863942322,29.242365,6.09111995868,0.0,3.20568,2.88543995868
 02/22  02:00:00,55.4145543346,0.0,0.0,0.0,15.863942322,29.242365,6.09108871565,0.0,3.20568,2.88540871565
 02/22  03:00:00,55.4087988981,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  04:00:00,55.4036563525,0.0,0.0,0.0,15.863942322,29.242365,6.09105751835,0.0,3.20568,2.88537751835
 02/22  05:00:00,55.6102900043,0.0,0.0,0.0,15.863942322,29.242365,6.09102635974,0.0,3.20568,2.88534635974
 02/22  06:00:00,55.5900156093,0.0,0.0,0.0,15.863942322,29.242365,6.09099523552,0.0,3.20568,2.88531523552
 02/22  07:00:00,63.7249137193,7.64090294743,0.00315493870495,0.0,15.863942322,29.818365,396.460907947,393.235227947,3.20568,0.02
 02/22  08:00:00,120.802776166,7.64090294743,0.00329905846805,0.0,80.527626,29.818365,303.080437119,294.114215569,3.20568,5.76054155032
 02/22  09:00:00,165.768274611,7.64090294743,0.00885771524357,0.0,80.527626,75.0917375,216.846119906,181.206163326,24.0426,11.5973565801
 02/22  10:00:00,165.613349828,7.64090294743,0.00387007038652,0.0,80.527626,75.0917375,170.157189029,122.724528767,24.0426,23.390060262
 02/22  11:00:00,169.835901089,7.94334011975,0.00480972492674,0.0,80.527626,79.0911225,141.77521739,86.3020077203,32.0568,23.4164096701
 02/22  12:00:00,171.17218137,8.60763925185,0.0,0.0,80.527626,79.0911225,98.7877856438,40.3064267246,32.0568,26.4245589192
 02/22  13:00:00,171.074809994,9.23644806538,0.0,0.0,80.527626,79.0911225,82.1509599009,20.6594870057,32.0568,29.4346728952
 02/22  14:00:00,166.912450904,9.05053730534,0.0,0.0,80.527626,75.0917375,87.1570378401,38.7030355341,16.0284,32.425602306
 02/22  15:00:00,166.493489572,8.61879388533,0.0,0.0,80.527626,75.0917375,97.5358195649,58.1096655112,16.0284,23.3977540537
 02/22  16:00:00,164.280537756,8.37980492012,0.0,0.0,80.527626,73.092045,126.660070121,100.021631697,3.20568,23.432758424
 02/22  17:00:00,163.439913486,7.64131732767,0.0,0.0,80.527626,73.092045,126.808792644,117.842320355,3.20568,5.76079228971
 02/22  18:00:00,127.372195478,7.64090294743,0.0,0.0,80.527626,29.818365,156.608019422,150.512208047,3.20568,2.89013137472
 02/22  19:00:00,128.88418578,7.64090294743,0.0,0.0,80.527626,29.818365,181.516652212,169.653299235,3.20568,8.65767297697
 02/22  20:00:00,129.189418233,7.64090294743,0.0,0.0,80.527626,29.818365,195.078704332,183.197408667,3.20568,8.67561566506
 02/22  21:00:00,129.23034649,7.64090294743,0.0,0.0,80.527626,29.818365,198.323797647,186.450834871,3.20568,8.66728277603
 02/22  22:00:00,55.482802209,0.0,0.0,0.0,15.863942322,29.242365,11.8725019716,0.0,3.20568,8.66682197161
 02/22  23:00:00,55.3677085407,0.0,0.0,0.0,15.863942322,29.242365,6.09777874755,0.0,3.20568,2.89209874755
 02/22  24:00:00,56.1639089361,0.0,0.0,0.0,15.863942322,29.242365,8.964348006,0.0,3.20568,5.758668006
 02/23  01:00:00,55.4002644015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  02:00:00,55.401777676,0.0,0.0,0.0,15.863942322,29.242365,6.09118048023,0.0,3.20568,2.88550048023
 02/23  03:00:00,55.3949842626,0.0,0.0,0.0,15.863942322,29.242365,6.09114873019,0.0,3.20568,2.88546873019
 02/23  04:00:00,55.3885575502,0.0,0.0,0.0,15.863942322,29.242365,6.09111703663,0.0,3.20568,2.88543703663
 02/23  05:00:00,55.5965668841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  06:00:00,55.5766035541,0.0,0.0,0.0,15.863942322,29.242365,6.09108538838,0.0,3.20568,2.88540538838
 02/23  07:00:00,63.2236036839,7.64090294743,0.00170132462427,0.0,15.863942322,29.818365,505.611249907,499.520196152,3.20568,2.88537375537
 02/23  08:00:00,121.584473933,7.64090294743,0.000954982889469,0.0,80.527626,29.818365,378.644655558,372.548378871,3.20568,2.89059668671
 02/23  09:00:00,166.550510891,7.64090294743,0.00637554811328,0.0,80.527626,75.0917375,282.462843242,243.927289323,24.0426,14.4929539188
 02/23  10:00:00,166.023734368,7.64090294743,0.00280186662822,0.0,80.527626,75.0917375,219.201464967,174.692299285,24.0426,20.4665656815
 02/23  11:00:00,169.81994645,7.70170722761,0.00160646899545,0.0,80.527626,79.0911225,201.718098275,145.285870271,32.0568,24.3754280039
 02/23  12:00:00,170.800844411,8.0309955173,0.0,0.0,80.527626,79.0911225,175.41278155,114.959190725,32.0568,28.3967908243
 02/23  13:00:00,169.832217702,7.89523692275,0.0,0.0,80.527626,79.0911225,157.757388607,96.2642472636,32.0568,29.4363413437
 02/23  14:00:00,166.249995593,8.29270280798,0.0,0.0,80.527626,75.0917375,158.209922662,112.708041905,16.0284,29.4734807567
 02/23  15:00:00,165.897391798,7.96121366653,0.0,0.0,80.527626,75.0917375,151.123191021,111.695737123,16.0284,23.3990538982
 02/23  16:00:00,163.735678597,7.83093420375,0.0,0.0,80.527626,73.092045,144.715372307,115.148939593,3.20568,26.3607527142
 02/23  17:00:00,163.414833272,7.64090294743,0.0,0.0,80.527626,73.092045,115.332138645,109.236321217,3.20568,2.89013742819
 02/23  18:00:00,125.906034638,7.64090294743,0.0,0.0,80.527626,29.818365,143.077354478,136.981172477,3.20568,2.89050200152
 02/23  19:00:00,128.890528948,7.64090294743,0.0,0.0,80.527626,29.818365,191.129628469,179.266112884,3.20568,8.65783558478
 02/23  20:00:00,129.249497668,7.64090294743,0.0,0.0,80.527626,29.818365,217.3841302,205.502711871,3.20568,8.67573832849
 02/23  21:00:00,129.420853707,7.64090294743,0.0,0.0,80.527626,29.818365,238.572581947,226.700358279,3.20568,8.66654366792
 02/23  22:00:00,55.4624808398,0.0,0.0,0.0,15.863942322,29.242365,11.8730602229,0.0,3.20568,8.66738022293
 02/23  23:00:00,55.3604287849,0.0,0.0,0.0,15.863942322,29.242365,8.97062807805,0.0,3.20568,5.76494807805
 02/23  24:00:00,56.1592414624,0.0,0.0,0.0,15.863942322,29.242365,6.09499157831,0.0,3.20568,2.88931157831
 02/24  01:00:00,55.3909071463,0.0,0.0,0.0,15.863942322,29.242365,6.09108704366,0.0,3.20568,2.88540704366
 02/24  02:00:00,55.3923406382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  03:00:00,55.3864164046,0.0,0.0,0.0,15.863942322,29.242365,6.09118596839,0.0,3.20568,2.88550596839
 02/24  04:00:00,55.3802196076,0.0,0.0,0.0,15.863942322,29.242365,6.09115372498,0.0,3.20568,2.88547372498
 02/24  05:00:00,56.6697090695,0.23086663303,0.0,0.0,15.863942322,29.242365,6.27579318748,0.184671662163,3.20568,2.88544152532
 02/24  06:00:00,57.6746209398,1.40555139005,0.0,0.0,15.863942322,29.242365,4.27897909861,1.05329909861,3.20568,0.02
 02/24  07:00:00,63.7663830249,7.64090294743,0.00272112217934,0.0,15.863942322,29.818365,513.54069823,507.449492103,3.20568,2.88552612671
 02/24  08:00:00,121.584351716,7.64090294743,0.00218285239251,0.0,80.527626,29.818365,373.859993237,364.893664402,3.20568,5.76064883542
 02/24  09:00:00,166.050364177,7.64090294743,0.00735850927327,0.0,80.527626,75.0917375,236.938442313,201.298703025,24.0426,11.597139288
 02/24  10:00:00,165.776204392,7.64090294743,0.00291001375068,0.0,80.527626,75.0917375,202.073732391,154.638962764,24.0426,23.3921696265
 02/24  11:00:00,169.714673442,7.70094330867,0.00167755856666,0.0,80.527626,79.0911225,187.027148315,131.553337827,32.0568,23.4170104878
 02/24  12:00:00,170.369943818,7.67306755668,0.0,0.0,80.527626,79.0911225,164.107244053,105.623763879,32.0568,26.4266801742
 02/24  13:00:00,169.74987853,7.80062591395,0.0,0.0,80.527626,79.0911225,165.144652776,103.653887613,32.0568,29.4339651622
 02/24  14:00:00,165.825749945,7.86355285688,0.0,0.0,80.527626,75.0917375,165.517251234,117.065460738,16.0284,32.4233904958
 02/24  15:00:00,166.051390488,8.00501772421,0.0,0.0,80.527626,75.0917375,184.800537805,145.372695903,16.0284,23.3994419019
 02/24  16:00:00,164.202709748,8.07296711942,0.0,0.0,80.527626,73.092045,196.604737372,169.967667562,3.20568,23.4313898098
 02/24  17:00:00,163.805076915,7.64090294743,0.0,0.0,80.527626,73.092045,196.020456175,189.924318198,3.20568,2.89045797716
 02/24  18:00:00,126.845981463,7.64090294743,0.0,0.0,80.527626,29.818365,245.241003641,236.274748799,3.20568,5.7605748414
 02/24  19:00:00,129.892294582,7.64090294743,0.0,0.0,80.527626,29.818365,247.27020436,238.285868814,3.20568,5.77865554644
 02/24  20:00:00,129.907443718,7.64090294743,0.0,0.0,80.527626,29.818365,277.067779525,262.30161698,3.20568,11.5604825446
 02/24  21:00:00,129.920643421,7.64090294743,0.0,0.0,80.527626,29.818365,296.210747838,284.339547722,3.20568,8.66552011585
 02/24  22:00:00,55.2946450602,0.0,0.0,0.0,15.863942322,29.242365,8.99103979096,0.0,3.20568,5.78535979096
 02/24  23:00:00,55.3465111777,0.0,0.0,0.0,15.863942322,29.242365,8.97041934718,0.0,3.20568,5.76473934718
 02/24  24:00:00,56.146297397,0.0,0.0,0.0,15.863942322,29.242365,6.09487097925,0.0,3.20568,2.88919097925
 02/25  01:00:00,55.3784876602,0.0,0.0,0.0,15.863942322,29.242365,6.08909111947,0.0,3.20568,2.88341111947
 02/25  02:00:00,56.4368425468,1.05416354254,0.0,0.0,15.863942322,29.242365,3.82444486257,0.598764862569,3.20568,0.02
 02/25  03:00:00,56.7838458036,1.40555139005,0.0,0.0,15.863942322,29.242365,7.25391738175,1.16473360329,3.20568,2.88350377846
 02/25  04:00:00,57.1316933355,1.75693923756,0.0,0.0,15.863942322,29.242365,5.17969946909,1.95401946909,3.20568,0.02
 02/25  05:00:00,57.5703669644,1.98383583973,0.0,0.0,15.863942322,29.242365,21.11178695,15.0226962082,3.20568,2.88341074173
 02/25  06:00:00,59.3070586808,3.72045873857,0.0,0.0,15.863942322,29.242365,39.7309560296,36.5052760296,3.20568,0.02
 02/25  07:00:00,56.9439861375,4.19039902327,0.0,0.0,15.863942322,29.242365,65.7111603814,59.6219764114,3.20568,2.88350397
 02/25  08:00:00,50.9275555074,3.96829493129,0.0,0.0,15.863942322,29.242365,54.5488985476,51.3232185476,3.20568,0.02
 02/25  09:00:00,51.0657197599,4.10778695903,0.0,0.0,15.863942322,29.242365,68.3431935869,62.2540407225,3.20568,2.8834728644
 02/25  10:00:00,50.917430476,3.94764191523,0.0,0.0,15.863942322,29.242365,60.0955512659,56.8698712659,3.20568,0.02
 02/25  11:00:00,51.0211143468,4.06648092691,0.0,0.0,15.863942322,29.242365,71.4152999692,65.3240873094,3.20568,2.88553265979
 02/25  12:00:00,51.6223352551,3.94764191523,0.0,0.0,15.863942322,29.242365,67.484897964,61.393717998,3.20568,2.88549996593
 02/25  13:00:00,50.8884810113,3.96321584661,0.0,0.0,15.863942322,29.242365,70.6874899082,64.5966500358,3.20568,2.88515987234
 02/25  14:00:00,50.8063099746,3.84437683493,0.0,0.0,15.863942322,29.242365,63.1976416058,59.9719616058,3.20568,0.02
 02/25  15:00:00,50.8324502137,3.85995076631,0.0,0.0,15.863942322,29.242365,71.9440522453,65.8548736816,3.20568,2.88349856376
 02/25  16:00:00,50.9149507591,3.94764191523,0.0,0.0,15.863942322,29.242365,74.8634965245,71.6378165245,3.20568,0.02
 02/25  17:00:00,51.1465799981,4.27301108751,0.0,0.0,15.863942322,29.242365,96.0353400575,89.9461616981,3.20568,2.88349835934
 02/25  18:00:00,56.8039143915,4.20174421688,0.0,0.0,15.863942322,29.242365,96.1934927606,92.9678127606,3.20568,0.02
 02/25  19:00:00,60.5590372509,5.0875320828,0.0,0.0,15.863942322,29.242365,120.929363524,114.840203855,3.20568,2.88347966855
 02/25  20:00:00,60.4674684542,4.77492565802,0.0,0.0,15.863942322,29.242365,115.581320109,112.355640109,3.20568,0.02
 02/25  21:00:00,60.9171777596,5.22328558202,0.0,0.0,15.863942322,29.242365,137.545235654,134.319555654,3.20568,0.02
 02/25  22:00:00,60.6025843898,4.95593032364,0.0,0.0,15.863942322,29.242365,168.228655274,162.139477252,3.20568,2.88349802207
 02/25  23:00:00,61.0293275779,5.50216881208,0.0,0.0,15.863942322,29.242365,186.307991706,183.082311706,3.20568,0.02
 02/25  24:00:00,61.623075702,5.39638386358,0.0,0.0,15.863942322,29.242365,171.47432006,165.385160781,3.20568,2.88347927913
 02/26  01:00:00,61.3713992043,5.89368306981,0.0,0.0,15.863942322,29.242365,186.797919816,183.572239816,3.20568,0.02
 02/26  02:00:00,60.8460111627,5.37191422248,0.0,0.0,15.863942322,29.242365,181.708917927,175.619740845,3.20568,2.88349708248
 02/26  03:00:00,61.5104847042,6.01603127535,0.0,0.0,15.863942322,29.242365,200.856704362,197.631024362,3.20568,0.02
 02/26  04:00:00,60.9054616931,5.4453231458,0.0,0.0,15.863942322,29.242365,177.832915678,171.744187529,3.20568,2.88304814959
 02/26  05:00:00,61.7119030461,6.01603127535,0.0,0.0,15.863942322,29.242365,196.75223465,193.52655465,3.20568,0.02
 02/26  06:00:00,61.1186746191,5.4453231458,0.0,0.0,15.863942322,29.242365,183.449416757,177.36024128,3.20568,2.88349547657
 02/26  07:00:00,58.8798289379,6.01603127535,0.0,0.0,15.863942322,29.242365,205.55981836,202.33413836,3.20568,0.02
 02/26  08:00:00,52.4269552023,5.4453231458,0.0,0.0,15.863942322,29.242365,159.089950766,153.001251943,3.20568,2.88301882335
 02/26  09:00:00,53.0135426866,6.01603127535,0.0,0.0,15.863942322,29.242365,179.290924822,173.199737198,3.20568,2.88550762373
 02/26  10:00:00,52.4050768781,5.42085350469,0.0,0.0,15.863942322,29.242365,152.047920866,148.822240866,3.20568,0.02
 02/26  11:00:00,52.96202757,5.98544422396,0.0,0.0,15.863942322,29.242365,167.038923716,160.947712303,3.20568,2.88553141323
 02/26  12:00:00,52.9495631144,5.26180083749,0.0,0.0,15.863942322,29.242365,135.524871257,129.433693399,3.20568,2.88549785831
 02/26  13:00:00,52.7888679306,5.8692134287,0.0,0.0,15.863942322,29.242365,150.484408322,147.258728322,3.20568,0.02
 02/26  14:00:00,52.2613370035,5.32297494026,0.0,0.0,15.863942322,29.242365,132.219175258,126.127959296,3.20568,2.88553596178
 02/26  15:00:00,52.8313532361,5.8692134287,0.0,0.0,15.863942322,29.242365,150.791815345,144.702651477,3.20568,2.88348386814
 02/26  16:00:00,52.3563841143,5.42085350469,0.0,0.0,15.863942322,29.242365,134.430952704,131.205272704,3.20568,0.02
 02/26  17:00:00,52.5824108111,5.72239558205,0.0,0.0,15.863942322,29.242365,161.094682816,155.005519764,3.20568,2.88348305251
 02/26  18:00:00,58.1024070221,5.51873206913,0.0,0.0,15.863942322,29.242365,152.373746964,149.148066964,3.20568,0.02
 02/26  19:00:00,61.3153696241,5.84474378759,0.0,0.0,15.863942322,29.242365,179.791786876,173.702606153,3.20568,2.88350072314
 02/26  20:00:00,61.2404996421,5.56767135134,0.0,0.0,15.863942322,29.242365,159.807783678,156.582103678,3.20568,0.02
 02/26  21:00:00,61.5720771705,5.89368306981,0.0,0.0,15.863942322,29.242365,182.054407679,175.965246364,3.20568,2.88348131433
 02/26  22:00:00,61.2010700764,5.56767135134,0.0,0.0,15.863942322,29.242365,190.937320876,187.711640876,3.20568,0.02
 02/26  23:00:00,61.4036899207,5.89368306981,0.0,0.0,15.863942322,29.242365,212.60840972,206.519230732,3.20568,2.88349898794
 02/26  24:00:00,61.8491924429,5.56767135134,0.0,0.0,15.863942322,29.242365,192.551794075,189.326114075,3.20568,0.02
 02/27  01:00:00,61.4336118034,5.89368306981,0.0,0.0,15.863942322,29.242365,216.151318919,210.060104529,3.20568,2.88553439038
 02/27  02:00:00,61.0980258656,5.56767135134,0.0,0.0,15.863942322,29.242365,194.653209466,191.427529466,3.20568,0.02
 02/27  03:00:00,61.4535128641,5.89368306981,0.0,0.0,15.863942322,29.242365,218.500878958,212.409698883,3.20568,2.88550007505
 02/27  04:00:00,61.1123857756,5.56767135134,0.0,0.0,15.863942322,29.242365,199.419731383,193.328528384,3.20568,2.88552299899
 02/27  05:00:00,61.7505305954,5.89368306981,0.0,0.0,15.863942322,29.242365,244.147561578,238.056392809,3.20568,2.88548876922
 02/27  06:00:00,61.3972347675,5.56767135134,0.0,0.0,15.863942322,29.242365,213.890237819,210.664557819,3.20568,0.02
 02/27  07:00:00,64.1773354348,7.64090294743,0.0,0.0,15.863942322,29.818365,836.038676945,829.947485195,3.20568,2.8855117503
 02/27  08:00:00,123.218306456,7.64090294743,0.0,0.0,80.527626,29.818365,717.068440131,708.10215694,3.20568,5.76060319088
 02/27  09:00:00,167.535950481,7.64090294743,0.0,0.0,80.527626,75.0917375,638.208627805,602.569111618,24.0426,11.5969161877
 02/27  10:00:00,167.182114206,7.64090294743,0.0,0.0,80.527626,75.0917375,611.009791219,563.575824446,24.0426,23.3913667732
 02/27  11:00:00,171.044136556,7.64090294743,0.0,0.0,80.527626,79.0911225,585.122980105,529.649152414,32.0568,23.417027691
 02/27  12:00:00,171.751926262,7.64090294743,0.0,0.0,80.527626,79.0911225,547.440177772,488.957758258,32.0568,26.4256195136
 02/27  13:00:00,170.927285939,7.64090294743,0.0,0.0,80.527626,79.0911225,525.819811287,464.327763956,32.0568,29.435247331
 02/27  14:00:00,166.931135312,7.64090294743,0.0,0.0,80.527626,75.0917375,509.486394799,461.03698227,16.0284,32.4210125284
 02/27  15:00:00,166.91677562,7.64090294743,0.0,0.0,80.527626,75.0917375,495.44817708,456.022058514,16.0284,23.3977185654
 02/27  16:00:00,164.884717379,7.64090294743,0.0,0.0,80.527626,73.092045,480.999088046,454.363738853,3.20568,23.4296691924
 02/27  17:00:00,164.914502797,7.64090294743,0.0,0.0,80.527626,73.092045,511.094515868,504.998565134,3.20568,2.89027073415
 02/27  18:00:00,127.514514102,7.64090294743,0.0,0.0,80.527626,29.818365,568.807675309,559.841446749,3.20568,5.76054856018
 02/27  19:00:00,130.381513287,7.64090294743,0.0,0.0,80.527626,29.818365,574.016500473,565.032575667,3.20568,5.77824480651
 02/27  20:00:00,130.617597834,7.64090294743,0.0,0.0,80.527626,29.818365,586.913395231,572.146675619,3.20568,11.5610396117
 02/27  21:00:00,130.616620059,7.64090294743,0.0,0.0,80.527626,29.818365,586.563138542,577.573120579,3.20568,5.78433796289
 02/27  22:00:00,56.271655692,0.878469618782,0.0,0.0,15.863942322,29.242365,13.2370617696,1.36336223354,3.20568,8.66801953602
 02/27  23:00:00,58.8019476373,3.44689044511,0.0,0.0,15.863942322,29.242365,57.4793152903,48.5085209848,3.20568,5.76511430545
 02/27  24:00:00,60.2594498429,4.05090699553,0.0,0.0,15.863942322,29.242365,84.9162789597,78.8210387021,3.20568,2.88956025757
 02/28  01:00:00,59.7718916162,4.27301108751,0.0,0.0,15.863942322,29.242365,131.881514781,125.790347323,3.20568,2.88548745778
 02/28  02:00:00,60.1774417284,4.68442332521,0.0,0.0,15.863942322,29.242365,129.193505077,123.102315646,3.20568,2.8855094312
 02/28  03:00:00,60.6578315772,5.0875320828,0.0,0.0,15.863942322,29.242365,175.174640404,171.948960404,3.20568,0.02
 02/28  04:00:00,60.7064818965,5.18218615566,0.0,0.0,15.863942322,29.242365,152.12101678,146.029805353,3.20568,2.88553142645
 02/28  05:00:00,62.1576958774,5.49613975002,0.0,0.0,15.863942322,29.242365,201.701227599,195.610051309,3.20568,2.88549629088
 02/28  06:00:00,61.9145982059,5.52476113118,0.0,0.0,15.863942322,29.242365,170.206238644,164.1150403,3.20568,2.88551834353
 02/28  07:00:00,63.0995676832,7.64090294743,0.0,0.0,15.863942322,29.818365,873.895672839,870.669992839,3.20568,0.02
 02/28  08:00:00,123.172281173,7.64090294743,0.0,0.0,80.527626,29.818365,714.683819554,705.717341373,3.20568,5.76079818138
 02/28  09:00:00,167.342586841,7.64090294743,0.0,0.0,80.527626,75.0917375,614.723257833,579.083318587,24.0426,11.5973392456
 02/28  10:00:00,167.072123858,7.64090294743,0.0,0.0,80.527626,75.0917375,590.172391668,542.73982669,24.0426,23.3899649782
 02/28  11:00:00,170.971135619,7.64090294743,0.0,0.0,80.527626,79.0911225,562.02167385,506.548923163,32.0568,23.4159506871
 02/28  12:00:00,171.68686419,7.64090294743,0.0,0.0,80.527626,79.0911225,524.284492442,465.804143465,32.0568,26.4235489767
 02/28  13:00:00,170.784274307,7.64090294743,0.0,0.0,80.527626,79.0911225,473.696411353,412.20675672,32.0568,29.432854633
 02/28  14:00:00,166.762150776,7.64090294743,0.0,0.0,80.527626,75.0917375,442.303004297,393.851584829,16.0284,32.423019468
 02/28  15:00:00,166.746199287,7.64090294743,0.0,0.0,80.527626,75.0917375,419.358989117,379.931475571,16.0284,23.3991135459
 02/28  16:00:00,164.719619016,7.64090294743,0.0,0.0,80.527626,73.092045,404.16254476,377.526337966,3.20568,23.430526794
 02/28  17:00:00,164.696057597,7.64090294743,0.0,0.0,80.527626,73.092045,435.789793876,426.823417737,3.20568,5.76069613937
 02/28  18:00:00,127.274191128,7.64090294743,0.0,0.0,80.527626,29.818365,508.834774075,502.738612644,3.20568,2.89048143151
 02/28  19:00:00,130.169739871,7.64090294743,0.0,0.0,80.527626,29.818365,527.217302422,518.233250515,3.20568,5.77837190791
 02/28  20:00:00,130.27622157,7.64090294743,0.0,0.0,80.527626,29.818365,570.705960423,555.939626278,3.20568,11.5606541451
 02/28  21:00:00,130.386683108,7.64090294743,0.0,0.0,80.527626,29.818365,613.425888677,601.553694792,3.20568,8.66651388462
 02/28  22:00:00,56.118999336,0.878469618782,0.0,0.0,15.863942322,29.242365,13.1597585372,1.28676620822,3.20568,8.66731232901
 02/28  23:00:00,58.7011786709,3.34961600254,0.0,0.0,15.863942322,29.242365,60.3672194559,54.2690563145,3.20568,2.89248314138
 02/28  24:00:00,60.8504338642,4.62439893502,0.0,0.0,15.863942322,29.242365,112.641018537,103.676696143,3.20568,5.75864239396
 03/01  01:00:00,59.4637595006,3.92577498004,0.0,0.0,15.863942322,29.242365,139.771326691,136.545646691,3.20568,0.02
 03/01  02:00:00,61.3035305865,5.75567809516,0.0,0.0,15.863942322,29.242365,172.878370118,166.787831418,3.20568,2.88485870077
 03/01  03:00:00,60.3397030154,4.70242104056,0.0,0.0,15.863942322,29.242365,203.392758878,197.301582209,3.20568,2.88549666868
 03/01  04:00:00,61.9097702151,6.31847984064,0.0,0.0,15.863942322,29.242365,220.836611308,217.610931308,3.20568,0.02
 03/01  05:00:00,60.9800835964,5.09393529829,0.0,0.0,15.863942322,29.242365,245.77866801,239.687470305,3.20568,2.88551770483
 03/01  06:00:00,62.1923032156,6.36741912286,0.0,0.0,15.863942322,29.242365,242.352952675,236.261791035,3.20568,2.88548164
 03/01  07:00:00,62.785048813,7.64090294743,0.0,0.0,15.863942322,29.818365,924.651742759,918.560676614,3.20568,2.88538614448
 03/01  08:00:00,123.282349825,7.64090294743,0.0,0.0,80.527626,29.818365,783.736326898,777.640342094,3.20568,2.89030480382
 03/01  09:00:00,167.530160354,7.64090294743,0.0,0.0,80.527626,75.0917375,662.467827489,623.933931388,24.0426,14.491296101
 03/01  10:00:00,167.006607577,7.64090294743,0.0,0.0,80.527626,75.0917375,569.030188912,524.521189305,24.0426,20.4663996066
 03/01  11:00:00,170.834313464,7.64090294743,0.0,0.0,80.527626,79.0911225,507.053142338,451.583494504,32.0568,23.412847834
 03/01  12:00:00,171.536336181,7.64090294743,0.0,0.0,80.527626,79.0911225,453.833038848,392.414396618,32.0568,29.3618422295
 03/01  13:00:00,170.728498201,7.64090294743,0.0,0.0,80.527626,79.0911225,422.57746274,361.090851855,32.0568,29.4298108854
 03/01  14:00:00,166.729139493,7.64090294743,0.0,0.0,80.527626,75.0917375,402.567538619,357.062583509,16.0284,29.4765551098
 03/01  15:00:00,166.714906418,7.64090294743,0.0,0.0,80.527626,75.0917375,380.439005771,341.010840364,16.0284,23.3997654068
 03/01  16:00:00,164.687381484,7.64090294743,0.0,0.0,80.527626,73.092045,363.317343699,336.680600866,3.20568,23.4310628335
 03/01  17:00:00,164.63775336,7.64090294743,0.0,0.0,80.527626,73.092045,386.015362823,377.049079389,3.20568,5.76060343339
 03/01  18:00:00,125.762119513,7.64090294743,0.0,0.0,80.527626,29.818365,465.364028411,459.267914861,3.20568,2.89043354923
 03/01  19:00:00,130.125374049,7.64090294743,0.0,0.0,80.527626,29.818365,526.691998063,514.828833178,3.20568,8.65748488527
 03/01  20:00:00,130.42959299,7.64090294743,0.0,0.0,80.527626,29.818365,570.888142303,559.006119352,3.20568,8.67634295175
 03/01  21:00:00,130.492702513,7.64090294743,0.0,0.0,80.527626,29.818365,596.827989207,584.954338144,3.20568,8.66797106288
 03/01  22:00:00,56.1019874494,0.702775695026,0.0,0.0,15.863942322,29.242365,12.776276709,0.902889984087,3.20568,8.66770672489
 03/01  23:00:00,57.8773519592,2.55253526903,0.0,0.0,15.863942322,29.242365,35.4084104696,29.3102389343,3.20568,2.8924915353
 03/01  24:00:00,60.2424799622,4.05090699553,0.0,0.0,15.863942322,29.242365,78.2442553513,69.2795489707,3.20568,5.7590263806
 03/02  01:00:00,59.7045795917,4.27301108751,0.0,0.0,15.863942322,29.242365,96.9085911049,93.6829111049,3.20568,0.02
 03/02  02:00:00,59.5437871536,4.05090699553,0.0,0.0,15.863942322,29.242365,123.029874965,116.938699579,3.20568,2.88549538619
 03/02  03:00:00,60.6590301745,5.17803441562,0.0,0.0,15.863942322,29.242365,139.975716096,133.884520879,3.20568,2.88551521703
 03/02  04:00:00,60.4580815946,4.91067915723,0.0,0.0,15.863942322,29.242365,161.891697477,155.800539486,3.20568,2.88547799029
 03/02  05:00:00,61.1434605946,5.40429024764,0.0,0.0,15.863942322,29.242365,163.037854092,159.812174092,3.20568,0.02
 03/02  06:00:00,60.828461769,5.05380888807,0.0,0.0,15.863942322,29.242365,176.816431005,170.725253094,3.20568,2.88549791135
 03/02  07:00:00,62.7572202545,7.64090294743,0.0,0.0,15.863942322,29.818365,863.810101274,857.71898999,3.20568,2.88543128331
 03/02  08:00:00,123.096029122,7.64090294743,0.0,0.0,80.527626,29.818365,676.205525749,670.1093348,3.20568,2.89051094952
 03/02  09:00:00,167.022676012,7.64090294743,0.0,0.0,80.527626,75.0917375,513.871346929,475.335054131,24.0426,14.4936927977
 03/02  10:00:00,166.809762548,7.64090294743,0.00151814587957,0.0,80.527626,75.0917375,441.917674589,397.408643094,24.0426,20.4664314952
 03/02  11:00:00,170.736289812,7.64090294743,0.000934791619579,0.0,80.527626,79.0911225,397.631557581,339.233937754,32.0568,26.3408198262
 03/02  12:00:00,171.470872394,7.64090294743,0.0,0.0,80.527626,79.0911225,342.056716657,283.578827627,32.0568,26.4210890303
 03/02  13:00:00,170.688537538,7.64090294743,0.0,0.0,80.527626,79.0911225,315.83821082,254.347532015,32.0568,29.4338788055
 03/02  14:00:00,166.746086755,7.6870870213,0.0,0.0,80.527626,75.0917375,292.434668921,246.936016935,16.0284,29.4702519866
 03/02  15:00:00,166.827995183,7.77331462477,0.0,0.0,80.527626,75.0917375,275.570565381,236.145629079,16.0284,23.3965363019
 03/02  16:00:00,164.706176402,7.67509557986,0.0,0.0,80.527626,73.092045,264.344576338,234.781547336,3.20568,26.3573490016
 03/02  17:00:00,164.570013883,7.64090294743,0.0,0.0,80.527626,73.092045,251.499982091,245.403874486,3.20568,2.89042760428
 03/02  18:00:00,125.640399339,7.64090294743,0.0,0.0,80.527626,29.818365,319.3590579,313.263131384,3.20568,2.89024651628
 03/02  19:00:00,129.966790188,7.64090294743,0.0,0.0,80.527626,29.818365,383.923930435,372.060722507,3.20568,8.65752792727
 03/02  20:00:00,130.200137029,7.64090294743,0.0,0.0,80.527626,29.818365,396.510694309,384.628951174,3.20568,8.67606313538
 03/02  21:00:00,130.223012035,7.64090294743,0.0,0.0,80.527626,29.818365,420.275245098,408.404037812,3.20568,8.66552728579
 03/02  22:00:00,55.4141763964,0.0,0.0,0.0,15.863942322,29.242365,11.8733683989,0.0,3.20568,8.6676883989
 03/02  23:00:00,55.6676934842,0.351387847513,0.0,0.0,15.863942322,29.242365,9.23963633824,0.269374357362,3.20568,5.76458198088
 03/02  24:00:00,57.885872776,1.75693923756,0.0,0.0,15.863942322,29.242365,8.05291445468,1.95777954272,3.20568,2.88945491197
 03/03  01:00:00,57.5986915738,2.23167203245,0.0,0.0,15.863942322,29.242365,28.7265555318,22.6353894229,3.20568,2.88548610892
 03/03  02:00:00,59.3039156623,3.91481772519,0.0,0.0,15.863942322,29.242365,51.4573288777,48.2316488777,3.20568,0.02
 03/03  03:00:00,59.6809401757,4.27301108751,0.0,0.0,15.863942322,29.242365,79.773744213,73.682559301,3.20568,2.88550491193
 03/03  04:00:00,59.4756248983,4.05090699553,0.0,0.0,15.863942322,29.242365,84.8014408005,78.7102372164,3.20568,2.88552358407
 03/03  05:00:00,60.8012772216,4.27301108751,0.0,0.0,15.863942322,29.242365,120.814056394,114.72289119,3.20568,2.88548520397
 03/03  06:00:00,61.3736847323,5.01249428164,0.0,0.0,15.863942322,29.242365,118.280489726,115.054809726,3.20568,0.02
 03/03  07:00:00,63.0784445814,7.64090294743,0.0,0.0,15.863942322,29.818365,842.789007741,836.697853224,3.20568,2.88547451704
 03/03  08:00:00,122.911590043,7.64090294743,0.0,0.0,80.527626,29.818365,638.639522059,632.543278691,3.20568,2.89056336897
 03/03  09:00:00,166.971321556,7.64090294743,0.0,0.0,80.527626,75.0917375,494.737224126,456.20288375,24.0426,14.4917403766
 03/03  10:00:00,166.877912984,7.64090294743,0.00190235622584,0.0,80.527626,75.0917375,447.241516512,399.808793343,24.0426,23.3901231692
 03/03  11:00:00,170.843307804,7.64090294743,0.00252966813977,0.0,80.527626,79.0911225,420.790874395,365.319502659,32.0568,23.4145717363
 03/03  12:00:00,171.557186239,7.64090294743,0.0,0.0,80.527626,79.0911225,390.560240905,332.079970573,32.0568,26.4234703321
 03/03  13:00:00,170.768607517,7.64090294743,0.0,0.0,80.527626,79.0911225,386.038909038,324.553976158,32.0568,29.4281328794
 03/03  14:00:00,166.772519564,7.64090294743,0.0,0.0,80.527626,75.0917375,378.604978049,333.104059083,16.0284,29.4725189668
 03/03  15:00:00,166.762369382,7.64090294743,0.0,0.0,80.527626,75.0917375,371.821084666,332.394321334,16.0284,23.3983633323
 03/03  16:00:00,164.737748371,7.64090294743,0.0,0.0,80.527626,73.092045,368.325300099,338.760399774,3.20568,26.3592203249
 03/03  17:00:00,164.690401554,7.64090294743,0.0,0.0,80.527626,73.092045,385.937118081,379.841316592,3.20568,2.89012148856
 03/03  18:00:00,125.800681833,7.64090294743,0.0,0.0,80.527626,29.818365,443.100661629,437.004504047,3.20568,2.89047758187
 03/03  19:00:00,130.128842011,7.64090294743,0.0,0.0,80.527626,29.818365,477.498554688,465.634674624,3.20568,8.65820006378
 03/03  20:00:00,130.168084424,7.64090294743,0.0,0.0,80.527626,29.818365,498.727135644,486.846056113,3.20568,8.67539953188
 03/03  21:00:00,130.205454483,7.64090294743,0.0,0.0,80.527626,29.818365,516.858443786,504.98659691,3.20568,8.66616687613
 03/03  22:00:00,55.4928804646,0.24401006364,0.0,0.0,15.863942322,29.242365,12.2031397869,0.330524825848,3.20568,8.66693496103
 03/03  23:00:00,57.0805903232,1.75693923756,0.0,0.0,15.863942322,29.242365,12.5610554004,3.59069476812,3.20568,5.76468063229
 03/03  24:00:00,59.8958578777,3.72459936235,0.0,0.0,15.863942322,29.242365,60.7140241226,54.6188359182,3.20568,2.88950820445
 03/04  01:00:00,59.8884430392,4.46396731673,0.0,0.0,15.863942322,29.242365,86.5775113165,83.3518313165,3.20568,0.02
 03/04  02:00:00,59.3251469196,3.85995076631,0.0,0.0,15.863942322,29.242365,105.702694046,99.6135413317,3.20568,2.88347271453
 03/04  03:00:00,59.9387655486,4.46396731673,0.0,0.0,15.863942322,29.242365,128.223170544,124.997490544,3.20568,0.02
 03/04  04:00:00,60.4536681032,4.90072759363,0.0,0.0,15.863942322,29.242365,160.776533777,154.687369128,3.20568,2.88348464923
 03/04  05:00:00,61.0992599892,5.36899064484,0.0,0.0,15.863942322,29.242365,157.37529035,154.14961035,3.20568,0.02
 03/04  06:00:00,60.7884946244,4.99122992644,0.0,0.0,15.863942322,29.242365,187.59508129,181.505904766,3.20568,2.88349652393
 03/04  07:00:00,57.1632977649,5.71156562035,0.0,0.0,15.863942322,29.242365,181.097549896,177.871869896,3.20568,0.02
 03/04  08:00:00,52.4979990858,5.43168346639,0.0,0.0,15.863942322,29.242365,180.142497589,174.053384032,3.20568,2.88343355754
 03/04  09:00:00,52.8750507176,5.88285310811,0.0,0.0,15.863942322,29.242365,166.569274484,163.343594484,3.20568,0.02
 03/04  10:00:00,52.334390567,5.28486561974,0.0,0.0,15.863942322,29.242365,179.892612406,173.801435749,3.20568,2.88549665739
 03/04  11:00:00,52.8874614569,5.90732274922,0.0,0.0,15.863942322,29.242365,168.653631943,162.562439995,3.20568,2.88551194859
 03/04  12:00:00,53.0485203534,5.28486561974,0.0,0.0,15.863942322,29.242365,171.181828578,167.956148578,3.20568,0.02
 03/04  13:00:00,52.7959943926,5.858383467,0.0,0.0,15.863942322,29.242365,158.422102547,152.330949189,3.20568,2.88547335758
 03/04  14:00:00,52.4947932556,5.48062274861,0.0,0.0,15.863942322,29.242365,167.367144307,161.27797086,3.20568,2.88349344717
 03/04  15:00:00,52.6818155856,5.71156562035,0.0,0.0,15.863942322,29.242365,153.426220645,150.200540645,3.20568,0.02
 03/04  16:00:00,52.5463688735,5.52956203082,0.0,0.0,15.863942322,29.242365,174.693981593,168.604814807,3.20568,2.88348678666
 03/04  17:00:00,52.6558030195,5.78497454368,0.0,0.0,15.863942322,29.242365,163.133221761,159.907541761,3.20568,0.02
 03/04  18:00:00,56.8275525771,5.60297095415,0.0,0.0,15.863942322,29.242365,189.051821945,182.962643375,3.20568,2.8834985705
 03/04  19:00:00,61.3270039305,5.858383467,0.0,0.0,15.863942322,29.242365,181.136155429,177.910475429,3.20568,0.02
 03/04  20:00:00,61.3745918136,5.60297095415,0.0,0.0,15.863942322,29.242365,211.484078449,205.394925073,3.20568,2.88347337658
 03/04  21:00:00,61.5539733608,5.858383467,0.0,0.0,15.863942322,29.242365,188.471497638,185.245817638,3.20568,0.02
 03/04  22:00:00,61.4093732132,5.60297095415,0.0,0.0,15.863942322,29.242365,258.251133138,252.161967966,3.20568,2.8834851721
 03/04  23:00:00,61.4690626717,5.858383467,0.0,0.0,15.863942322,29.242365,239.18975072,235.96407072,3.20568,0.02
 03/04  24:00:00,62.1519253321,5.60297095415,0.0,0.0,15.863942322,29.242365,268.817270559,265.591590559,3.20568,0.02
 03/05  01:00:00,61.5331939121,5.858383467,0.0,0.0,15.863942322,29.242365,248.491262946,242.402123471,3.20568,2.88345947535
 03/05  02:00:00,61.4368846309,5.60297095415,0.0,0.0,15.863942322,29.242365,276.581799635,273.356119635,3.20568,0.02
 03/05  03:00:00,61.5909958177,5.858383467,0.0,0.0,15.863942322,29.242365,259.091932402,253.002754504,3.20568,2.88349789785
 03/05  04:00:00,61.4874431545,5.60297095415,0.0,0.0,15.863942322,29.242365,282.538255583,279.312575583,3.20568,0.02
 03/05  05:00:00,61.8559564407,5.858383467,0.0,0.0,15.863942322,29.242365,267.735619673,261.646458836,3.20568,2.88348083682
 03/05  06:00:00,61.7616883677,5.60297095415,0.0,0.0,15.863942322,29.242365,294.765593179,291.539913179,3.20568,0.02
 03/05  07:00:00,57.6114923566,5.858383467,0.0,0.0,15.863942322,29.242365,272.142233031,266.053061621,3.20568,2.88349141047
 03/05  08:00:00,52.9163533592,5.60297095415,0.0,0.0,15.863942322,29.242365,237.220474734,233.994794734,3.20568,0.02
 03/05  09:00:00,52.4730336539,5.36899064484,0.0,0.0,15.863942322,29.242365,189.100637601,183.009483578,3.20568,2.88547402382
 03/05  10:00:00,51.4252843731,4.31246243036,0.0,0.0,15.863942322,29.242365,166.367744736,160.27657466,3.20568,2.88549007533
 03/05  11:00:00,52.5533921846,5.52687283892,0.0,0.0,15.863942322,29.242365,151.963534063,145.87234794,3.20568,2.88550612241
 03/05  12:00:00,52.8629601221,5.10386095412,0.0,0.0,15.863942322,29.242365,141.517410189,138.291730189,3.20568,0.02
 03/05  13:00:00,52.2225635642,5.27848831203,0.0,0.0,15.863942322,29.242365,133.62559756,127.534466788,3.20568,2.88545077204
 03/05  14:00:00,51.7029521486,4.6744717616,0.0,0.0,15.863942322,29.242365,129.030517326,122.939356063,3.20568,2.88548126307
 03/05  15:00:00,52.2649204782,5.23323714562,0.0,0.0,15.863942322,29.242365,129.989282925,126.763602925,3.20568,0.02
 03/05  16:00:00,52.2746104111,5.22252104385,0.0,0.0,15.863942322,29.242365,152.102811718,146.013661589,3.20568,2.88347012871
 03/05  17:00:00,52.5289147217,5.63815669703,0.0,0.0,15.863942322,29.242365,153.960367868,150.734687868,3.20568,0.02
 03/05  18:00:00,56.6539472098,5.43168346639,0.0,0.0,15.863942322,29.242365,179.825564244,173.736385081,3.20568,2.88349916322
 03/05  19:00:00,61.4172148097,5.95626203143,0.0,0.0,15.863942322,29.242365,172.770514774,169.544834774,3.20568,0.02
 03/05  20:00:00,61.2088258501,5.48062274861,0.0,0.0,15.863942322,29.242365,191.54251423,185.453361519,3.20568,2.88347271055
 03/05  21:00:00,61.6540199258,5.98073167254,0.0,0.0,15.863942322,29.242365,183.100305311,179.874625311,3.20568,0.02
 03/05  22:00:00,61.2200747141,5.48062274861,0.0,0.0,15.863942322,29.242365,238.236279106,232.147115876,3.20568,2.88348323047
 03/05  23:00:00,61.5082312922,5.98073167254,0.0,0.0,15.863942322,29.242365,215.317350354,212.091670354,3.20568,0.02
 03/05  24:00:00,61.9061173495,5.48062274861,0.0,0.0,15.863942322,29.242365,248.548279415,242.459105675,3.20568,2.88349373979
 03/06  01:00:00,61.5793556045,5.98073167254,0.0,0.0,15.863942322,29.242365,230.112803176,226.887123176,3.20568,0.02
 03/06  02:00:00,61.2342561673,5.48062274861,0.0,0.0,15.863942322,29.242365,263.702963608,257.611780866,3.20568,2.88550274241
 03/06  03:00:00,61.6410518124,5.98073167254,0.0,0.0,15.863942322,29.242365,242.238006585,236.146866641,3.20568,2.8854599433
 03/06  04:00:00,61.2784117094,5.48062274861,0.0,0.0,15.863942322,29.242365,263.567070388,260.341390388,3.20568,0.02
 03/06  05:00:00,61.9034498587,5.98073167254,0.0,0.0,15.863942322,29.242365,252.970853819,246.879756591,3.20568,2.88541722775
 03/06  06:00:00,61.5518539929,5.48062274861,0.0,0.0,15.863942322,29.242365,283.119368275,277.028313698,3.20568,2.88537457709
 03/06  07:00:00,61.3954022983,7.64090294743,0.0,0.0,15.863942322,29.818365,899.866885742,893.775873737,3.20568,2.88533200476
 03/06  08:00:00,123.312760097,7.64090294743,0.0,0.0,80.527626,29.818365,808.189829446,802.093921323,3.20568,2.89022812302
 03/06  09:00:00,167.938288093,7.64090294743,0.0,0.0,80.527626,75.0917375,738.087251517,702.44712439,24.0426,11.5975271275
 03/06  10:00:00,167.219069708,7.64090294743,0.0,0.0,80.527626,75.0917375,645.625441096,598.194334106,24.0426,23.3885069901
 03/06  11:00:00,170.95313625,7.64090294743,0.0,0.0,80.527626,79.0911225,575.61021326,520.143751571,32.0568,23.4096616898
 03/06  12:00:00,171.597740428,7.64090294743,0.0,0.0,80.527626,79.0911225,503.596033772,445.115511999,32.0568,26.4237217722
 03/06  13:00:00,170.767521812,7.64090294743,0.0,0.0,80.527626,79.0911225,472.630026484,411.141260785,32.0568,29.4319656989
 03/06  14:00:00,166.761377694,7.64090294743,0.0,0.0,80.527626,75.0917375,452.573216175,404.124028666,16.0284,32.4207875091
 03/06  15:00:00,166.739313363,7.64090294743,0.0,0.0,80.527626,75.0917375,420.813763351,381.388751665,16.0284,23.3966116854
 03/06  16:00:00,164.71401928,7.64090294743,0.0,0.0,80.527626,73.092045,403.491930893,376.857967046,3.20568,23.4282838468
 03/06  17:00:00,164.686418777,7.64090294743,0.0,0.0,80.527626,73.092045,433.56633012,427.470185043,3.20568,2.89046507783
 03/06  18:00:00,125.828274346,7.64090294743,0.0,0.0,80.527626,29.818365,514.385592847,505.419014592,3.20568,5.76089825481
 03/06  19:00:00,130.239002954,7.64090294743,0.0,0.0,80.527626,29.818365,583.686758861,574.70304703,3.20568,5.77803183088
 03/06  20:00:00,130.595571441,7.64090294743,0.0,0.0,80.527626,29.818365,642.553204802,627.787740087,3.20568,11.5597847151
 03/06  21:00:00,130.662742061,7.64090294743,0.0,0.0,80.527626,29.818365,657.550322177,645.678833701,3.20568,8.66580847656
 03/06  22:00:00,56.2132710227,0.81990497753,0.0,0.0,15.863942322,29.242365,13.1083261772,1.23488235501,3.20568,8.66776382221
 03/06  23:00:00,59.5071818543,4.13112280467,0.0,0.0,15.863942322,29.242365,77.9130950641,71.8149055656,3.20568,2.89250949848
 03/06  24:00:00,60.3287544826,4.11257946922,0.0,0.0,15.863942322,29.242365,107.156612028,101.061455456,3.20568,2.8894765719
 03/07  01:00:00,60.1867491026,4.61859911147,0.0,0.0,15.863942322,29.242365,155.824967015,149.73438844,3.20568,2.88489857568
 03/07  02:00:00,60.5426856822,5.01760279732,0.0,0.0,15.863942322,29.242365,166.201105171,160.109954495,3.20568,2.88547067526
 03/07  03:00:00,61.3642456285,5.64848828781,0.0,0.0,15.863942322,29.242365,245.076025854,238.984862326,3.20568,2.88548352878
 03/07  04:00:00,61.0705175075,5.50699561949,0.0,0.0,15.863942322,29.242365,212.549537935,209.323857935,3.20568,0.02
 03/07  05:00:00,62.7971215686,5.95435880166,0.0,0.0,15.863942322,29.242365,274.496722909,268.405548628,3.20568,2.88549428103
 03/07  06:00:00,61.9965548877,5.50699561949,0.0,0.0,15.863942322,29.242365,234.674719008,228.583589017,3.20568,2.88544999096
 03/07  07:00:00,61.7603380866,7.64090294743,0.0,0.0,15.863942322,29.818365,955.604737055,949.513651268,3.20568,2.88540578699
 03/07  08:00:00,123.311943821,7.64090294743,0.0,0.0,80.527626,29.818365,820.42411129,814.3278837,3.20568,2.89054758987
 03/07  09:00:00,167.735760618,7.64090294743,0.0,0.0,80.527626,75.0917375,705.432914621,669.791959404,24.0426,11.5983552174
 03/07  10:00:00,167.110401758,7.64090294743,0.0,0.0,80.527626,75.0917375,620.071094843,572.642176606,24.0426,23.3863182373
 03/07  11:00:00,170.918300164,7.64090294743,0.0,0.0,80.527626,79.0911225,566.541605154,511.070197953,32.0568,23.4146072016
 03/07  12:00:00,171.568376513,7.64090294743,0.0,0.0,80.527626,79.0911225,488.512439631,430.03482634,32.0568,26.4208132909
 03/07  13:00:00,170.743308044,7.64090294743,0.0,0.0,80.527626,79.0911225,443.880318094,382.394938854,32.0568,29.4285792393
 03/07  14:00:00,166.743896078,7.64090294743,0.0,0.0,80.527626,75.0917375,426.743181246,378.297973591,16.0284,32.4168076551
 03/07  15:00:00,166.726013551,7.64090294743,0.0,0.0,80.527626,75.0917375,399.559078802,360.13284793,16.0284,23.3978308723
 03/07  16:00:00,164.694205948,7.64090294743,0.0,0.0,80.527626,73.092045,374.88128989,348.246933984,3.20568,23.4286759063
 03/07  17:00:00,164.652414653,7.64090294743,0.0,0.0,80.527626,73.092045,399.06084906,392.964775025,3.20568,2.89039403455
 03/07  18:00:00,125.766361719,7.64090294743,0.0,0.0,80.527626,29.818365,476.029061144,467.063286319,3.20568,5.76009482505
