Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/07  19:00:00,130.123967346,7.64090294743,0.0,0.0,80.527626,29.818365,525.31497467,516.330965882,3.20568,5.7783287881
 03/07  20:00:00,130.224115843,7.64090294743,0.0,0.0,80.527626,29.818365,582.58977097,567.823139697,3.20568,11.5609512731
 03/07  21:00:00,130.39544341,7.64090294743,0.0,0.0,80.527626,29.818365,646.78569442,637.796924943,3.20568,5.7830894765
 03/07  22:00:00,56.2995572022,1.05416354254,0.0,0.0,15.863942322,29.242365,13.6539518057,1.78046067849,3.20568,8.66781112718
 03/07  23:00:00,58.5762403774,3.22929228883,0.0,0.0,15.863942322,29.242365,63.3677951503,54.3975229163,3.20568,5.76459223396
 03/07  24:00:00,60.6751817918,4.46396731673,0.0,0.0,15.863942322,29.242365,102.165943649,96.0707517384,3.20568,2.88951191094
 03/08  01:00:00,59.3649859389,3.85995076631,0.0,0.0,15.863942322,29.242365,128.208925382,122.117740463,3.20568,2.88550491928
 03/08  02:00:00,60.7828563405,5.23323714562,0.0,0.0,15.863942322,29.242365,172.96184825,166.870709152,3.20568,2.88545909786
 03/08  03:00:00,60.5943595962,4.99122992644,0.0,0.0,15.863942322,29.242365,184.967359236,181.741679236,3.20568,0.02
 03/08  04:00:00,61.2788967152,5.66262633814,0.0,0.0,15.863942322,29.242365,218.819368763,212.728218492,3.20568,2.88547027149
 03/08  05:00:00,61.4087218125,5.55403167193,0.0,0.0,15.863942322,29.242365,231.323614685,225.232453199,3.20568,2.88548148628
 03/08  06:00:00,61.6915939618,5.858383467,0.0,0.0,15.863942322,29.242365,244.714145979,238.622973258,3.20568,2.88549272097
 03/08  07:00:00,61.3473107907,7.64090294743,0.0,0.0,15.863942322,29.818365,905.486870001,902.261190001,3.20568,0.02
 03/08  08:00:00,123.271710213,7.64090294743,0.0,0.0,80.527626,29.818365,773.802371393,764.836007914,3.20568,5.7606834794
 03/08  09:00:00,167.496269367,7.64090294743,0.0,0.0,80.527626,75.0917375,651.483230462,615.843913133,24.0426,11.5967173298
 03/08  10:00:00,167.033068989,7.64090294743,0.0,0.0,80.527626,75.0917375,582.791992474,535.36347671,24.0426,23.3859157635
 03/08  11:00:00,170.951591067,7.64090294743,0.0,0.0,80.527626,79.0911225,548.456039472,492.988249342,32.0568,23.4109901301
 03/08  12:00:00,171.654617703,7.64090294743,0.0,0.0,80.527626,79.0911225,499.322444317,440.848127676,32.0568,26.4175166411
 03/08  13:00:00,170.830733442,7.64090294743,0.0,0.0,80.527626,79.0911225,471.477276589,409.989145709,32.0568,29.43133088
 03/08  14:00:00,166.831049977,7.64090294743,0.0,0.0,80.527626,75.0917375,457.17438021,408.730684177,16.0284,32.4152960323
 03/08  15:00:00,166.818521365,7.64090294743,0.0,0.0,80.527626,75.0917375,436.851025819,400.351147311,16.0284,20.471478508
 03/08  16:00:00,164.790022893,7.64090294743,0.0,0.0,80.527626,73.092045,429.909011594,400.346134959,3.20568,26.3571966342
 03/08  17:00:00,164.767943374,7.64090294743,0.0,0.0,80.527626,73.092045,446.436259529,440.340145622,3.20568,2.89043390667
 03/08  18:00:00,124.490418419,7.64090294743,0.0,0.0,80.527626,29.818365,505.603938675,496.637959806,3.20568,5.76029886889
 03/08  19:00:00,130.242992858,7.64090294743,0.0,0.0,80.527626,29.818365,521.176697423,512.192725354,3.20568,5.7782920698
 03/08  20:00:00,130.484281589,7.64090294743,0.0,0.0,80.527626,29.818365,532.309655148,520.429217838,3.20568,8.67475731005
 03/08  21:00:00,130.495073268,7.64090294743,0.0,0.0,80.527626,29.818365,539.834798097,527.962329013,3.20568,8.6667890837
 03/08  22:00:00,55.7500806679,0.351387847513,0.0,0.0,15.863942322,29.242365,12.3812470731,0.508326121376,3.20568,8.66724095174
 03/08  23:00:00,57.5723771474,2.23823409244,0.0,0.0,15.863942322,29.242365,15.9554372342,6.98532526104,3.20568,5.76443197315
 03/08  24:00:00,60.2911952413,4.11257946922,0.0,0.0,15.863942322,29.242365,77.5099915675,71.4152515788,3.20568,2.88905998877
 03/09  01:00:00,59.6426516069,4.21133861382,0.0,0.0,15.863942322,29.242365,83.1098929705,77.0187172186,3.20568,2.88549575199
 03/09  02:00:00,59.5694400076,4.11257946922,0.0,0.0,15.863942322,29.242365,114.420616758,108.330052075,3.20568,2.88488468358
 03/09  03:00:00,59.6821199595,4.21133861382,0.0,0.0,15.863942322,29.242365,115.478190971,112.252510971,3.20568,0.02
 03/09  04:00:00,60.3002115025,4.7913469653,0.0,0.0,15.863942322,29.242365,150.434899437,144.343761779,3.20568,2.88545765846
 03/09  05:00:00,60.8102007495,5.11636194193,0.0,0.0,15.863942322,29.242365,127.951518866,121.860373909,3.20568,2.88546495628
 03/09  06:00:00,60.8936004542,5.18729467134,0.0,0.0,15.863942322,29.242365,147.825131065,144.599451065,3.20568,0.02
 03/09  07:00:00,61.300430156,7.64090294743,0.0,0.0,15.863942322,29.818365,806.809908903,800.718752486,3.20568,2.88547641719
 03/09  08:00:00,122.838657964,7.64090294743,0.0,0.0,80.527626,29.818365,597.472712887,588.506491107,3.20568,5.76054177909
 03/09  09:00:00,166.92033935,7.64090294743,0.00365905378276,0.0,80.527626,75.0917375,457.226944756,421.588368211,24.0426,11.5959765454
 03/09  10:00:00,166.851278553,7.64090294743,0.00212900830726,0.0,80.527626,75.0917375,420.260745695,372.830830705,24.0426,23.3873149895
 03/09  11:00:00,170.767547999,7.64090294743,0.00322673032463,0.0,80.527626,79.0911225,367.384792936,311.913910248,32.0568,23.4140826875
 03/09  12:00:00,171.451388225,7.64090294743,0.00161720920581,0.0,80.527626,79.0911225,294.843944157,236.365424754,32.0568,26.4217194029
 03/09  13:00:00,170.124521598,7.64090294743,0.0,0.0,80.527626,79.0911225,234.782150673,173.300532606,32.0568,29.4248180671
 03/09  14:00:00,165.85514694,7.64090294743,0.0,0.0,80.527626,75.0917375,210.516810558,165.020474213,16.0284,29.4679363454
 03/09  15:00:00,165.71404888,7.64090294743,0.0,0.0,80.527626,75.0917375,183.022864079,143.599654011,16.0284,23.394810068
 03/09  16:00:00,163.635954841,7.64090294743,0.0,0.0,80.527626,73.092045,167.744574269,139.731676424,3.20568,24.8072178448
 03/09  17:00:00,163.578521004,7.64090294743,0.0,0.0,80.527626,73.092045,165.200740136,157.587902972,3.20568,4.40715716458
 03/09  18:00:00,123.252422761,7.64090294743,0.0,0.0,80.527626,29.818365,195.655297436,189.559466571,3.20568,2.89015086516
 03/09  19:00:00,129.039341679,7.64090294743,0.0,0.0,80.527626,29.818365,225.446007653,213.583292537,3.20568,8.65703511506
 03/09  20:00:00,129.245164049,7.64090294743,0.0,0.0,80.527626,29.818365,222.37681925,210.495767121,3.20568,8.6753721286
 03/09  21:00:00,129.205097135,7.64090294743,0.0,0.0,80.527626,29.818365,221.264702815,209.393832673,3.20568,8.66519014216
 03/09  22:00:00,55.4857296953,0.0,0.0,0.0,15.863942322,29.242365,11.8732821155,0.0,3.20568,8.66760211549
 03/09  23:00:00,55.3682887192,0.0,0.0,0.0,15.863942322,29.242365,8.97005310694,0.0,3.20568,5.76437310694
 03/09  24:00:00,56.1528590878,0.0,0.0,0.0,15.863942322,29.242365,6.09487209633,0.0,3.20568,2.88919209633
 03/10  01:00:00,55.3874544901,0.0,0.0,0.0,15.863942322,29.242365,6.09091072617,0.0,3.20568,2.88523072617
 03/10  02:00:00,55.3879805771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  03:00:00,55.3907194143,0.0,0.0,0.0,15.863942322,29.242365,6.09114591129,0.0,3.20568,2.88546591129
 03/10  04:00:00,55.3896512361,0.0,0.0,0.0,15.863942322,29.242365,6.09109647761,0.0,3.20568,2.88541647761
 03/10  05:00:00,56.4659549514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  06:00:00,56.309840906,0.0,0.0,0.0,15.863942322,29.242365,6.09104713339,0.0,3.20568,2.88536713339
 03/10  07:00:00,59.3744468224,7.64090294743,0.0059151348954,0.0,15.863942322,29.818365,342.7814299,336.69043206,3.20568,2.88531783943
 03/10  08:00:00,120.369413943,7.64090294743,0.00129632196533,0.0,80.527626,29.818365,207.390793463,201.294887723,3.20568,2.89022573945
 03/10  09:00:00,165.481429955,7.64090294743,0.00923511572158,0.0,80.527626,75.0917375,143.537060216,105.004065159,24.0426,14.4903950561
 03/10  10:00:00,165.471305079,7.64090294743,0.00415556581322,0.0,80.527626,75.0917375,114.962016939,70.4560965714,24.0426,20.4633203679
 03/10  11:00:00,169.472916388,7.64090294743,0.0051791498967,0.0,80.527626,79.0911225,105.535749987,50.0672734583,32.0568,23.4116765284
 03/10  12:00:00,170.181861721,7.64090294743,0.0,0.0,80.527626,79.0911225,86.8533536729,25.4419522596,32.0568,29.3546014133
 03/10  13:00:00,169.680300346,7.65998295842,0.179444331548,0.0,80.527626,79.0911225,74.7889454263,13.3077801308,32.0568,29.4243652955
 03/10  14:00:00,167.148858387,7.68716219553,1.58074060244,0.0,80.527626,75.0917375,65.6192441648,20.1208742626,16.0284,29.4699699022
 03/10  15:00:00,168.661933203,7.86576265819,2.90307504721,0.0,80.527626,75.0917375,56.5762175893,17.1536811285,16.0284,23.3941364608
 03/10  16:00:00,167.776383394,8.17089632356,3.72925233726,0.0,80.527626,73.092045,45.5060071047,18.8728350026,3.20568,23.4274921021
 03/10  17:00:00,166.668473017,7.64337645601,3.26464855265,0.0,80.527626,73.092045,26.1554534369,17.1892074038,3.20568,5.76056603309
 03/10  18:00:00,123.19795843,7.64090294743,0.247412161329,0.0,80.527626,29.818365,46.7586141458,40.6625416495,3.20568,2.89039249633
 03/10  19:00:00,128.737121735,7.64090294743,0.0,0.0,80.527626,29.818365,134.873142538,125.88943859,3.20568,5.77802394869
 03/10  20:00:00,128.830036744,7.64090294743,0.0,0.0,80.527626,29.818365,189.161149172,174.395872434,3.20568,11.5595967386
 03/10  21:00:00,128.868565192,7.64090294743,0.0,0.0,80.527626,29.818365,185.695845494,173.824547357,3.20568,8.66561813667
 03/10  22:00:00,55.3772048827,0.0,0.0,0.0,15.863942322,29.242365,11.8712374281,0.0,3.20568,8.6655574281
 03/10  23:00:00,55.4164578838,0.0,0.0,0.0,15.863942322,29.242365,6.09785505534,0.0,3.20568,2.89217505534
 03/10  24:00:00,56.1904230367,0.0,0.0,0.0,15.863942322,29.242365,6.09489036702,0.0,3.20568,2.88921036702
 03/11  01:00:00,55.4380003688,0.0,0.0,0.0,15.863942322,29.242365,6.08914079133,0.0,3.20568,2.88346079133
 03/11  02:00:00,55.4311671883,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  03:00:00,55.4239391488,0.0,0.0,0.0,15.863942322,29.242365,6.08903148099,0.0,3.20568,2.88335148099
 03/11  04:00:00,55.4169067449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  05:00:00,55.6247973273,0.0,0.0,0.0,15.863942322,29.242365,6.08910637209,0.0,3.20568,2.88342637209
 03/11  06:00:00,55.6062616086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  07:00:00,48.4712373753,0.0,0.0,0.0,15.863942322,29.242365,6.08899688218,0.0,3.20568,2.88331688218
 03/11  08:00:00,46.9808387755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  09:00:00,46.9990407559,0.0,0.0,0.0,15.863942322,29.242365,6.08907170555,0.0,3.20568,2.88339170555
 03/11  10:00:00,47.0408198864,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  11:00:00,47.0734368808,0.0,0.0,0.0,15.863942322,29.242365,6.09101243906,0.0,3.20568,2.88533243906
 03/11  12:00:00,47.7917927205,0.0,0.0,0.0,15.863942322,29.242365,6.09096129023,0.0,3.20568,2.88528129023
 03/11  13:00:00,47.1205673365,0.0,0.0,0.0,15.863942322,29.242365,6.09091019757,0.0,3.20568,2.88523019757
 03/11  14:00:00,47.1688887005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  15:00:00,47.1800278978,0.0,0.0,0.0,15.863942322,29.242365,6.08899363215,0.0,3.20568,2.88331363215
 03/11  16:00:00,47.1628664776,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  17:00:00,47.0537682461,0.0,0.0,0.0,15.863942322,29.242365,6.08906839238,0.0,3.20568,2.88338839238
 03/11  18:00:00,49.8757912293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  19:00:00,55.5660592289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  20:00:00,55.7683221042,0.0,0.0,0.0,15.863942322,29.242365,6.08914302495,0.0,3.20568,2.88346302495
 03/11  21:00:00,55.7428995182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  22:00:00,55.6316614888,0.0,0.0,0.0,15.863942322,29.242365,6.08903341977,0.0,3.20568,2.88335341977
 03/11  23:00:00,55.4924223647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  24:00:00,56.1862294197,0.0,0.0,0.0,15.863942322,29.242365,6.08910810421,0.0,3.20568,2.88342810421
 03/12  01:00:00,55.4826578227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  02:00:00,55.471727511,0.0,0.0,0.0,15.863942322,29.242365,6.08899693154,0.0,3.20568,2.88331693154
 03/12  03:00:00,55.4633173623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  04:00:00,55.6684469873,0.0,0.0,0.0,15.863942322,29.242365,6.0890699642,0.0,3.20568,2.8833899642
 03/12  05:00:00,55.645154952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  06:00:00,55.6445138125,0.0,0.0,0.0,15.863942322,29.242365,6.0891427837,0.0,3.20568,2.8834627837
 03/12  07:00:00,48.4283030768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  08:00:00,47.0082209596,0.0,0.0,0.0,15.863942322,29.242365,6.09104997974,0.0,3.20568,2.88536997974
 03/12  09:00:00,47.0340150241,0.0,0.0,0.0,15.863942322,29.242365,6.09099676415,0.0,3.20568,2.88531676415
 03/12  10:00:00,47.0357204943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  11:00:00,47.7298485823,0.0,0.0,0.0,15.863942322,29.242365,6.0909436196,0.0,3.20568,2.8852636196
 03/12  12:00:00,47.0347444398,0.0,0.0,0.0,15.863942322,29.242365,6.09089053509,0.0,3.20568,2.88521053509
 03/12  13:00:00,47.0843280922,0.0,0.0,0.0,15.863942322,29.242365,6.09112149603,0.0,3.20568,2.88544149603
 03/12  14:00:00,47.1158002996,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  15:00:00,47.1131742486,0.0,0.0,0.0,15.863942322,29.242365,6.08910502523,0.0,3.20568,2.88342502523
 03/12  16:00:00,47.0028085394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  17:00:00,46.9827241248,0.0,0.0,0.0,15.863942322,29.242365,6.08899363324,0.0,3.20568,2.88331363324
 03/12  18:00:00,49.8263820906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  19:00:00,55.7442347176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  20:00:00,55.7197203757,0.0,0.0,0.0,15.863942322,29.242365,6.08906643595,0.0,3.20568,2.88338643595
 03/12  21:00:00,55.5961189616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  22:00:00,55.4348614242,0.0,0.0,0.0,15.863942322,29.242365,6.08913911689,0.0,3.20568,2.88345911689
 03/12  23:00:00,56.1484860943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  24:00:00,55.4263915436,0.0,0.0,0.0,15.863942322,29.242365,6.08902771355,0.0,3.20568,2.88334771355
 03/13  01:00:00,55.4222712424,0.0,0.0,0.0,15.863942322,29.242365,6.09104648006,0.0,3.20568,2.88536648006
 03/13  02:00:00,55.4182522153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  03:00:00,55.4163986621,0.0,0.0,0.0,15.863942322,29.242365,6.09099101418,0.0,3.20568,2.88531101418
 03/13  04:00:00,55.6280710488,0.0,0.0,0.0,15.863942322,29.242365,6.09093568497,0.0,3.20568,2.88525568497
 03/13  05:00:00,55.6117040284,0.0,0.0,0.0,15.863942322,29.242365,5.82122078871,0.0,3.20568,2.61554078871
 03/13  06:00:00,64.7912909323,7.64090294743,0.00624441787629,0.0,15.863942322,29.818365,372.453186792,368.958022097,3.20568,0.28948469506
 03/13  07:00:00,121.943336723,7.64090294743,0.00136816631275,0.0,80.527626,29.818365,260.966077199,251.999784255,3.20568,5.76061294462
 03/13  08:00:00,165.613451047,7.64090294743,0.00905771831292,0.0,80.527626,75.0917375,201.468305092,165.830068624,24.0426,11.5956364677
 03/13  09:00:00,165.557474688,7.64090294743,0.00441753986542,0.0,80.527626,75.0917375,168.552818858,121.12487213,24.0426,23.3853467278
 03/13  10:00:00,169.510258646,7.64090294743,0.00555153871155,0.0,80.527626,79.0911225,139.15896606,83.6907480341,32.0568,23.4114180258
 03/13  11:00:00,170.247475372,7.69556597289,0.0,0.0,80.527626,79.0911225,97.6395476657,39.1650711002,32.0568,26.4176765655
 03/13  12:00:00,170.116859165,8.27173941976,0.0,0.0,80.527626,79.0911225,91.860033035,30.3759364287,32.0568,29.4272966063
 03/13  13:00:00,166.746517867,8.88163849858,0.0,0.0,80.527626,75.0917375,82.2896712229,36.7983586925,16.0284,29.4629125304
 03/13  14:00:00,167.405651878,9.19882582778,0.34175152299,0.0,80.527626,75.0917375,63.1783770859,23.7573688695,16.0284,23.3926082163
 03/13  15:00:00,166.961483753,9.8457125611,1.27055114042,0.0,80.527626,73.092045,49.6783173381,23.0472800634,3.20568,23.4253572747
 03/13  16:00:00,164.274442311,8.11009087497,0.44883000972,0.0,80.527626,73.092045,30.1286065949,21.1622539084,3.20568,5.76067268651
 03/13  17:00:00,120.058147761,7.64090294743,0.0,0.0,80.527626,29.818365,30.9835108917,24.8877075236,3.20568,2.89012336808
 03/13  18:00:00,122.914419685,7.64090294743,0.0,0.0,80.527626,29.818365,59.6586419398,47.7958005197,3.20568,8.65716142016
 03/13  19:00:00,128.911513763,7.64090294743,0.0,0.0,80.527626,29.818365,117.573637408,105.693316221,3.20568,8.67464118703
 03/13  20:00:00,128.991720305,7.64090294743,0.0,0.0,80.527626,29.818365,165.80906964,153.937224369,3.20568,8.66616527027
 03/13  21:00:00,55.5331630017,0.0,0.0,0.0,15.863942322,29.242365,11.8711331038,0.0,3.20568,8.66545310377
 03/13  22:00:00,55.4284014347,0.0,0.0,0.0,15.863942322,29.242365,6.09803189857,0.0,3.20568,2.89235189857
 03/13  23:00:00,56.2032125314,0.0,0.0,0.0,15.863942322,29.242365,6.09506803262,0.0,3.20568,2.88938803262
 03/13  24:00:00,55.4616867678,0.0,0.0,0.0,15.863942322,29.242365,6.09114604656,0.0,3.20568,2.88546604656
 03/14  01:00:00,55.4622522717,0.0,0.0,0.0,15.863942322,29.242365,6.09108869793,0.0,3.20568,2.88540869793
 03/14  02:00:00,55.4547591706,0.0,0.0,0.0,15.863942322,29.242365,6.09103095222,0.0,3.20568,2.88535095222
 03/14  03:00:00,55.4497078212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  04:00:00,56.5070582877,0.0,0.0,0.0,15.863942322,29.242365,6.09097337145,0.0,3.20568,2.88529337145
 03/14  05:00:00,56.3357357736,0.0,0.0,0.0,15.863942322,29.242365,6.09091590869,0.0,3.20568,2.88523590869
 03/14  06:00:00,64.8395921558,7.64090294743,0.00122009463087,0.0,15.863942322,29.818365,323.497574577,317.40643263,3.20568,2.88546194726
 03/14  07:00:00,121.961399168,7.64090294743,0.00109746576149,0.0,80.527626,29.818365,262.082308545,255.986606947,3.20568,2.89002159772
 03/14  08:00:00,165.611741121,7.64090294743,0.0120265842341,0.0,80.527626,75.0917375,178.520244872,142.881165364,24.0426,11.596479508
 03/14  09:00:00,165.499839703,7.64090294743,0.00470405740551,0.0,80.527626,75.0917375,116.309082447,68.8808115435,24.0426,23.3856709031
 03/14  10:00:00,169.667617029,7.81911946013,0.00552215361869,0.0,80.527626,79.0911225,91.8144842434,36.348005516,32.0568,23.4096787274
 03/14  11:00:00,172.073217031,8.59231910872,0.913360058401,0.0,80.527626,79.0911225,63.8948273402,5.42449532248,32.0568,26.4135320177
 03/14  12:00:00,175.562241141,9.56969604847,4.1188243486,0.0,80.527626,79.0911225,61.5504216087,0.0670280018182,32.0568,29.4265936068
 03/14  13:00:00,176.190278849,11.264505963,7.01628154866,0.0,80.527626,75.0917375,57.3865681914,8.95032652481,16.0284,32.4078416666
 03/14  14:00:00,180.027361619,12.7157219261,9.39310967199,0.0,80.527626,75.0917375,43.7911173047,7.29285222114,16.0284,20.4698650835
 03/14  15:00:00,179.037491949,12.9513848464,10.1870886732,0.0,80.527626,73.092045,39.004627328,9.44558120424,3.20568,26.3533661238
 03/14  16:00:00,173.509320149,9.35612240913,8.36840325348,0.0,80.527626,73.092045,14.3497132797,8.25359548472,3.20568,2.890437795
 03/14  17:00:00,126.445111903,7.89293111467,6.05726141576,0.0,80.527626,29.818365,15.7666845299,9.67076861015,3.20568,2.89023591977
 03/14  18:00:00,124.090389992,7.6651033241,1.11823271778,0.0,80.527626,29.818365,34.5995113808,22.7367412297,3.20568,8.65709015109
 03/14  19:00:00,128.684153791,7.64090294743,0.0,0.0,80.527626,29.818365,82.1813403032,70.3004290245,3.20568,8.6752312787
 03/14  20:00:00,128.76252277,7.64090294743,0.0,0.0,80.527626,29.818365,134.803130579,122.932850859,3.20568,8.66459972016
 03/14  21:00:00,55.3921314722,0.0,0.0,0.0,15.863942322,29.242365,11.872959711,0.0,3.20568,8.66727971105
 03/14  22:00:00,55.4266596352,0.0,0.0,0.0,15.863942322,29.242365,8.96989780769,0.0,3.20568,5.76421780769
 03/14  23:00:00,56.213813078,0.0,0.0,0.0,15.863942322,29.242365,6.09479337535,0.0,3.20568,2.88911337535
 03/14  24:00:00,55.4665361337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  01:00:00,55.4601679377,0.0,0.0,0.0,15.863942322,29.242365,6.09112611217,0.0,3.20568,2.88544611217
 03/15  02:00:00,55.4496747319,0.0,0.0,0.0,15.863942322,29.242365,6.09106604719,0.0,3.20568,2.88538604719
 03/15  03:00:00,55.4463800624,0.0,0.0,0.0,15.863942322,29.242365,6.09100615836,0.0,3.20568,2.88532615836
 03/15  04:00:00,55.650622369,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  05:00:00,55.6329314,0.0,0.0,0.0,15.863942322,29.242365,6.09094639491,0.0,3.20568,2.88526639491
 03/15  06:00:00,64.5241274364,7.64090294743,0.00115489889172,0.0,15.863942322,29.818365,327.71450419,321.623617483,3.20568,2.88520670609
 03/15  07:00:00,121.85538215,7.64090294743,0.00366042003695,0.0,80.527626,29.818365,221.668242378,215.572484614,3.20568,2.89007776398
 03/15  08:00:00,165.544176457,7.64090294743,0.00866861909254,0.0,80.527626,75.0917375,161.856904401,123.323582431,24.0426,14.4907219701
 03/15  09:00:00,165.504440044,7.64090294743,0.00397089522464,0.0,80.527626,75.0917375,125.541051195,81.0357798136,24.0426,20.4626713813
 03/15  10:00:00,169.507495268,7.6640928812,0.0055637097595,0.0,80.527626,79.0911225,100.471059459,45.007705156,32.0568,23.406554303
 03/15  11:00:00,172.341484612,8.28153239267,1.48695100687,0.0,80.527626,79.0911225,63.5178413471,5.04312969049,32.0568,26.4179116566
 03/15  12:00:00,177.499737354,8.74942552832,6.84452259644,0.0,80.527626,79.0911225,61.4797421976,0.0,32.0568,29.4229421976
 03/15  13:00:00,177.989675795,9.00654456694,11.0238311252,0.0,80.527626,75.0917375,50.5782759377,2.14172675407,16.0284,32.4081491837
 03/15  14:00:00,180.793310095,9.35390703305,13.4690681292,0.0,80.527626,75.0917375,39.6599167948,0.239873544111,16.0284,23.3916432506
 03/15  15:00:00,180.782721764,9.63452833937,15.1903151508,0.0,80.527626,73.092045,27.9830524278,1.3529861492,3.20568,23.4243862786
 03/15  16:00:00,177.778061227,8.0085985495,13.9204407005,0.0,80.527626,73.092045,6.14001895494,0.0439947556232,3.20568,2.89034419932
 03/15  17:00:00,132.271330526,7.64090294743,12.0681990671,0.0,80.527626,29.818365,8.00912498374,1.34414068544,3.20568,3.45930429831
 03/15  18:00:00,128.854328443,7.64090294743,7.26383229086,0.0,80.527626,29.818365,20.8372179404,9.54530298917,3.20568,8.08623495122
 03/15  19:00:00,129.608667507,7.64090294743,0.709074540334,0.0,80.527626,29.818365,39.5279214232,27.6483638574,3.20568,8.67387756579
 03/15  20:00:00,128.866242682,7.64090294743,0.0,0.0,80.527626,29.818365,46.582651936,34.7111498845,3.20568,8.66582205143
 03/15  21:00:00,55.6303884639,0.0,0.0,0.0,15.863942322,29.242365,11.871329908,0.0,3.20568,8.66564990797
 03/15  22:00:00,55.5035547456,0.0,0.0,0.0,15.863942322,29.242365,8.97007313864,0.0,3.20568,5.76439313864
 03/15  23:00:00,56.2530369828,0.0,0.0,0.0,15.863942322,29.242365,6.09471377397,0.0,3.20568,2.88903377397
 03/15  24:00:00,55.5328157593,0.0,0.0,0.0,15.863942322,29.242365,6.09096499385,0.0,3.20568,2.88528499385
 03/16  01:00:00,55.5183907264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  02:00:00,55.5048954045,0.0,0.0,0.0,15.863942322,29.242365,6.09090193679,0.0,3.20568,2.88522193679
 03/16  03:00:00,55.4963496715,0.0,0.0,0.0,15.863942322,29.242365,6.09112264798,0.0,3.20568,2.88544264798
 03/16  04:00:00,55.6996447159,0.0,0.0,0.0,15.863942322,29.242365,6.09106040579,0.0,3.20568,2.88538040579
 03/16  05:00:00,55.6648723688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  06:00:00,64.3592287698,7.64090294743,0.0,0.0,15.863942322,29.818365,299.322739765,293.231741503,3.20568,2.88531826166
 03/16  07:00:00,120.439070462,7.64090294743,0.00121579141808,0.0,80.527626,29.818365,229.21596848,223.120590982,3.20568,2.88969749811
 03/16  08:00:00,165.687173758,7.64090294743,0.0046722806326,0.0,80.527626,75.0917375,218.470359436,179.938317239,24.0426,14.4894421969
 03/16  09:00:00,165.74360845,7.64090294743,0.00324236684933,0.0,80.527626,75.0917375,218.026274097,173.521858037,24.0426,20.4618160594
 03/16  10:00:00,169.764941842,7.64090294743,0.00207071311121,0.0,80.527626,79.0911225,222.189205196,166.723576969,32.0568,23.4088282263
 03/16  11:00:00,170.610214896,7.64090294743,0.0,0.0,80.527626,79.0911225,227.036110654,165.910941198,32.0568,29.0683694559
 03/16  12:00:00,170.065369228,7.64090294743,0.0,0.0,80.527626,79.0911225,242.997945503,184.174463368,32.0568,26.766682135
 03/16  13:00:00,166.114837315,7.64152275509,0.0,0.0,80.527626,75.0917375,234.262532858,185.824057032,16.0284,32.4100758257
 03/16  14:00:00,165.92500318,7.6525080237,0.0,0.0,80.527626,75.0917375,196.599637848,157.178192088,16.0284,23.3930457602
 03/16  15:00:00,163.805396993,7.82258954537,0.0,0.0,80.527626,73.092045,135.854843694,109.22437178,3.20568,23.4247919141
 03/16  16:00:00,163.400918175,7.64090294743,0.0,0.0,80.527626,73.092045,82.4404850481,76.3447957086,3.20568,2.89000933956
 03/16  17:00:00,120.098578789,7.64090294743,0.0,0.0,80.527626,29.818365,79.3326776089,70.3665309356,3.20568,5.76046667329
 03/16  18:00:00,121.584333865,7.64090294743,0.0,0.0,80.527626,29.818365,114.809030994,105.825110213,3.20568,5.77824078116
 03/16  19:00:00,129.146060632,7.64090294743,0.0,0.0,80.527626,29.818365,195.526009624,183.645933266,3.20568,8.67439635772
 03/16  20:00:00,129.246924085,7.64090294743,0.0,0.0,80.527626,29.818365,208.201990363,196.329982979,3.20568,8.66632738466
 03/16  21:00:00,55.4997852667,0.0,0.0,0.0,15.863942322,29.242365,11.8718144755,0.0,3.20568,8.66613447549
 03/16  22:00:00,55.397399187,0.0,0.0,0.0,15.863942322,29.242365,8.97039989509,0.0,3.20568,5.76471989509
 03/16  23:00:00,56.1790199118,0.0,0.0,0.0,15.863942322,29.242365,6.09487516059,0.0,3.20568,2.88919516059
 03/16  24:00:00,55.420719704,0.0,0.0,0.0,15.863942322,29.242365,6.09112813992,0.0,3.20568,2.88544813992
 03/17  01:00:00,55.4217385682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  02:00:00,55.4142697627,0.0,0.0,0.0,15.863942322,29.242365,6.09106244062,0.0,3.20568,2.88538244062
 03/17  03:00:00,55.4002993622,0.0,0.0,0.0,15.863942322,29.242365,6.09099772375,0.0,3.20568,2.88531772375
 03/17  04:00:00,56.4554537887,0.0,0.0,0.0,15.863942322,29.242365,6.09093315175,0.0,3.20568,2.88525315175
 03/17  05:00:00,56.282412956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  06:00:00,65.5143429624,7.64090294743,0.00261863244881,0.0,15.863942322,29.818365,409.787256923,403.69616002,3.20568,2.88541690297
 03/17  07:00:00,120.795223595,7.64090294743,0.00104631324734,0.0,80.527626,29.818365,303.893971866,297.798214124,3.20568,2.89007774295
 03/17  08:00:00,165.82920122,7.64090294743,0.0075592430854,0.0,80.527626,75.0917375,241.516935772,202.984368415,24.0426,14.4899673565
 03/17  09:00:00,165.622585917,7.64090294743,0.00357579627698,0.0,80.527626,75.0917375,174.64470756,130.139869673,24.0426,20.4622378872
 03/17  10:00:00,169.502986066,7.64090294743,0.00502693792532,0.0,80.527626,79.0911225,134.61489753,79.1490241197,32.0568,23.4090734101
 03/17  11:00:00,170.315096549,7.76955643887,0.0,0.0,80.527626,79.0911225,97.0578320688,35.6526369304,32.0568,29.3483951384
 03/17  12:00:00,170.436868523,8.60931075959,0.0,0.0,80.527626,79.0911225,75.0742693972,16.5399357229,32.0568,26.4775336743
 03/17  13:00:00,168.475926967,9.34093344392,1.28159580879,0.0,80.527626,75.0917375,67.7914955278,19.3538031468,16.0284,32.409292381
 03/17  14:00:00,170.605936955,10.2046496833,2.54418020827,0.0,80.527626,75.0917375,55.6342249555,16.2133341125,16.0284,23.392490843
 03/17  15:00:00,168.735178779,10.9518524145,1.95506112147,0.0,80.527626,73.092045,46.7029022745,20.07240093,3.20568,23.4248213445
 03/17  16:00:00,164.351312959,8.40462611494,0.245913686436,0.0,80.527626,73.092045,26.8415679819,20.7459198675,3.20568,2.88996811437
 03/17  17:00:00,120.065360388,7.6508156123,0.0,0.0,80.527626,29.818365,38.6434198829,29.6773595918,3.20568,5.76038029115
 03/17  18:00:00,121.522477055,7.64090294743,0.0,0.0,80.527626,29.818365,70.5472603242,61.5634639827,3.20568,5.77811634154
 03/17  19:00:00,128.734280045,7.64090294743,0.0,0.0,80.527626,29.818365,119.700077974,107.820229977,3.20568,8.674167997
 03/17  20:00:00,128.806830689,7.64090294743,0.0,0.0,80.527626,29.818365,154.600134294,142.728370359,3.20568,8.66608393475
 03/17  21:00:00,55.3795369058,0.0,0.0,0.0,15.863942322,29.242365,11.8713565176,0.0,3.20568,8.66567651761
 03/17  22:00:00,55.4120579676,0.0,0.0,0.0,15.863942322,29.242365,8.97023287451,0.0,3.20568,5.76455287451
 03/17  23:00:00,56.1932376357,0.0,0.0,0.0,15.863942322,29.242365,6.09479232094,0.0,3.20568,2.88911232094
 03/17  24:00:00,55.4322693897,0.0,0.0,0.0,15.863942322,29.242365,6.09104747355,0.0,3.20568,2.88536747355
 03/18  01:00:00,55.4228993319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  02:00:00,55.4100736052,0.0,0.0,0.0,15.863942322,29.242365,6.08912803602,0.0,3.20568,2.88344803602
 03/18  03:00:00,55.4033605253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  04:00:00,55.6115286312,0.0,0.0,0.0,15.863942322,29.242365,6.08900444139,0.0,3.20568,2.88332444139
 03/18  05:00:00,55.592493934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  06:00:00,55.6023443056,0.0,0.0,0.0,15.863942322,29.242365,6.08906387065,0.0,3.20568,2.88338387065
 03/18  07:00:00,46.9613814627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  08:00:00,46.966390678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  09:00:00,47.0223142842,0.0,0.0,0.0,15.863942322,29.242365,6.09111190628,0.0,3.20568,2.88543190628
 03/18  10:00:00,47.0601299885,0.0,0.0,0.0,15.863942322,29.242365,6.09104480848,0.0,3.20568,2.88536480848
 03/18  11:00:00,47.769738041,0.0,0.0,0.0,15.863942322,29.242365,6.09097778664,0.0,3.20568,2.88529778664
 03/18  12:00:00,47.1001226446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  13:00:00,47.1678551242,0.0,0.0,0.0,15.863942322,29.242365,6.08910513377,0.0,3.20568,2.88342513377
 03/18  14:00:00,47.2142288346,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  15:00:00,47.2211106898,0.0,0.0,0.0,15.863942322,29.242365,6.08898132,0.0,3.20568,2.88330132
 03/18  16:00:00,47.1246512032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  17:00:00,47.1047140045,0.0,0.0,0.0,15.863942322,29.242365,6.0890406347,0.0,3.20568,2.8833606347
 03/18  18:00:00,48.4998991702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  19:00:00,55.8179453426,0.0,0.0,0.0,15.863942322,29.242365,6.08909985265,0.0,3.20568,2.88341985265
 03/18  20:00:00,55.7752079012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  21:00:00,55.6501436182,0.0,0.0,0.0,15.863942322,29.242365,6.08897601547,0.0,3.20568,2.88329601547
 03/18  22:00:00,55.4926356916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  23:00:00,56.2000898812,0.0,0.0,0.0,15.863942322,29.242365,6.08903532522,0.0,3.20568,2.88335532522
 03/18  24:00:00,55.4871037429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  01:00:00,55.4651495393,0.0,0.0,0.0,15.863942322,29.242365,6.08909282417,0.0,3.20568,2.88341282417
 03/19  02:00:00,55.440616532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  03:00:00,55.4318938226,0.0,0.0,0.0,15.863942322,29.242365,6.08896696044,0.0,3.20568,2.88328696044
 03/19  04:00:00,55.6447982183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  05:00:00,55.6202608236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  06:00:00,55.622441697,0.0,0.0,0.0,15.863942322,29.242365,6.08902395435,0.0,3.20568,2.88334395435
 03/19  07:00:00,46.9795014985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  08:00:00,46.9847512222,0.0,0.0,0.0,15.863942322,29.242365,6.0908843079,0.0,3.20568,2.8852043079
 03/19  09:00:00,47.018250858,0.0,0.0,0.0,15.863942322,29.242365,6.0910966627,0.0,3.20568,2.8854166627
 03/19  10:00:00,47.0222192309,0.0,0.0,0.0,15.863942322,29.242365,6.09102695897,0.0,3.20568,2.88534695897
 03/19  11:00:00,47.7175800485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  12:00:00,47.0193206411,0.0,0.0,0.0,15.863942322,29.242365,6.09095733716,0.0,3.20568,2.88527733716
 03/19  13:00:00,47.0594255245,0.0,0.0,0.0,15.863942322,29.242365,6.09088778553,0.0,3.20568,2.88520778553
 03/19  14:00:00,47.0645127913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  15:00:00,47.0473677363,0.0,0.0,0.0,15.863942322,29.242365,6.08906972248,0.0,3.20568,2.88338972248
 03/19  16:00:00,46.9478914876,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  17:00:00,46.9406762632,0.0,0.0,0.0,15.863942322,29.242365,6.08912633975,0.0,3.20568,2.88344633975
 03/19  18:00:00,48.3477529577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  19:00:00,55.6791539937,0.0,0.0,0.0,15.863942322,29.242365,6.08900015871,0.0,3.20568,2.88332015871
 03/19  20:00:00,55.651269196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  21:00:00,55.5331270835,0.0,0.0,0.0,15.863942322,29.242365,6.08905687992,0.0,3.20568,2.88337687992
 03/19  22:00:00,55.3747455597,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  23:00:00,56.1119261787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  24:00:00,55.3666581423,0.0,0.0,0.0,15.863942322,29.242365,6.08911351897,0.0,3.20568,2.88343351897
 03/20  01:00:00,55.3636310913,0.0,0.0,0.0,15.863942322,29.242365,6.09100019433,0.0,3.20568,2.88532019433
 03/20  02:00:00,56.3640140673,0.998990833266,0.0,0.0,15.863942322,29.242365,4.42602723474,1.20034723474,3.20568,0.02
 03/20  03:00:00,56.4167760183,1.05416354254,0.0,0.0,15.863942322,29.242365,7.51517031277,1.42424269899,3.20568,2.88524761378
 03/20  04:00:00,57.3350254396,1.75693923756,0.0,0.0,15.863942322,29.242365,8.85428056591,2.76342536231,3.20568,2.8851752036
 03/20  05:00:00,56.965646108,1.40555139005,0.0,0.0,15.863942322,29.242365,8.40497895924,2.31391268261,3.20568,2.88538627662
 03/20  06:00:00,66.5423921278,7.64090294743,0.00479123574989,0.0,15.863942322,29.818365,582.59305282,579.36737282,3.20568,0.02
 03/20  07:00:00,121.633336363,7.64090294743,0.000558526924916,0.0,80.527626,29.818365,385.140050271,376.173700448,3.20568,5.76066982256
 03/20  08:00:00,166.419581597,7.64090294743,0.00673201853865,0.0,80.527626,75.0917375,299.69419174,264.056549351,24.0426,11.5950423893
 03/20  09:00:00,166.33070791,7.64090294743,0.00291971226223,0.0,80.527626,75.0917375,276.963890611,229.539940013,24.0426,23.381350598
 03/20  10:00:00,169.975473609,7.64090294743,0.00431261708655,0.0,80.527626,79.0911225,235.696521014,180.233805415,32.0568,23.4059155991
 03/20  11:00:00,170.430655467,7.64090294743,0.0,0.0,80.527626,79.0911225,180.408175116,121.94214406,32.0568,26.4092310552
 03/20  12:00:00,169.566003945,7.64090294743,0.0,0.0,80.527626,79.0911225,151.769778377,90.297585537,32.0568,29.4153928402
 03/20  13:00:00,165.540066918,7.64090294743,0.0,0.0,80.527626,75.0917375,132.941251196,87.4510225824,16.0284,29.4618286137
 03/20  14:00:00,165.742521779,7.86206291091,0.0,0.0,80.527626,75.0917375,114.512442807,75.0932470737,16.0284,23.3907957331
 03/20  15:00:00,163.989658066,8.15684263266,0.0,0.0,80.527626,73.092045,84.0491753731,57.4210972444,3.20568,23.4223981288
 03/20  16:00:00,163.341843328,7.64090294743,0.0,0.0,80.527626,73.092045,45.904326157,39.8082664423,3.20568,2.89037971463
 03/20  17:00:00,120.063426607,7.64090294743,0.0,0.0,80.527626,29.818365,53.4864716209,44.5206810875,3.20568,5.7601105334
 03/20  18:00:00,121.539070193,7.64090294743,0.0,0.0,80.527626,29.818365,91.786964329,82.8035404147,3.20568,5.77774391431
 03/20  19:00:00,129.047414239,7.64090294743,0.0,0.0,80.527626,29.818365,174.24707138,162.367916928,3.20568,8.67347445284
 03/20  20:00:00,129.236740547,7.64090294743,0.0,0.0,80.527626,29.818365,222.612305303,210.741283962,3.20568,8.66534134111
 03/20  21:00:00,55.5004040535,0.0,0.0,0.0,15.863942322,29.242365,11.8709179726,0.0,3.20568,8.66523797261
 03/20  22:00:00,55.3880974807,0.0,0.0,0.0,15.863942322,29.242365,8.96972024295,0.0,3.20568,5.76404024295
 03/20  23:00:00,56.1756427395,0.0,0.0,0.0,15.863942322,29.242365,6.09501720407,0.0,3.20568,2.88933720407
 03/20  24:00:00,55.4113685868,0.0,0.0,0.0,15.863942322,29.242365,6.09108071391,0.0,3.20568,2.88540071391
 03/21  01:00:00,55.4059232876,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  02:00:00,55.3992317096,0.0,0.0,0.0,15.863942322,29.242365,6.0910039114,0.0,3.20568,2.8853239114
 03/21  03:00:00,55.3931110703,0.0,0.0,0.0,15.863942322,29.242365,6.09092863193,0.0,3.20568,2.88524863193
 03/21  04:00:00,56.4503152447,0.0,0.0,0.0,15.863942322,29.242365,6.09085350889,0.0,3.20568,2.88517350889
 03/21  05:00:00,56.2766941622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  06:00:00,64.8439575122,7.64090294743,0.00174883241682,0.0,15.863942322,29.818365,484.317340506,478.226280829,3.20568,2.88537967694
 03/21  07:00:00,121.521658339,7.64090294743,0.0010153445413,0.0,80.527626,29.818365,356.632403024,350.536526156,3.20568,2.89019686831
 03/21  08:00:00,166.283673466,7.64090294743,0.00684029653003,0.0,80.527626,75.0917375,270.562358619,232.031859583,24.0426,14.487899036
 03/21  09:00:00,166.02056855,7.64090294743,0.00315731925735,0.0,80.527626,75.0917375,236.935856983,192.433634752,24.0426,20.4596222309
 03/21  10:00:00,169.857090431,7.64090294743,0.00408603530943,0.0,80.527626,79.0911225,226.333708615,170.875117574,32.0568,23.4017910404
 03/21  11:00:00,170.406551597,7.64090294743,0.00218176428642,0.0,80.527626,79.0911225,172.861639051,114.394373127,32.0568,26.4104659244
 03/21  12:00:00,169.545959144,7.64090294743,0.0,0.0,80.527626,79.0911225,142.962471835,81.489184197,32.0568,29.4164876381
 03/21  13:00:00,165.510058373,7.64707972359,0.0,0.0,80.527626,75.0917375,107.832714602,62.3490151239,16.0284,29.4552994784
 03/21  14:00:00,165.876545946,8.02796284399,0.0,0.0,80.527626,75.0917375,79.638939942,40.2220900975,16.0284,23.3884498446
 03/21  15:00:00,164.193227526,8.36573219677,0.0,0.0,80.527626,73.092045,62.1571740596,35.5323143463,3.20568,23.4191797133
 03/21  16:00:00,163.360098133,7.65191202604,0.0,0.0,80.527626,73.092045,34.0785904312,25.1125952711,3.20568,5.76031516013
 03/21  17:00:00,120.066197187,7.64090294743,0.0,0.0,80.527626,29.818365,34.8546500525,28.7587974539,3.20568,2.89017259855
 03/21  18:00:00,121.496841746,7.64090294743,0.0,0.0,80.527626,29.818365,56.4033009308,44.5418097255,3.20568,8.65581120524
 03/21  19:00:00,128.66856268,7.64090294743,0.0,0.0,80.527626,29.818365,84.6224412633,72.742752489,3.20568,8.6740087743
 03/21  20:00:00,128.729143436,7.64090294743,0.0,0.0,80.527626,29.818365,127.063123774,115.192029063,3.20568,8.66541471106
 03/21  21:00:00,55.3958544575,0.0,0.0,0.0,15.863942322,29.242365,11.8701884966,0.0,3.20568,8.66450849663
 03/21  22:00:00,55.4349369487,0.0,0.0,0.0,15.863942322,29.242365,6.09776739536,0.0,3.20568,2.89208739536
 03/21  23:00:00,56.1957627001,0.0,0.0,0.0,15.863942322,29.242365,6.09481231651,0.0,3.20568,2.88913231651
 03/21  24:00:00,55.4479544638,0.0,0.0,0.0,15.863942322,29.242365,6.09090860864,0.0,3.20568,2.88522860864
 03/22  01:00:00,55.4463852284,0.0,0.0,0.0,15.863942322,29.242365,6.09083103286,0.0,3.20568,2.88515103286
 03/22  02:00:00,55.4377792223,0.0,0.0,0.0,15.863942322,29.242365,6.0910337444,0.0,3.20568,2.8853537444
 03/22  03:00:00,55.4363267498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  04:00:00,55.6450628506,0.0,0.0,0.0,15.863942322,29.242365,6.0909556103,0.0,3.20568,2.8852756103
 03/22  05:00:00,55.6227280731,0.0,0.0,0.0,15.863942322,29.242365,6.09087762563,0.0,3.20568,2.88519762563
 03/22  06:00:00,63.2377027425,7.64090294743,0.00140610584944,0.0,15.863942322,29.818365,368.870994593,365.645314593,3.20568,0.02
 03/22  07:00:00,120.575290932,7.64090294743,0.00118457444032,0.0,80.527626,29.818365,273.055408122,264.089237007,3.20568,5.76049111524
 03/22  08:00:00,165.752609943,7.64090294743,0.00560839782542,0.0,80.527626,75.0917375,232.8045079,197.16633352,24.0426,11.5955743806
 03/22  09:00:00,165.725273422,7.64090294743,0.00344686043901,0.0,80.527626,75.0917375,213.448226263,166.026115477,24.0426,23.3795107858
 03/22  10:00:00,169.706549382,7.64090294743,0.00208536269291,0.0,80.527626,79.0911225,209.772651289,154.309221704,32.0568,23.4066295842
 03/22  11:00:00,170.424193672,7.64090294743,0.0,0.0,80.527626,79.0911225,186.267974966,127.801886536,32.0568,26.4092884293
 03/22  12:00:00,169.624372638,7.64090993343,0.0,0.0,80.527626,79.0911225,168.748181419,107.276795594,32.0568,29.4145858254
 03/22  13:00:00,165.605708533,7.65319159565,0.0,0.0,80.527626,75.0917375,149.132161767,103.643529956,16.0284,29.4602318116
 03/22  14:00:00,165.618937152,7.66830127811,0.0,0.0,80.527626,75.0917375,144.838789836,105.421470114,16.0284,23.3889197217
 03/22  15:00:00,163.611761371,7.67875083098,0.0,0.0,80.527626,73.092045,141.477393878,114.851087532,3.20568,23.4206263457
 03/22  16:00:00,163.430428139,7.64090294743,0.0,0.0,80.527626,73.092045,105.735754203,99.6397847111,3.20568,2.89028949228
 03/22  17:00:00,120.124166945,7.64090294743,0.0,0.0,80.527626,29.818365,93.1661963274,87.0704488162,3.20568,2.89006751123
 03/22  18:00:00,121.543057096,7.64090294743,0.0,0.0,80.527626,29.818365,95.4361461641,83.573681498,3.20568,8.65678466607
 03/22  19:00:00,128.94915289,7.64090294743,0.0,0.0,80.527626,29.818365,129.689986275,117.811363981,3.20568,8.67294229454
 03/22  20:00:00,129.065303954,7.64090294743,0.0,0.0,80.527626,29.818365,191.212143583,179.341689894,3.20568,8.66477368845
 03/22  21:00:00,55.5113801812,0.0,0.0,0.0,15.863942322,29.242365,11.8715221957,0.0,3.20568,8.66584219568
 03/22  22:00:00,55.3840489099,0.0,0.0,0.0,15.863942322,29.242365,8.96902462886,0.0,3.20568,5.76334462886
 03/22  23:00:00,56.1695864044,0.0,0.0,0.0,15.863942322,29.242365,6.09481974524,0.0,3.20568,2.88913974524
 03/22  24:00:00,55.4071844467,0.0,0.0,0.0,15.863942322,29.242365,6.09088963501,0.0,3.20568,2.88520963501
 03/23  01:00:00,55.404675797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  02:00:00,55.3966308089,0.0,0.0,0.0,15.863942322,29.242365,6.09108753299,0.0,3.20568,2.88540753299
 03/23  03:00:00,55.3892831881,0.0,0.0,0.0,15.863942322,29.242365,6.09100637692,0.0,3.20568,2.88532637692
 03/23  04:00:00,55.5977291702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  05:00:00,55.5788094474,0.0,0.0,0.0,15.863942322,29.242365,6.09092539087,0.0,3.20568,2.88524539087
 03/23  06:00:00,64.1597233128,7.64090294743,0.00275775409932,0.0,15.863942322,29.818365,497.69422463,491.603380121,3.20568,2.8851645084
 03/23  07:00:00,120.99650025,7.64090294743,0.00313956410176,0.0,80.527626,29.818365,317.754199071,311.65855809,3.20568,2.88996098128
 03/23  08:00:00,165.721742957,7.64090294743,0.012012776643,0.0,80.527626,75.0917375,198.824552592,160.293343187,24.0426,14.4886094048
 03/23  09:00:00,165.521368099,7.64090294743,0.00432111949803,0.0,80.527626,75.0917375,127.76368159,83.2646256899,24.0426,20.4564558998
 03/23  10:00:00,169.475218764,7.64090294743,0.00512849639863,0.0,80.527626,79.0911225,98.6818574645,43.2201207927,32.0568,23.4049366718
 03/23  11:00:00,170.571750159,7.86348062812,0.170848574184,0.0,80.527626,79.0911225,67.2861533216,8.82425077334,32.0568,26.4051025482
 03/23  12:00:00,171.087327207,7.98692815844,1.2699400066,0.0,80.527626,79.0911225,64.6682200659,3.19789874558,32.0568,29.4135213204
 03/23  13:00:00,169.736282939,8.63272665938,3.23336902788,0.0,80.527626,75.0917375,57.812673658,12.3319741765,16.0284,29.4522994815
 03/23  14:00:00,171.869948776,8.90171812258,5.0841966028,0.0,80.527626,75.0917375,48.9307779688,9.51687097097,16.0284,23.3855069978
 03/23  15:00:00,169.99566425,9.10285824991,5.03182481765,0.0,80.527626,73.092045,39.5007626527,12.8759460134,3.20568,23.4191366394
 03/23  16:00:00,166.889040595,7.68715775683,3.46444686396,0.0,80.527626,73.092045,20.0032756266,13.9073977083,3.20568,2.89019791826
 03/23  17:00:00,122.49926448,7.64090294743,2.41412434356,0.0,80.527626,29.818365,25.2319566183,16.2660328877,3.20568,5.76024373062
 03/23  18:00:00,120.418404413,7.64090294743,0.355799600601,0.0,80.527626,29.818365,31.201624652,22.2180984688,3.20568,5.77784618322
 03/23  19:00:00,128.858891072,7.64090294743,0.0,0.0,80.527626,29.818365,62.72293378,47.9582244066,3.20568,11.5590293734
 03/23  20:00:00,128.893295879,7.64090294743,0.0,0.0,80.527626,29.818365,98.0359751202,89.0459075603,3.20568,5.78438755982
 03/23  21:00:00,55.558457289,0.0,0.0,0.0,15.863942322,29.242365,11.8714621883,0.0,3.20568,8.66578218826
 03/23  22:00:00,55.4406799163,0.0,0.0,0.0,15.863942322,29.242365,8.96937045094,0.0,3.20568,5.76369045094
 03/23  23:00:00,56.2135444785,0.0,0.0,0.0,15.863942322,29.242365,6.09498709992,0.0,3.20568,2.88930709992
 03/23  24:00:00,55.4720394273,0.0,0.0,0.0,15.863942322,29.242365,6.09097479721,0.0,3.20568,2.88529479721
 03/24  01:00:00,55.4740777115,0.0,0.0,0.0,15.863942322,29.242365,6.09088997373,0.0,3.20568,2.88520997373
 03/24  02:00:00,55.4619637891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  03:00:00,55.4510548534,0.0,0.0,0.0,15.863942322,29.242365,6.09108596675,0.0,3.20568,2.88540596675
 03/24  04:00:00,56.5020723103,0.0,0.0,0.0,15.863942322,29.242365,6.09100185695,0.0,3.20568,2.88532185695
 03/24  05:00:00,56.328374142,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  06:00:00,63.4742269548,7.64090294743,0.0,0.0,15.863942322,29.818365,342.220492825,336.129404793,3.20568,2.88540803223
 03/24  07:00:00,120.507615322,7.64090294743,0.0011239998727,0.0,80.527626,29.818365,256.429724138,247.464154343,3.20568,5.75988979517
 03/24  08:00:00,165.674229843,7.64090294743,0.00493481716974,0.0,80.527626,75.0917375,213.058985086,177.422264505,24.0426,11.5941205815
 03/24  09:00:00,165.638629464,7.64090294743,0.00350195215901,0.0,80.527626,75.0917375,190.466559807,145.966667283,24.0426,20.4572925242
 03/24  10:00:00,169.628230512,7.64090294743,0.00214547207745,0.0,80.527626,79.0911225,192.099932118,136.641335659,32.0568,23.4017964589
 03/24  11:00:00,170.344486768,7.64090294743,0.0,0.0,80.527626,79.0911225,168.874422027,110.408316394,32.0568,26.4093056332
 03/24  12:00:00,169.616503892,7.64359422782,0.0,0.0,80.527626,79.0911225,172.988746259,111.519756418,32.0568,29.4121898414
 03/24  13:00:00,165.631687139,7.65929732662,0.0,0.0,80.527626,75.0917375,163.113000552,117.633216737,16.0284,29.4513838142
 03/24  14:00:00,165.622108451,7.67162933147,0.0,0.0,80.527626,75.0917375,149.839323947,110.425491531,16.0284,23.3854324159
 03/24  15:00:00,163.6162372,7.67819970194,0.0,0.0,80.527626,73.092045,147.349315706,120.72502969,3.20568,23.418606016
 03/24  16:00:00,163.557587329,7.64090294743,0.0,0.0,80.527626,73.092045,161.803625802,152.837503667,3.20568,5.76044213535
 03/24  17:00:00,120.362946266,7.64090294743,0.0,0.0,80.527626,29.818365,178.5098915,172.414334029,3.20568,2.88987747092
 03/24  18:00:00,120.392462674,7.64090294743,0.0,0.0,80.527626,29.818365,185.24474934,176.26143959,3.20568,5.77762975024
 03/24  19:00:00,128.964983919,7.64090294743,0.0,0.0,80.527626,29.818365,188.776747306,174.013145127,3.20568,11.5579221784
 03/24  20:00:00,128.918467327,7.64090294743,0.0,0.0,80.527626,29.818365,178.07134388,166.201552541,3.20568,8.66411133923
 03/24  21:00:00,55.3709146201,0.0,0.0,0.0,15.863942322,29.242365,8.98922435021,0.0,3.20568,5.78354435021
 03/24  22:00:00,55.4162955856,0.0,0.0,0.0,15.863942322,29.242365,8.97007605524,0.0,3.20568,5.76439605524
