Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  23:00:00,56.1901996269,0.0,0.0,0.0,15.863942322,29.242365,6.09486074553,0.0,3.20568,2.88918074553
 03/24  24:00:00,55.4473137249,0.0,0.0,0.0,15.863942322,29.242365,6.09104857246,0.0,3.20568,2.88536857246
 03/25  01:00:00,55.4443436956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  02:00:00,55.4363907997,0.0,0.0,0.0,15.863942322,29.242365,6.08896162571,0.0,3.20568,2.88328162571
 03/25  03:00:00,55.4232754378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  04:00:00,55.6218496563,0.0,0.0,0.0,15.863942322,29.242365,6.08900181045,0.0,3.20568,2.88332181045
 03/25  05:00:00,55.5955486852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  06:00:00,54.1694527485,0.0,0.0,0.0,15.863942322,29.242365,6.08904180224,0.0,3.20568,2.88336180224
 03/25  07:00:00,46.9691381984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  08:00:00,47.0031494057,0.0,0.0,0.0,15.863942322,29.242365,6.0890816571,0.0,3.20568,2.8834016571
 03/25  09:00:00,47.0597394884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  10:00:00,47.081284365,0.0,0.0,0.0,15.863942322,29.242365,6.09095167205,0.0,3.20568,2.88527167205
 03/25  11:00:00,47.7731199636,0.0,0.0,0.0,15.863942322,29.242365,6.09086470593,0.0,3.20568,2.88518470593
 03/25  12:00:00,47.092970911,0.0,0.0,0.0,15.863942322,29.242365,6.09105750528,0.0,3.20568,2.88537750528
 03/25  13:00:00,47.1412017773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  14:00:00,47.1565068029,0.0,0.0,0.0,15.863942322,29.242365,6.08904293051,0.0,3.20568,2.88336293051
 03/25  15:00:00,47.137504516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  16:00:00,47.0221409264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  17:00:00,47.0088277961,0.0,0.0,0.0,15.863942322,29.242365,6.08908266933,0.0,3.20568,2.88340266933
 03/25  18:00:00,46.989489834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  19:00:00,55.7487705087,0.0,0.0,0.0,15.863942322,29.242365,6.08903217192,0.0,3.20568,2.88335217192
 03/25  20:00:00,55.710716468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  21:00:00,55.5941956637,0.0,0.0,0.0,15.863942322,29.242365,6.0889807545,0.0,3.20568,2.8833007545
 03/25  22:00:00,55.4348157233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  23:00:00,56.1494187163,0.0,0.0,0.0,15.863942322,29.242365,6.08902055919,0.0,3.20568,2.88334055919
 03/25  24:00:00,55.4032322383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  01:00:00,55.3908992541,0.0,0.0,0.0,15.863942322,29.242365,6.08905860121,0.0,3.20568,2.88337860121
 03/26  02:00:00,55.3847222987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  03:00:00,55.3795568878,0.0,0.0,0.0,15.863942322,29.242365,6.08909565402,0.0,3.20568,2.88341565402
 03/26  04:00:00,55.5888783259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  05:00:00,55.5703561149,0.0,0.0,0.0,15.863942322,29.242365,6.08895128457,0.0,3.20568,2.88327128457
 03/26  06:00:00,53.7803585025,1.05416354254,0.0,0.0,15.863942322,29.242365,4.15507356568,0.929393565683,3.20568,0.02
 03/26  07:00:00,46.9396101275,0.0,0.0,0.0,15.863942322,29.242365,6.08898819686,0.0,3.20568,2.88330819686
 03/26  08:00:00,46.9378106266,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  09:00:00,46.9493090513,0.0,0.0,0.0,15.863942322,29.242365,6.09104679158,0.0,3.20568,2.88536679158
 03/26  10:00:00,46.936268879,0.0,0.0,0.0,15.863942322,29.242365,6.09095657209,0.0,3.20568,2.88527657209
 03/26  11:00:00,47.6556413091,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  12:00:00,46.9119257189,0.0,0.0,0.0,15.863942322,29.242365,6.09086645237,0.0,3.20568,2.88518645237
 03/26  13:00:00,46.9489197119,0.0,0.0,0.0,15.863942322,29.242365,6.09105568492,0.0,3.20568,2.88537568492
 03/26  14:00:00,46.9605741092,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  15:00:00,46.9473369213,0.0,0.0,0.0,15.863942322,29.242365,6.08905486615,0.0,3.20568,2.88337486615
 03/26  16:00:00,46.8486916338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  17:00:00,46.84722534,0.0,0.0,0.0,15.863942322,29.242365,6.0890914598,0.0,3.20568,2.8834114598
 03/26  18:00:00,46.8451561585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  19:00:00,56.9877821679,1.35037868078,0.0,0.0,15.863942322,29.242365,7.53368621682,1.44464825743,3.20568,2.88335795939
 03/26  20:00:00,57.0271570279,1.40555139005,0.0,0.0,15.863942322,29.242365,4.90464487297,1.67896487297,3.20568,0.02
 03/26  21:00:00,56.9159884415,1.40555139005,0.0,0.0,15.863942322,29.242365,9.20134987178,3.11236633227,3.20568,2.88330353951
 03/26  22:00:00,57.1189867656,1.75693923756,0.0,0.0,15.863942322,29.242365,9.44751655105,6.22183655105,3.20568,0.02
 03/26  23:00:00,59.3485085087,3.24635092224,0.0,0.0,15.863942322,29.242365,32.4843796493,26.3953133889,3.20568,2.88338626043
 03/26  24:00:00,58.9501990348,3.58037570974,0.0,0.0,15.863942322,29.242365,32.3797943542,29.1541143542,3.20568,0.02
 03/27  01:00:00,58.9841956599,3.61930333887,0.0,0.0,15.863942322,29.242365,44.2997453353,38.2086965155,3.20568,2.88536881979
 03/27  02:00:00,59.6514295469,4.27449578955,0.0,0.0,15.863942322,29.242365,50.9656386119,47.7399586119,3.20568,0.02
 03/27  03:00:00,58.6556052162,3.28645882682,0.0,0.0,15.863942322,29.242365,44.8212432771,38.7302880987,3.20568,2.88527517842
 03/27  04:00:00,60.1165406756,4.52113385472,0.0,0.0,15.863942322,29.242365,65.0590970129,58.9680491069,3.20568,2.88536790606
 03/27  05:00:00,59.0643543157,3.49298898742,0.0,0.0,15.863942322,29.242365,53.8152884718,47.7242408494,3.20568,2.88536762246
 03/27  06:00:00,64.0432906813,7.64090294743,0.00319864394784,0.0,15.863942322,29.818365,747.990196155,744.764516155,3.20568,0.02
 03/27  07:00:00,122.178376071,7.64090294743,0.000472634606366,0.0,80.527626,29.818365,469.173065321,460.206926705,3.20568,5.760458616
 03/27  08:00:00,166.824170138,7.64090294743,0.00584097469584,0.0,80.527626,75.0917375,374.484860879,338.848953758,24.0426,11.5933071216
 03/27  09:00:00,166.731297933,7.64090294743,0.00299478186547,0.0,80.527626,75.0917375,328.976990483,281.559957016,24.0426,23.3744334663
 03/27  10:00:00,170.391469381,7.64090294743,0.0036982103846,0.0,80.527626,79.0911225,283.26732138,230.732746928,32.0568,20.4777744526
 03/27  11:00:00,170.96113975,7.64090294743,0.0,0.0,80.527626,79.0911225,254.330410013,195.866162089,32.0568,26.4074479234
 03/27  12:00:00,170.088150327,7.64090294743,0.0,0.0,80.527626,79.0911225,244.632518293,183.166876489,32.0568,29.4088418034
 03/27  13:00:00,166.213391914,7.64090294743,0.0,0.0,80.527626,75.0917375,257.753281624,212.278362309,16.0284,29.4465193144
 03/27  14:00:00,166.339101224,7.64090294743,0.0,0.0,80.527626,75.0917375,252.206286793,212.793159183,16.0284,23.3847276101
 03/27  15:00:00,164.312384343,7.64090294743,0.0,0.0,80.527626,73.092045,237.069505915,210.446667697,3.20568,23.4171582186
 03/27  16:00:00,164.327279637,7.64090294743,0.0,0.0,80.527626,73.092045,226.288012615,220.192098391,3.20568,2.89023422431
 03/27  17:00:00,121.186495263,7.64090294743,0.0,0.0,80.527626,29.818365,259.254059334,250.288101863,3.20568,5.76027747027
 03/27  18:00:00,121.348401774,7.64090294743,0.0,0.0,80.527626,29.818365,286.529407687,277.546018369,3.20568,5.77770931736
 03/27  19:00:00,130.169365235,7.64090294743,0.0,0.0,80.527626,29.818365,306.952974785,292.188865448,3.20568,11.5584293372
 03/27  20:00:00,130.164118969,7.64090294743,0.0,0.0,80.527626,29.818365,315.843351172,306.853638912,3.20568,5.7840322608
 03/27  21:00:00,55.4493486995,0.0,0.0,0.0,15.863942322,29.242365,11.8710755216,0.0,3.20568,8.66539552155
 03/27  22:00:00,55.3436220475,0.0,0.0,0.0,15.863942322,29.242365,8.9696300341,0.0,3.20568,5.7639500341
 03/27  23:00:00,56.1384266483,0.0,0.0,0.0,15.863942322,29.242365,6.09480084506,0.0,3.20568,2.88912084506
 03/27  24:00:00,55.3735751248,0.0,0.0,0.0,15.863942322,29.242365,6.09080139103,0.0,3.20568,2.88512139103
 03/28  01:00:00,56.4310046125,1.05416354254,0.0,0.0,15.863942322,29.242365,3.94270594761,0.717025947612,3.20568,0.02
 03/28  02:00:00,56.7790979547,1.40555139005,0.0,0.0,15.863942322,29.242365,7.30387424673,1.21289069393,3.20568,2.8853035528
 03/28  03:00:00,57.1283465734,1.75693923756,0.0,0.0,15.863942322,29.242365,7.98517794026,1.89419800692,3.20568,2.88529993334
 03/28  04:00:00,57.8392234121,1.40555139005,0.0,0.0,15.863942322,29.242365,8.83454733154,2.74354793983,3.20568,2.8853193917
 03/28  05:00:00,58.7148084787,2.44476425304,0.0,0.0,15.863942322,29.242365,12.8577958895,9.63211588953,3.20568,0.02
 03/28  06:00:00,64.3267082848,7.64090294743,0.000613710652699,0.0,15.863942322,29.818365,624.400484556,618.309512465,3.20568,2.88529209084
 03/28  07:00:00,121.957403601,7.64090294743,0.000421321131516,0.0,80.527626,29.818365,469.393597134,463.298129831,3.20568,2.88978730297
 03/28  08:00:00,166.79176774,7.64090294743,0.00501061370644,0.0,80.527626,75.0917375,392.369062595,353.839632649,24.0426,14.4868299461
 03/28  09:00:00,166.749132029,7.64090294743,0.00202788017453,0.0,80.527626,75.0917375,356.387981562,311.890445107,24.0426,20.4549364547
 03/28  10:00:00,170.721643782,7.64090294743,0.0026124796884,0.0,80.527626,79.0911225,339.887316575,284.432712744,32.0568,23.3978038312
 03/28  11:00:00,171.465134978,7.64090294743,0.0,0.0,80.527626,79.0911225,302.295931925,243.839601869,32.0568,26.3995300556
 03/28  12:00:00,170.69588014,7.64090294743,0.0,0.0,80.527626,79.0911225,291.512702531,230.051035857,32.0568,29.4048666733
 03/28  13:00:00,166.71207023,7.64090294743,0.0,0.0,80.527626,75.0917375,280.944495141,235.469409853,16.0284,29.4466852875
 03/28  14:00:00,166.709430137,7.64090294743,0.0,0.0,80.527626,75.0917375,265.546762883,226.135161312,16.0284,23.3832015706
 03/28  15:00:00,164.685010488,7.64090294743,0.0,0.0,80.527626,73.092045,253.944925073,227.323626707,3.20568,23.4156183664
 03/28  16:00:00,164.569800824,7.64090294743,0.0,0.0,80.527626,73.092045,233.645712859,227.5499354,3.20568,2.89009745876
 03/28  17:00:00,121.319885671,7.64090294743,0.0,0.0,80.527626,29.818365,265.186142596,259.0906054,3.20568,2.88985719607
 03/28  18:00:00,121.337345708,7.64090294743,0.0,0.0,80.527626,29.818365,300.370676436,288.508258403,3.20568,8.65673803301
 03/28  19:00:00,129.925326576,7.64090294743,0.0,0.0,80.527626,29.818365,313.412848624,301.534328408,3.20568,8.67284021591
 03/28  20:00:00,129.937747394,7.64090294743,0.0,0.0,80.527626,29.818365,324.566030713,312.69594621,3.20568,8.66440450315
 03/28  21:00:00,55.2899257231,0.0,0.0,0.0,15.863942322,29.242365,11.871204707,0.0,3.20568,8.66552470697
 03/28  22:00:00,55.3414863195,0.0,0.0,0.0,15.863942322,29.242365,6.09753309498,0.0,3.20568,2.89185309498
 03/28  23:00:00,56.1410447997,0.0,0.0,0.0,15.863942322,29.242365,8.96382639125,0.0,3.20568,5.75814639125
 03/28  24:00:00,55.3728605765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  01:00:00,56.4317566168,1.05416354254,0.0,0.0,15.863942322,29.242365,6.73156589082,0.640624473548,3.20568,2.88526141728
 03/29  02:00:00,57.1325110709,1.75693923756,0.0,0.0,15.863942322,29.242365,7.55764059079,1.46661259348,3.20568,2.88534799731
 03/29  03:00:00,56.7744990331,1.40555139005,0.0,0.0,15.863942322,29.242365,4.79959003042,1.57391003042,3.20568,0.02
 03/29  04:00:00,57.3423978941,1.75693923756,0.0,0.0,15.863942322,29.242365,9.39972829104,3.30870794028,3.20568,2.88534035076
 03/29  05:00:00,58.2659805289,2.69590825391,0.0,0.0,15.863942322,29.242365,26.8953649546,20.804374999,3.20568,2.88530995557
 03/29  06:00:00,63.9790019622,7.64090294743,0.00325915611029,0.0,15.863942322,29.818365,621.943718444,615.852900132,3.20568,2.88513831161
 03/29  07:00:00,121.979628048,7.64090294743,0.000373948099582,0.0,80.527626,29.818365,474.37384605,468.278334763,3.20568,2.88983128645
 03/29  08:00:00,166.800734972,7.64090294743,0.00468620889924,0.0,80.527626,75.0917375,399.342698173,363.706692723,24.0426,11.5934054498
 03/29  09:00:00,166.764650682,7.64090294743,0.00208278791437,0.0,80.527626,75.0917375,373.519358724,326.10477102,24.0426,23.3719877045
 03/29  10:00:00,170.745485187,7.64090294743,0.00266096887092,0.0,80.527626,79.0911225,358.698645394,303.241714507,32.0568,23.4001308873
 03/29  11:00:00,171.490811476,7.64090294743,0.0,0.0,80.527626,79.0911225,328.189518336,269.733640858,32.0568,26.3990774772
 03/29  12:00:00,170.713647867,7.64090294743,0.0,0.0,80.527626,79.0911225,309.17146662,250.648557028,32.0568,26.4661095924
 03/29  13:00:00,166.726285129,7.64090294743,0.0,0.0,80.527626,75.0917375,300.715698252,252.297519457,16.0284,32.3897787954
 03/29  14:00:00,166.720296976,7.64090294743,0.0,0.0,80.527626,75.0917375,285.657231429,249.170151259,16.0284,20.4586801699
 03/29  15:00:00,164.694655325,7.64090294743,0.0,0.0,80.527626,73.092045,276.631404318,250.011664756,3.20568,23.4140595626
 03/29  16:00:00,164.596020623,7.64090294743,0.0,0.0,80.527626,73.092045,267.066219172,258.100503358,3.20568,5.76003581395
 03/29  17:00:00,121.360375178,7.64090294743,0.0,0.0,80.527626,29.818365,297.849130203,291.753277797,3.20568,2.89017240591
 03/29  18:00:00,121.370691323,7.64090294743,0.0,0.0,80.527626,29.818365,315.863978133,306.881328667,3.20568,5.77696946591
 03/29  19:00:00,130.170899519,7.64090294743,0.0,0.0,80.527626,29.818365,330.952064401,316.188934536,3.20568,11.5574498643
 03/29  20:00:00,130.163545774,7.64090294743,0.0,0.0,80.527626,29.818365,332.967888014,323.979172976,3.20568,5.78303503832
 03/29  21:00:00,55.4397763375,0.0,0.0,0.0,15.863942322,29.242365,11.8709677351,0.0,3.20568,8.66528773507
 03/29  22:00:00,55.3364251974,0.0,0.0,0.0,15.863942322,29.242365,8.96911641252,0.0,3.20568,5.76343641252
 03/29  23:00:00,56.136418132,0.0,0.0,0.0,15.863942322,29.242365,6.09485333964,0.0,3.20568,2.88917333964
 03/29  24:00:00,55.3692348727,0.0,0.0,0.0,15.863942322,29.242365,6.09086009685,0.0,3.20568,2.88518009685
 03/30  01:00:00,56.4292371266,1.05416354254,0.0,0.0,15.863942322,29.242365,3.94428655768,0.718606557677,3.20568,0.02
 03/30  02:00:00,56.7775265425,1.40555139005,0.0,0.0,15.863942322,29.242365,7.28405965925,1.19302536908,3.20568,2.88535429016
 03/30  03:00:00,57.1267342802,1.75693923756,0.0,0.0,15.863942322,29.242365,7.92485459116,1.83383118271,3.20568,2.88534340845
 03/30  04:00:00,56.9869598354,1.40555139005,0.0,0.0,15.863942322,29.242365,8.54864550788,2.45763327886,3.20568,2.88533222902
 03/30  05:00:00,57.7037469105,2.13127968024,0.0,0.0,15.863942322,29.242365,8.14048881373,4.91480881373,3.20568,0.02
 03/30  06:00:00,63.9344279454,7.64090294743,0.00358489963347,0.0,15.863942322,29.818365,606.962246176,600.871245034,3.20568,2.88532114235
 03/30  07:00:00,121.89393302,7.64090294743,0.000428843332783,0.0,80.527626,29.818365,448.315548769,442.220075787,3.20568,2.88979298247
 03/30  08:00:00,166.766719025,7.64090294743,0.00530143200107,0.0,80.527626,75.0917375,368.294013581,329.76519556,24.0426,14.4862180214
 03/30  09:00:00,166.736842851,7.64090294743,0.00244475593592,0.0,80.527626,75.0917375,326.916484442,282.420667155,24.0426,20.4532172861
 03/30  10:00:00,170.719618866,7.64090294743,0.00313913790884,0.0,80.527626,79.0911225,305.09921257,249.645843848,32.0568,23.3965687219
 03/30  11:00:00,171.475028797,7.64090294743,0.0,0.0,80.527626,79.0911225,276.329362534,217.869408658,32.0568,26.4031538754
 03/30  12:00:00,170.657520357,7.64090294743,0.0,0.0,80.527626,79.0911225,265.313346129,203.853022966,32.0568,29.4035231634
 03/30  13:00:00,166.667020295,7.64090294743,0.0,0.0,80.527626,75.0917375,262.535041273,217.059189992,16.0284,29.4474512805
 03/30  14:00:00,166.723161207,7.64090294743,0.0,0.0,80.527626,75.0917375,251.818628632,215.329408762,16.0284,20.4608198705
 03/30  15:00:00,164.602273004,7.64090294743,0.0,0.0,80.527626,73.092045,239.429202855,209.885627184,3.20568,26.3378956705
 03/30  16:00:00,164.401612237,7.64090294743,0.0,0.0,80.527626,73.092045,214.485080376,208.389326967,3.20568,2.89007340896
 03/30  17:00:00,121.258650253,7.64090294743,0.0,0.0,80.527626,29.818365,240.848420286,234.752913905,3.20568,2.88982638088
 03/30  18:00:00,121.333518084,7.64090294743,0.0,0.0,80.527626,29.818365,265.067391958,253.205819522,3.20568,8.65589243549
 03/30  19:00:00,128.705402741,7.64090294743,0.0,0.0,80.527626,29.818365,279.30961264,267.430516663,3.20568,8.67341597776
 03/30  20:00:00,130.135676532,7.64090294743,0.0,0.0,80.527626,29.818365,299.986854549,288.116527821,3.20568,8.66464672776
 03/30  21:00:00,55.4452862929,0.0,0.0,0.0,15.863942322,29.242365,11.8704716629,0.0,3.20568,8.66479166289
 03/30  22:00:00,55.344233817,0.0,0.0,0.0,15.863942322,29.242365,6.09748986253,0.0,3.20568,2.89180986253
 03/30  23:00:00,56.1414846274,0.0,0.0,0.0,15.863942322,29.242365,6.09454682488,0.0,3.20568,2.88886682488
 03/30  24:00:00,56.4319001295,1.05416354254,0.0,0.0,15.863942322,29.242365,6.85392070406,0.762974138648,3.20568,2.88526656542
 03/31  01:00:00,56.7837522197,1.40555139005,0.0,0.0,15.863942322,29.242365,7.50281448068,1.41197525022,3.20568,2.88515923046
 03/31  02:00:00,57.1323138065,1.75693923756,0.0,0.0,15.863942322,29.242365,5.66582669054,2.44014669054,3.20568,0.02
 03/31  03:00:00,57.2625938555,1.88684624493,0.0,0.0,15.863942322,29.242365,10.4641464143,4.37313550034,3.20568,2.88533091395
 03/31  04:00:00,60.1294164398,3.68394521664,0.0,0.0,15.863942322,29.242365,39.838705151,33.747732197,3.20568,2.88529295402
 03/31  05:00:00,60.1345173102,3.85995076631,0.0,0.0,15.863942322,29.242365,46.9906212447,40.8996169793,3.20568,2.88532426538
 03/31  06:00:00,62.9452988575,7.64090294743,0.000628763220572,0.0,15.863942322,29.818365,661.122255166,657.896575166,3.20568,0.02
 03/31  07:00:00,122.03082384,7.64090294743,0.00043485347034,0.0,80.527626,29.818365,471.736180715,462.770784031,3.20568,5.75971668361
 03/31  08:00:00,166.7654731,7.64090294743,0.00800687315532,0.0,80.527626,75.0917375,352.458332612,316.823402243,24.0426,11.5923303689
 03/31  09:00:00,166.367905555,7.64090294743,0.00658826834358,0.0,80.527626,75.0917375,261.164553918,216.668076962,24.0426,20.4538769554
 03/31  10:00:00,169.874988353,7.64090294743,0.00395051953373,0.0,80.527626,79.0911225,218.478821683,163.026152965,32.0568,23.3958687181
 03/31  11:00:00,170.469594635,7.64090294743,0.0,0.0,80.527626,79.0911225,184.755643484,126.299302987,32.0568,26.3995404973
 03/31  12:00:00,169.632801792,7.64090294743,0.0,0.0,80.527626,79.0911225,169.642476686,108.182357283,32.0568,29.4033194027
 03/31  13:00:00,165.624852461,7.66977682495,0.0,0.0,80.527626,75.0917375,152.392487471,106.922021315,16.0284,29.442066156
 03/31  14:00:00,165.736705929,7.82649862231,0.0,0.0,80.527626,75.0917375,128.563813057,89.1546225973,16.0284,23.3807904593
 03/31  15:00:00,163.998952211,8.12164257385,0.0,0.0,80.527626,73.092045,114.036954894,87.419045671,3.20568,23.4122292232
 03/31  16:00:00,163.366113765,7.64090294743,0.0,0.0,80.527626,73.092045,76.083362382,69.9877656222,3.20568,2.88991675984
 03/31  17:00:00,120.083145149,7.64090294743,0.0,0.0,80.527626,29.818365,77.3015867589,71.2057197515,3.20568,2.89018700743
 03/31  18:00:00,120.111911071,7.64090294743,0.0,0.0,80.527626,29.818365,104.586078046,92.7244561192,3.20568,8.6559419265
 03/31  19:00:00,127.386109604,7.64090294743,0.0,0.0,80.527626,29.818365,165.904149944,154.024097782,3.20568,8.67437216131
 03/31  20:00:00,128.987500937,7.64090294743,0.0,0.0,80.527626,29.818365,207.66404226,195.792801459,3.20568,8.66556080164
 03/31  21:00:00,55.3461102119,0.0,0.0,0.0,15.863942322,29.242365,11.8700209799,0.0,3.20568,8.66434097985
 03/31  22:00:00,55.3862218521,0.0,0.0,0.0,15.863942322,29.242365,6.09779142987,0.0,3.20568,2.89211142987
 03/31  23:00:00,56.1735083073,0.0,0.0,0.0,15.863942322,29.242365,6.09484797573,0.0,3.20568,2.88916797573
 03/31  24:00:00,55.407631993,0.0,0.0,0.0,15.863942322,29.242365,6.09097267619,0.0,3.20568,2.88529267619
 04/01  01:00:00,55.4047702746,0.0,0.0,0.0,15.863942322,29.242365,6.08850471669,0.0,3.20568,2.88282471669
 04/01  02:00:00,55.397059812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  03:00:00,55.3901187748,0.0,0.0,0.0,15.863942322,29.242365,6.08891814633,0.0,3.20568,2.88323814633
 04/01  04:00:00,55.5976434549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  05:00:00,55.5777814296,0.0,0.0,0.0,15.863942322,29.242365,6.08893510909,0.0,3.20568,2.88325510909
 04/01  06:00:00,51.3001464423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  07:00:00,46.963348623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  08:00:00,47.0134567945,0.0,0.0,0.0,15.863942322,29.242365,6.08895192702,0.0,3.20568,2.88327192702
 04/01  09:00:00,47.080482751,0.0,0.0,0.0,15.863942322,29.242365,6.09076163593,0.0,3.20568,2.88508163593
 04/01  10:00:00,47.0997911793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  11:00:00,47.7848137134,0.0,0.0,0.0,15.863942322,29.242365,6.09092762574,0.0,3.20568,2.88524762574
 04/01  12:00:00,47.10472521,0.0,0.0,0.0,15.863942322,29.242365,6.09081685298,0.0,3.20568,2.88513685298
 04/01  13:00:00,47.1626214242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  14:00:00,47.1977474259,0.0,0.0,0.0,15.863942322,29.242365,6.08899687957,0.0,3.20568,2.88331687957
 04/01  15:00:00,47.1897931051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  16:00:00,47.0903214062,0.0,0.0,0.0,15.863942322,29.242365,6.08901343742,0.0,3.20568,2.88333343742
 04/01  17:00:00,47.0931523924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  18:00:00,47.0748786635,0.0,0.0,0.0,15.863942322,29.242365,6.08902997375,0.0,3.20568,2.88334997375
 04/01  19:00:00,54.3776468639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  20:00:00,55.7559155307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  21:00:00,55.6226227138,0.0,0.0,0.0,15.863942322,29.242365,6.08904697731,0.0,3.20568,2.88336697731
 04/01  22:00:00,55.4505833756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  23:00:00,56.1609334533,0.0,0.0,0.0,15.863942322,29.242365,6.08906306616,0.0,3.20568,2.88338306616
 04/01  24:00:00,55.4098401039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  01:00:00,55.4025964966,0.0,0.0,0.0,15.863942322,29.242365,6.08889835274,0.0,3.20568,2.88321835274
 04/02  02:00:00,55.3957319859,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  03:00:00,55.3893565587,0.0,0.0,0.0,15.863942322,29.242365,6.08891197699,0.0,3.20568,2.88323197699
 04/02  04:00:00,55.5976560087,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  05:00:00,55.5779794913,0.0,0.0,0.0,15.863942322,29.242365,6.08892536605,0.0,3.20568,2.88324536605
 04/02  06:00:00,51.301125461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  07:00:00,46.9695744605,0.0,0.0,0.0,15.863942322,29.242365,6.08893860501,0.0,3.20568,2.88325860501
 04/02  08:00:00,47.0205173716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  09:00:00,47.0832830638,0.0,0.0,0.0,15.863942322,29.242365,6.09085037084,0.0,3.20568,2.88517037084
 04/02  10:00:00,47.1104081326,0.0,0.0,0.0,15.863942322,29.242365,6.09047885587,0.0,3.20568,2.88479885587
 04/02  11:00:00,47.8032832947,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  12:00:00,47.1258083006,0.0,0.0,0.0,15.863942322,29.242365,6.09089764628,0.0,3.20568,2.88521764628
 04/02  13:00:00,47.1763528154,0.0,0.0,0.0,15.863942322,29.242365,6.09078322795,0.0,3.20568,2.88510322795
 04/02  14:00:00,47.2055100122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  15:00:00,47.2166335783,0.0,0.0,0.0,15.863942322,29.242365,6.08905946305,0.0,3.20568,2.88337946305
 04/02  16:00:00,47.1224060008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  17:00:00,47.1100894083,0.0,0.0,0.0,15.863942322,29.242365,6.08889297079,0.0,3.20568,2.88321297079
 04/02  18:00:00,47.0761043303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  19:00:00,54.4075446433,0.0,0.0,0.0,15.863942322,29.242365,6.08890602563,0.0,3.20568,2.88322602563
 04/02  20:00:00,55.8020346715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  21:00:00,55.6646599367,0.0,0.0,0.0,15.863942322,29.242365,6.08891906334,0.0,3.20568,2.88323906334
 04/02  22:00:00,55.4751744595,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  23:00:00,56.1808260186,0.0,0.0,0.0,15.863942322,29.242365,6.08893209106,0.0,3.20568,2.88325209106
 04/02  24:00:00,55.4482336875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  01:00:00,55.4408194553,0.0,0.0,0.0,15.863942322,29.242365,6.09090923758,0.0,3.20568,2.88522923758
 04/03  02:00:00,55.4305324264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  03:00:00,55.4187001641,0.0,0.0,0.0,15.863942322,29.242365,6.09079066593,0.0,3.20568,2.88511066593
 04/03  04:00:00,55.6231615524,0.0,0.0,0.0,15.863942322,29.242365,6.09094802793,0.0,3.20568,2.88526802793
 04/03  05:00:00,55.6044849486,0.0,0.0,0.0,15.863942322,29.242365,6.0908296764,0.0,3.20568,2.8851496764
 04/03  06:00:00,60.6714421966,7.64090294743,0.00114614990922,0.0,15.863942322,29.818365,377.639397178,374.413717178,3.20568,0.02
 04/03  07:00:00,120.625550585,7.64090294743,0.00348982894825,0.0,80.527626,29.818365,249.465772601,240.500104302,3.20568,5.75998829837
 04/03  08:00:00,165.588656106,7.64090294743,0.0106850613925,0.0,80.527626,75.0917375,163.236905239,127.602134508,24.0426,11.5921707302
 04/03  09:00:00,165.494426888,7.64090294743,0.0071201086096,0.0,80.527626,75.0917375,104.322540166,59.8309262205,24.0426,20.4490139457
 04/03  10:00:00,169.587035802,7.74531512481,0.0050895149528,0.0,80.527626,79.0911225,83.0092870893,27.5598793276,32.0568,23.3926077617
 04/03  11:00:00,171.655261628,8.43467407667,0.663085239838,0.0,80.527626,79.0911225,61.2924323662,2.83764589538,32.0568,26.3979864708
 04/03  12:00:00,174.017327745,9.18422348968,2.9677239248,0.0,80.527626,79.0911225,61.4531615915,0.0,32.0568,29.3963615915
 04/03  13:00:00,176.603372461,10.9226838564,7.76627880432,0.0,80.527626,75.0917375,51.7558467414,6.28783018927,16.0284,29.4396165521
 04/03  14:00:00,181.7341066,12.4911121008,11.3110818904,0.0,80.527626,75.0917375,40.1776026974,3.69212170288,16.0284,20.4570809945
 04/03  15:00:00,183.081106059,13.3088791356,13.8500903942,0.0,80.527626,73.092045,31.2955982773,4.68261745179,3.20568,23.4073008255
 04/03  16:00:00,175.308047242,9.6370166179,9.8710197522,0.0,80.527626,73.092045,14.2220650849,5.25642133526,3.20568,5.75996374961
 04/03  17:00:00,126.568744232,8.05019611749,6.02259036077,0.0,80.527626,29.818365,14.7579580679,8.66217353004,3.20568,2.89010453785
 04/03  18:00:00,123.032776035,7.75141436931,2.8142735453,0.0,80.527626,29.818365,23.2440066234,14.2617115966,3.20568,5.77661502685
 04/03  19:00:00,127.498970437,7.64090294743,0.0565865293437,0.0,80.527626,29.818365,43.2232295925,28.4600330196,3.20568,11.5575165729
 04/03  20:00:00,128.868210616,7.64090294743,0.0,0.0,80.527626,29.818365,71.3871747282,62.3980273675,3.20568,5.78346736068
 04/03  21:00:00,55.5872672567,0.0,0.0,0.0,15.863942322,29.242365,11.869642402,0.0,3.20568,8.663962402
 04/03  22:00:00,55.4697037401,0.0,0.0,0.0,15.863942322,29.242365,8.96965335564,0.0,3.20568,5.76397335564
 04/03  23:00:00,56.228758441,0.0,0.0,0.0,15.863942322,29.242365,6.09450001455,0.0,3.20568,2.88882001455
 04/03  24:00:00,55.4760354764,0.0,0.0,0.0,15.863942322,29.242365,6.09080081078,0.0,3.20568,2.88512081078
 04/04  01:00:00,55.4675471908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  02:00:00,55.4495606737,0.0,0.0,0.0,15.863942322,29.242365,6.09095223682,0.0,3.20568,2.88527223682
 04/04  03:00:00,55.4310232603,0.0,0.0,0.0,15.863942322,29.242365,6.09082987194,0.0,3.20568,2.88514987194
 04/04  04:00:00,56.4803336233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  05:00:00,56.3075986044,0.0,0.0,0.0,15.863942322,29.242365,6.09098291515,0.0,3.20568,2.88530291515
 04/04  06:00:00,61.1602188011,7.64090294743,0.0,0.0,15.863942322,29.818365,431.659825015,425.568964304,3.20568,2.88518071075
 04/04  07:00:00,120.764338849,7.64090294743,0.00334847055734,0.0,80.527626,29.818365,247.818388594,241.722876612,3.20568,2.88983198169
 04/04  08:00:00,165.745290954,7.64090294743,0.00682487865982,0.0,80.527626,75.0917375,200.413663535,161.886540248,24.0426,14.4845232877
 04/04  09:00:00,165.587705382,7.64159892933,0.00390564578653,0.0,80.527626,75.0917375,147.278716006,102.788039747,24.0426,20.4480762583
 04/04  10:00:00,169.610344261,7.73032659491,0.00461827078065,0.0,80.527626,79.0911225,126.006407188,70.557500173,32.0568,23.3921070153
 04/04  11:00:00,170.88168867,8.30726406517,0.0,0.0,80.527626,79.0911225,95.9661646987,38.8831208553,32.0568,25.0262438433
 04/04  12:00:00,170.659271922,8.81604649158,0.0,0.0,80.527626,79.0911225,81.2698023767,21.3871830991,32.0568,27.8258192776
 04/04  13:00:00,167.448499709,9.58522053496,0.0,0.0,80.527626,75.0917375,70.0511498073,24.5895434552,16.0284,29.4332063521
 04/04  14:00:00,168.145772539,10.2816348659,0.0,0.0,80.527626,75.0917375,66.2266645562,26.8239136112,16.0284,23.374350945
 04/04  15:00:00,166.474279189,10.638763737,0.0,0.0,80.527626,73.092045,54.3806203564,27.7644339115,3.20568,23.4105064449
 04/04  16:00:00,163.914762097,8.19787773817,0.0,0.0,80.527626,73.092045,28.5528808408,22.4571640585,3.20568,2.89003678226
 04/04  17:00:00,120.074175175,7.64090294743,0.0,0.0,80.527626,29.818365,28.7046322522,22.609181054,3.20568,2.88977119816
 04/04  18:00:00,120.071848599,7.64090294743,0.0,0.0,80.527626,29.818365,45.3115806631,33.4499503384,3.20568,8.65595032465
 04/04  19:00:00,127.23154629,7.64090294743,0.0,0.0,80.527626,29.818365,71.147949499,59.2694418727,3.20568,8.6728276263
 04/04  20:00:00,128.70096503,7.64090294743,0.0,0.0,80.527626,29.818365,106.074899975,94.2051398568,3.20568,8.66408011773
 04/04  21:00:00,55.4129510354,0.0,0.0,0.0,15.863942322,29.242365,11.8694816587,0.0,3.20568,8.66380165874
 04/04  22:00:00,55.4471934891,0.0,0.0,0.0,15.863942322,29.242365,6.09765506027,0.0,3.20568,2.89197506027
 04/04  23:00:00,56.2171896822,0.0,0.0,0.0,15.863942322,29.242365,6.09471772166,0.0,3.20568,2.88903772166
 04/04  24:00:00,55.4788883881,0.0,0.0,0.0,15.863942322,29.242365,6.09085590219,0.0,3.20568,2.88517590219
 04/05  01:00:00,55.4659124925,0.0,0.0,0.0,15.863942322,29.242365,6.09073033246,0.0,3.20568,2.88505033246
 04/05  02:00:00,55.4456625366,0.0,0.0,0.0,15.863942322,29.242365,6.09087879481,0.0,3.20568,2.88519879481
 04/05  03:00:00,55.4391301932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  04:00:00,55.6472640351,0.0,0.0,0.0,15.863942322,29.242365,6.09075263816,0.0,3.20568,2.88507263816
 04/05  05:00:00,55.627762451,0.0,0.0,0.0,15.863942322,29.242365,6.09090139769,0.0,3.20568,2.88522139769
 04/05  06:00:00,58.8899852937,7.64090294743,0.0,0.0,15.863942322,29.818365,359.706208041,356.480528041,3.20568,0.02
 04/05  07:00:00,120.463791498,7.64090294743,0.00391455332267,0.0,80.527626,29.818365,223.288161655,214.322890722,3.20568,5.75959093316
 04/05  08:00:00,165.539807454,7.64090294743,0.0121262892629,0.0,80.527626,75.0917375,139.720334718,104.086457521,24.0426,11.5912771962
 04/05  09:00:00,165.515249032,7.65676419196,0.00448120207081,0.0,80.527626,75.0917375,101.744010855,57.2520745956,24.0426,20.4493362593
 04/05  10:00:00,170.100560548,7.88659113919,0.35610834296,0.0,80.527626,79.0911225,81.9925238699,26.54658611,32.0568,23.3891377599
 04/05  11:00:00,176.136787588,8.67272999263,4.85362717784,0.0,80.527626,79.0911225,58.4498361404,0.0,32.0568,26.3930361404
 04/05  12:00:00,179.514154171,9.68575143996,7.90045711382,0.0,80.527626,79.0911225,61.4499071016,0.0,32.0568,29.3931071016
 04/05  13:00:00,176.491540824,10.3011629219,8.24815588319,0.0,80.527626,75.0917375,51.0184163642,5.55486129358,16.0284,29.4351550706
 04/05  14:00:00,179.784676832,11.1640927998,10.6743340046,0.0,80.527626,75.0917375,40.6471722866,4.16429591417,16.0284,20.4544763724
 04/05  15:00:00,179.676947069,11.5778678225,12.1672735252,0.0,80.527626,73.092045,32.524405847,5.9103148085,3.20568,23.4084110385
 04/05  16:00:00,168.340323843,8.7492425774,3.81840707123,0.0,80.527626,73.092045,20.3019600028,14.206186872,3.20568,2.89009313079
 04/05  17:00:00,120.104301736,7.64090294743,0.0,0.0,80.527626,29.818365,41.3832257879,32.4176558589,3.20568,5.75988992904
 04/05  18:00:00,120.108660804,7.64090294743,0.0,0.0,80.527626,29.818365,57.8568293091,48.874271916,3.20568,5.77687739305
 04/05  19:00:00,127.484423516,7.64090294743,0.0,0.0,80.527626,29.818365,76.9451974283,65.0668441676,3.20568,8.67267326069
 04/05  20:00:00,128.906145949,7.64090294743,0.0,0.0,80.527626,29.818365,87.5766483908,75.7067631377,3.20568,8.66420525302
 04/05  21:00:00,55.6190472956,0.0,0.0,0.0,15.863942322,29.242365,11.8688620768,0.0,3.20568,8.66318207676
 04/05  22:00:00,55.5045605913,0.0,0.0,0.0,15.863942322,29.242365,8.96882408501,0.0,3.20568,5.76314408501
 04/05  23:00:00,56.2504403699,0.0,0.0,0.0,15.863942322,29.242365,6.09455444269,0.0,3.20568,2.88887444269
 04/05  24:00:00,55.5277859505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  01:00:00,55.5124982543,0.0,0.0,0.0,15.863942322,29.242365,6.09094218868,0.0,3.20568,2.88526218868
 04/06  02:00:00,55.4984156166,0.0,0.0,0.0,15.863942322,29.242365,6.09081176921,0.0,3.20568,2.88513176921
 04/06  03:00:00,55.4932999193,0.0,0.0,0.0,15.863942322,29.242365,6.09095582731,0.0,3.20568,2.88527582731
 04/06  04:00:00,55.7026269926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  05:00:00,55.6842708926,0.0,0.0,0.0,15.863942322,29.242365,6.0908257176,0.0,3.20568,2.8851457176
 04/06  06:00:00,58.4905874157,7.64090294743,0.0,0.0,15.863942322,29.818365,237.721954087,231.630984127,3.20568,2.88528995946
 04/06  07:00:00,120.324904188,7.64090294743,0.00132317110164,0.0,80.527626,29.818365,191.332411796,185.236853553,3.20568,2.88987824288
 04/06  08:00:00,165.582891273,7.64090294743,0.0052259259728,0.0,80.527626,75.0917375,185.050143707,149.415855047,24.0426,11.5916886596
 04/06  09:00:00,165.580510076,7.64090294743,0.0039587498169,0.0,80.527626,75.0917375,174.481111904,127.071677473,24.0426,23.3668344311
 04/06  10:00:00,169.564931089,7.64091261326,0.00236540737353,0.0,80.527626,79.0911225,166.331802677,113.807127188,32.0568,20.4678754895
 04/06  11:00:00,170.324496168,7.64974822342,0.0,0.0,80.527626,79.0911225,166.161058838,107.710305377,32.0568,26.393953461
 04/06  12:00:00,169.630869093,7.66429684601,0.0,0.0,80.527626,79.0911225,173.830393487,112.379954048,32.0568,29.393639439
 04/06  13:00:00,165.663984611,7.67644382071,0.0,0.0,80.527626,75.0917375,169.618935542,124.157014229,16.0284,29.4335213136
 04/06  14:00:00,165.670513216,7.6840884851,0.0,0.0,80.527626,75.0917375,159.316331229,122.833705215,16.0284,20.4542260139
 04/06  15:00:00,163.66564387,7.70314130337,0.0,0.0,80.527626,73.092045,151.929274756,125.317200885,3.20568,23.4063938703
 04/06  16:00:00,163.455095517,7.64090294743,0.0,0.0,80.527626,73.092045,117.221868564,108.256108312,3.20568,5.76008025244
 04/06  17:00:00,120.186843352,7.64090294743,0.0,0.0,80.527626,29.818365,123.936011008,117.84061894,3.20568,2.88971206829
 04/06  18:00:00,120.239264353,7.64090294743,0.0,0.0,80.527626,29.818365,151.994846664,143.01244709,3.20568,5.77671957358
 04/06  19:00:00,126.197858397,7.64090294743,0.0,0.0,80.527626,29.818365,166.38964679,151.627797987,3.20568,11.5561688033
 04/06  20:00:00,129.089511101,7.64090294743,0.0,0.0,80.527626,29.818365,175.223678014,166.235726118,3.20568,5.78227189585
 04/06  21:00:00,55.531686244,0.0,0.0,0.0,15.863942322,29.242365,11.8698091957,0.0,3.20568,8.6641291957
 04/06  22:00:00,55.4131187894,0.0,0.0,0.0,15.863942322,29.242365,8.96953707772,0.0,3.20568,5.76385707772
 04/06  23:00:00,56.1860519208,0.0,0.0,0.0,15.863942322,29.242365,6.09444120878,0.0,3.20568,2.88876120878
 04/06  24:00:00,55.4282795916,0.0,0.0,0.0,15.863942322,29.242365,6.0907519214,0.0,3.20568,2.8850719214
 04/07  01:00:00,55.4198986464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  02:00:00,55.4082205477,0.0,0.0,0.0,15.863942322,29.242365,6.09088986202,0.0,3.20568,2.88520986202
 04/07  03:00:00,55.3985440668,0.0,0.0,0.0,15.863942322,29.242365,6.09075562508,0.0,3.20568,2.88507562508
 04/07  04:00:00,56.4564389788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  05:00:00,56.2840205573,0.0,0.0,0.0,15.863942322,29.242365,6.09089530805,0.0,3.20568,2.88521530805
 04/07  06:00:00,60.1778319659,7.64090294743,0.000957991961145,0.0,15.863942322,29.818365,466.378913676,460.288152421,3.20568,2.88508125502
 04/07  07:00:00,121.083241844,7.64090294743,0.00114693247965,0.0,80.527626,29.818365,314.35119412,308.255823598,3.20568,2.88969052242
 04/07  08:00:00,166.135677758,7.64090294743,0.00491201446245,0.0,80.527626,75.0917375,268.728518763,233.094459631,24.0426,11.5914591325
 04/07  09:00:00,166.156839473,7.64090294743,0.00289437176364,0.0,80.527626,75.0917375,258.964135916,211.556179003,24.0426,23.3653569133
 04/07  10:00:00,170.158895772,7.64090294743,0.00180400611574,0.0,80.527626,79.0911225,259.350740395,204.202608192,32.0568,23.0913322037
 04/07  11:00:00,170.916411768,7.64090294743,0.0,0.0,80.527626,79.0911225,239.640090812,183.82203379,32.0568,23.7612570213
 04/07  12:00:00,170.033394806,7.64090294743,0.0,0.0,80.527626,79.0911225,226.595589234,165.144876246,32.0568,29.3939129881
 04/07  13:00:00,165.895489591,7.64090294743,0.0,0.0,80.527626,75.0917375,206.772432191,161.315269278,16.0284,29.4287629126
 04/07  14:00:00,165.783160962,7.64122201996,0.0,0.0,80.527626,75.0917375,182.056016967,145.573543163,16.0284,20.4540738043
 04/07  15:00:00,163.731964567,7.65096456144,0.0,0.0,80.527626,73.092045,172.476925241,145.865414812,3.20568,23.4058304295
 04/07  16:00:00,163.606863032,7.64090294743,0.0,0.0,80.527626,73.092045,155.421578446,146.455950806,3.20568,5.75994763998
 04/07  17:00:00,120.31414625,7.64090294743,0.0,0.0,80.527626,29.818365,155.535726732,149.440321845,3.20568,2.88972488714
 04/07  18:00:00,120.324063651,7.64090294743,0.0,0.0,80.527626,29.818365,169.069951007,160.087576261,3.20568,5.77669474549
 04/07  19:00:00,126.081744837,7.64090294743,0.0,0.0,80.527626,29.818365,191.014466633,176.252773478,3.20568,11.5560131544
 04/07  20:00:00,128.93722655,7.64090294743,0.0,0.0,80.527626,29.818365,186.19081207,177.202954363,3.20568,5.78217770684
 04/07  21:00:00,55.3633443686,0.0,0.0,0.0,15.863942322,29.242365,11.8696310277,0.0,3.20568,8.66395102771
 04/07  22:00:00,55.4064647927,0.0,0.0,0.0,15.863942322,29.242365,8.96943494467,0.0,3.20568,5.76375494467
 04/07  23:00:00,56.178872039,0.0,0.0,0.0,15.863942322,29.242365,6.0943902486,0.0,3.20568,2.8887102486
 04/07  24:00:00,55.4256048274,0.0,0.0,0.0,15.863942322,29.242365,6.09070436399,0.0,3.20568,2.88502436399
 04/08  01:00:00,55.4228919688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  02:00:00,55.4114031693,0.0,0.0,0.0,15.863942322,29.242365,6.08896227142,0.0,3.20568,2.88328227142
 04/08  03:00:00,55.4024126844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  04:00:00,55.6125660202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  05:00:00,55.5949728943,0.0,0.0,0.0,15.863942322,29.242365,6.08895265862,0.0,3.20568,2.88327265862
 04/08  06:00:00,49.8885247962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  07:00:00,46.9745233706,0.0,0.0,0.0,15.863942322,29.242365,6.08894289088,0.0,3.20568,2.88326289088
 04/08  08:00:00,46.9782103022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  09:00:00,46.9960929451,0.0,0.0,0.0,15.863942322,29.242365,6.09076852285,0.0,3.20568,2.88508852285
 04/08  10:00:00,47.0031832334,0.0,0.0,0.0,15.863942322,29.242365,6.09090369264,0.0,3.20568,2.88522369264
 04/08  11:00:00,47.7145515208,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  12:00:00,47.0115301034,0.0,0.0,0.0,15.863942322,29.242365,6.09076561918,0.0,3.20568,2.88508561918
 04/08  13:00:00,47.0682901145,0.0,0.0,0.0,15.863942322,29.242365,6.08887479561,0.0,3.20568,2.88319479561
 04/08  14:00:00,47.1003729116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  15:00:00,47.0861897016,0.0,0.0,0.0,15.863942322,29.242365,6.08886484053,0.0,3.20568,2.88318484053
 04/08  16:00:00,46.9892313725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  17:00:00,46.9956990692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  18:00:00,46.9899861717,0.0,0.0,0.0,15.863942322,29.242365,6.08903245913,0.0,3.20568,2.88335245913
 04/08  19:00:00,52.9027290738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  20:00:00,55.7173518142,0.0,0.0,0.0,15.863942322,29.242365,6.08902235809,0.0,3.20568,2.88334235809
 04/08  21:00:00,55.5851391294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  22:00:00,55.4201737749,0.0,0.0,0.0,15.863942322,29.242365,6.08901226407,0.0,3.20568,2.88333226407
 04/08  23:00:00,56.133147683,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  24:00:00,55.3844741599,0.0,0.0,0.0,15.863942322,29.242365,6.08900217798,0.0,3.20568,2.88332217798
 04/09  01:00:00,55.3793939215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  02:00:00,55.3745319536,0.0,0.0,0.0,15.863942322,29.242365,6.08898773368,0.0,3.20568,2.88330773368
 04/09  03:00:00,55.3764929237,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  04:00:00,55.5912993676,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  05:00:00,55.5804047107,0.0,0.0,0.0,15.863942322,29.242365,6.08897405189,0.0,3.20568,2.88329405189
 04/09  06:00:00,49.8812799995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  07:00:00,46.9786089549,0.0,0.0,0.0,15.863942322,29.242365,6.08896021348,0.0,3.20568,2.88328021348
 04/09  08:00:00,47.0174266419,0.0,0.0,0.0,15.863942322,29.242365,6.09080363756,0.0,3.20568,2.88512363756
 04/09  09:00:00,47.0744049665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  10:00:00,47.0968767845,0.0,0.0,0.0,15.863942322,29.242365,6.09093404952,0.0,3.20568,2.88525404952
 04/09  11:00:00,47.7909019386,0.0,0.0,0.0,15.863942322,29.242365,6.09079177393,0.0,3.20568,2.88511177393
 04/09  12:00:00,47.1245123683,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  13:00:00,47.1722247402,0.0,0.0,0.0,15.863942322,29.242365,6.09092226869,0.0,3.20568,2.88524226869
 04/09  14:00:00,47.1827644682,0.0,0.0,0.0,15.863942322,29.242365,6.08893591024,0.0,3.20568,2.88325591024
 04/09  15:00:00,47.1755982158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  16:00:00,47.0629545673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  17:00:00,47.0598157511,0.0,0.0,0.0,15.863942322,29.242365,6.08892182638,0.0,3.20568,2.88324182638
 04/09  18:00:00,47.0570817228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  19:00:00,52.9507640471,0.0,0.0,0.0,15.863942322,29.242365,6.08890775794,0.0,3.20568,2.88322775794
 04/09  20:00:00,55.7682306418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  21:00:00,55.6436303655,0.0,0.0,0.0,15.863942322,29.242365,6.08889370046,0.0,3.20568,2.88321370046
 04/09  22:00:00,55.4867718357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  23:00:00,56.1952650749,0.0,0.0,0.0,15.863942322,29.242365,6.08887966041,0.0,3.20568,2.88319966041
 04/09  24:00:00,55.4850509188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  01:00:00,55.4814331817,0.0,0.0,0.0,15.863942322,29.242365,6.09088267111,0.0,3.20568,2.88520267111
 04/10  02:00:00,55.4660652936,0.0,0.0,0.0,15.863942322,29.242365,6.09073581617,0.0,3.20568,2.88505581617
 04/10  03:00:00,55.4411888989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  04:00:00,55.6364690608,0.0,0.0,0.0,15.863942322,29.242365,6.09086134533,0.0,3.20568,2.88518134533
 04/10  05:00:00,55.6140513366,0.0,0.0,0.0,15.863942322,29.242365,6.09071480389,0.0,3.20568,2.88503480389
 04/10  06:00:00,57.5030723348,7.64090294743,0.00171528837293,0.0,15.863942322,29.818365,326.830880861,323.605200861,3.20568,0.02
 04/10  07:00:00,120.371826591,7.64090294743,0.00443033461632,0.0,80.527626,29.818365,193.701800894,184.736302741,3.20568,5.7598181529
 04/10  08:00:00,165.510255912,7.64090294743,0.00944303122407,0.0,80.527626,75.0917375,131.446018286,95.8128497323,24.0426,11.5905685534
 04/10  09:00:00,165.495990799,7.64090294743,0.00439229814617,0.0,80.527626,75.0917375,105.544826332,61.0599972578,24.0426,20.4422290742
 04/10  10:00:00,169.549798981,7.70152369953,0.00538890283489,0.0,80.527626,79.0911225,88.6082833924,33.1650464838,32.0568,23.3864369086
 04/10  11:00:00,172.615555672,8.31502605941,1.72744500836,0.0,80.527626,79.0911225,59.9194985474,1.47652185992,32.0568,26.3861766874
 04/10  12:00:00,176.211935545,9.261339823,5.06734671347,0.0,80.527626,79.0911225,58.5041828227,0.0,32.0568,26.4473828227
 04/10  13:00:00,175.778105244,10.7511053678,7.11350964533,0.0,80.527626,75.0917375,51.9727538513,6.51561581912,16.0284,29.4287380322
 04/10  14:00:00,177.488819584,11.7539771605,7.82430569159,0.0,80.527626,75.0917375,46.2767015239,6.87835791632,16.0284,23.3699436076
 04/10  15:00:00,178.370289125,12.4610420939,10.01032433,0.0,80.527626,73.092045,31.4865607825,7.80279963194,3.20568,20.4780811506
 04/10  16:00:00,173.49754865,9.31727315591,8.39423696593,0.0,80.527626,73.092045,15.2764481877,6.31116671301,3.20568,5.75960147467
 04/10  17:00:00,126.375938098,7.95932919731,5.92105613403,0.0,80.527626,29.818365,14.4545763421,8.35910823536,3.20568,2.88978810676
 04/10  18:00:00,124.153440008,7.72669954573,3.94734696672,0.0,80.527626,29.818365,21.0516065413,12.0692615021,3.20568,5.77666503919
 04/10  19:00:00,126.297764083,7.64090294743,0.270855842677,0.0,80.527626,29.818365,47.5080621244,32.7481298622,3.20568,11.5542522622
 04/10  20:00:00,128.874486258,7.64090294743,0.0,0.0,80.527626,29.818365,73.6268657086,64.6392500783,3.20568,5.78193563034
 04/10  21:00:00,55.6099345147,0.0,0.0,0.0,15.863942322,29.242365,11.8691527927,0.0,3.20568,8.66347279274
 04/10  22:00:00,55.491248074,0.0,0.0,0.0,15.863942322,29.242365,8.96916760842,0.0,3.20568,5.76348760842
 04/10  23:00:00,56.2470429323,0.0,0.0,0.0,15.863942322,29.242365,6.09471927827,0.0,3.20568,2.88903927827
 04/10  24:00:00,55.5041779727,0.0,0.0,0.0,15.863942322,29.242365,6.09085295151,0.0,3.20568,2.88517295151
 04/11  01:00:00,55.4936467819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  02:00:00,55.4813332552,0.0,0.0,0.0,15.863942322,29.242365,6.09069964439,0.0,3.20568,2.88501964439
 04/11  03:00:00,55.4618572736,0.0,0.0,0.0,15.863942322,29.242365,6.0908203082,0.0,3.20568,2.8851403082
 04/11  04:00:00,56.5131481038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  05:00:00,56.364305899,0.0,0.0,0.0,15.863942322,29.242365,6.09066947683,0.0,3.20568,2.88498947683
 04/11  06:00:00,57.3832360153,7.64090294743,0.0,0.0,15.863942322,29.818365,235.606730319,229.515939918,3.20568,2.88511040162
 04/11  07:00:00,120.212820094,7.64090294743,0.004187227877,0.0,80.527626,29.818365,126.206943902,120.111366261,3.20568,2.88989764092
 04/11  08:00:00,165.45659729,7.64090294743,0.00798172397931,0.0,80.527626,75.0917375,94.0692467632,58.4372944523,24.0426,11.589352311
 04/11  09:00:00,165.541989548,7.70014745891,0.00426231615635,0.0,80.527626,75.0917375,82.3250200841,34.921376472,24.0426,23.3610436121
