Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/11  10:00:00,173.104128589,8.09534038036,3.13234218902,0.0,80.527626,79.0911225,66.5193462524,13.9982739161,32.0568,20.4642723363
 04/11  11:00:00,181.070515374,9.08722721256,9.32562024711,0.0,80.527626,79.0911225,58.4418637652,0.0,32.0568,26.3850637652
 04/11  12:00:00,191.903420768,10.912836398,18.9790236997,0.0,80.527626,79.0911225,58.5020693107,0.0,32.0568,26.4452693107
 04/11  13:00:00,202.201991565,13.1051511901,31.0145018134,0.0,80.527626,75.0917375,45.4663235462,0.0119867908708,16.0284,29.4259367553
 04/11  14:00:00,217.299845988,14.9585727566,44.2159789466,0.0,80.527626,75.0917375,39.3976401596,0.0,16.0284,23.3692401596
 04/11  15:00:00,222.018112946,15.8795585151,50.0204849526,0.0,80.527626,73.092045,26.62797887,0.0196762269527,3.20568,23.4026226431
 04/11  16:00:00,208.90637293,11.3257234162,41.5818450307,0.0,80.527626,73.092045,6.10993685474,0.0145451970099,3.20568,2.88971165773
 04/11  17:00:00,151.845813852,8.9340033582,30.2051257704,0.0,80.527626,29.818365,6.09560736989,0.0,3.20568,2.88992736989
 04/11  18:00:00,146.199794854,8.49165672533,25.0085611228,0.0,80.527626,29.818365,11.8599658673,0.0,3.20568,8.6542858673
 04/11  19:00:00,144.194573819,8.00984739826,17.8145136524,0.0,80.527626,29.818365,11.9204893478,0.0429439850431,3.20568,8.67186536275
 04/11  20:00:00,136.629278793,7.69668175597,7.81012151045,0.0,80.527626,29.818365,16.2847388466,4.41626728807,3.20568,8.6627915585
 04/11  21:00:00,55.5737423495,0.0,0.0,0.0,15.863942322,29.242365,8.98825833867,0.0,3.20568,5.78257833867
 04/11  22:00:00,55.6036991697,0.0,0.0,0.0,15.863942322,29.242365,8.96912777798,0.0,3.20568,5.76344777798
 04/11  23:00:00,56.3458281953,0.0,0.0,0.0,15.863942322,29.242365,6.09437892629,0.0,3.20568,2.88869892629
 04/11  24:00:00,55.6251086321,0.0,0.0,0.0,15.863942322,29.242365,6.09089683686,0.0,3.20568,2.88521683686
 04/12  01:00:00,55.6287980958,0.0,0.0,0.0,15.863942322,29.242365,6.09074031664,0.0,3.20568,2.88506031664
 04/12  02:00:00,55.6111923834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  03:00:00,55.5916066339,0.0,0.0,0.0,15.863942322,29.242365,6.09085598368,0.0,3.20568,2.88517598368
 04/12  04:00:00,55.7924582066,0.0,0.0,0.0,15.863942322,29.242365,6.09070074945,0.0,3.20568,2.88502074945
 04/12  05:00:00,55.7641896675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  06:00:00,56.8294405477,7.64090294743,0.0,0.0,15.863942322,29.818365,105.506281359,99.4154646367,3.20568,2.88513672204
 04/12  07:00:00,120.170988402,7.64090294743,0.00144289842468,0.0,80.527626,29.818365,77.7587495153,71.663126037,3.20568,2.8899434783
 04/12  08:00:00,165.477973873,7.64770177996,0.00569514782429,0.0,80.527626,75.0917375,83.9411067171,45.4160243523,24.0426,14.4824823649
 04/12  09:00:00,165.618382634,7.75431508555,0.00426311102994,0.0,80.527626,75.0917375,84.9887268123,40.5056641915,24.0426,20.4404626208
 04/12  10:00:00,170.775080067,8.3381140491,0.562904429543,0.0,80.527626,79.0911225,77.4529943721,24.9322699873,32.0568,20.4639243848
 04/12  11:00:00,173.818906965,8.82150821643,2.4011650021,0.0,80.527626,79.0911225,59.1846239402,0.742325541055,32.0568,26.3854983992
 04/12  12:00:00,175.781382741,9.20766043963,4.66374075365,0.0,80.527626,79.0911225,61.4410862014,0.0,32.0568,29.3842862014
 04/12  13:00:00,175.283315983,9.33857250082,7.99595699694,0.0,80.527626,75.0917375,53.8013488852,8.35024307144,16.0284,29.4227058137
 04/12  14:00:00,172.732010658,9.37720820568,5.42310276341,0.0,80.527626,75.0917375,48.0766353199,11.601548022,16.0284,20.4466872979
 04/12  15:00:00,169.80437156,9.40818512718,4.49883439544,0.0,80.527626,73.092045,42.4751533647,15.8721735906,3.20568,23.397299774
 04/12  16:00:00,166.393645199,7.76641084418,2.85220093869,0.0,80.527626,73.092045,23.0210975059,16.9254850571,3.20568,2.88993244881
 04/12  17:00:00,120.554390093,7.64090294743,0.440195442072,0.0,80.527626,29.818365,27.2017443958,21.1061718401,3.20568,2.88989255574
 04/12  18:00:00,120.100764908,7.64090294743,0.0,0.0,80.527626,29.818365,42.8945552671,31.0340284191,3.20568,8.65484684791
 04/12  19:00:00,126.028702563,7.64090294743,0.0,0.0,80.527626,29.818365,58.0315681424,46.1535836248,3.20568,8.67230451764
 04/12  20:00:00,128.87386798,7.64090294743,0.0,0.0,80.527626,29.818365,75.8455557494,63.9766598368,3.20568,8.66321591258
 04/12  21:00:00,55.6199383225,0.0,0.0,0.0,15.863942322,29.242365,8.98688350414,0.0,3.20568,5.78120350414
 04/12  22:00:00,55.4884085691,0.0,0.0,0.0,15.863942322,29.242365,8.96881663687,0.0,3.20568,5.76313663687
 04/12  23:00:00,56.2306439691,0.0,0.0,0.0,15.863942322,29.242365,6.09452366231,0.0,3.20568,2.88884366231
 04/12  24:00:00,55.495786217,0.0,0.0,0.0,15.863942322,29.242365,6.09077367883,0.0,3.20568,2.88509367883
 04/13  01:00:00,55.4818976093,0.0,0.0,0.0,15.863942322,29.242365,6.0908838227,0.0,3.20568,2.8852038227
 04/13  02:00:00,55.4705815842,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  03:00:00,55.464102739,0.0,0.0,0.0,15.863942322,29.242365,6.0907239887,0.0,3.20568,2.8850439887
 04/13  04:00:00,55.6663662864,0.0,0.0,0.0,15.863942322,29.242365,6.09083486634,0.0,3.20568,2.88515486634
 04/13  05:00:00,55.6424449055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  06:00:00,57.3293490817,7.64090294743,0.0,0.0,15.863942322,29.818365,387.746403093,381.655509329,3.20568,2.88521376417
 04/13  07:00:00,120.373405676,7.64090294743,0.0039068835379,0.0,80.527626,29.818365,206.209221179,200.113991686,3.20568,2.8895494932
 04/13  08:00:00,165.513350471,7.64090294743,0.00829178010407,0.0,80.527626,75.0917375,140.05289601,101.52911005,24.0426,14.4811859608
 04/13  09:00:00,165.515299286,7.66948765398,0.00430605528489,0.0,80.527626,75.0917375,95.9652094748,51.4824598869,24.0426,20.4401495879
 04/13  10:00:00,169.664588261,7.82148469261,0.00233613882646,0.0,80.527626,79.0911225,86.4960021071,33.9760456385,32.0568,20.4631564686
 04/13  11:00:00,171.467078608,8.48975157624,0.415404228437,0.0,80.527626,79.0911225,64.1555084015,5.71461941299,32.0568,26.3840889885
 04/13  12:00:00,174.260103167,9.28632916002,3.10222398708,0.0,80.527626,79.0911225,61.4388505667,0.0,32.0568,29.3820505667
 04/13  13:00:00,171.074866936,10.1901498394,2.9965621787,0.0,80.527626,75.0917375,57.2503253634,11.8020740474,16.0284,29.419851316
 04/13  14:00:00,171.219644749,11.0403473132,2.30052066396,0.0,80.527626,75.0917375,50.063549993,13.5885755717,16.0284,20.4465744214
 04/13  15:00:00,169.748076149,11.4467715855,2.44388672175,0.0,80.527626,73.092045,43.4143539491,16.8108358277,3.20568,23.3978381214
 04/13  16:00:00,167.301819835,8.67105064097,2.88541271283,0.0,80.527626,73.092045,21.1483179934,15.0529355913,3.20568,2.8897024021
 04/13  17:00:00,121.170807828,7.66809298728,1.05406257841,0.0,80.527626,29.818365,24.0804908677,17.9849035696,3.20568,2.88990729816
 04/13  18:00:00,120.07459568,7.64090294743,0.0,0.0,80.527626,29.818365,34.2077796755,22.3480501894,3.20568,8.65404948605
 04/13  19:00:00,126.010249561,7.64090294743,0.0,0.0,80.527626,29.818365,52.9334982519,41.0564071757,3.20568,8.67141107618
 04/13  20:00:00,128.889827247,7.64090294743,0.0,0.0,80.527626,29.818365,100.258654979,88.3906622415,3.20568,8.66231273748
 04/13  21:00:00,55.5519191183,0.0,0.0,0.0,15.863942322,29.242365,8.98733699099,0.0,3.20568,5.78165699099
 04/13  22:00:00,55.4255979222,0.0,0.0,0.0,15.863942322,29.242365,8.96881106797,0.0,3.20568,5.76313106797
 04/13  23:00:00,56.2058456994,0.0,0.0,0.0,15.863942322,29.242365,6.09467987344,0.0,3.20568,2.88899987344
 04/13  24:00:00,55.4435798427,0.0,0.0,0.0,15.863942322,29.242365,6.09074405666,0.0,3.20568,2.88506405666
 04/14  01:00:00,55.4378487316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  02:00:00,55.4251352291,0.0,0.0,0.0,15.863942322,29.242365,6.09084857167,0.0,3.20568,2.88516857167
 04/14  03:00:00,55.4168237624,0.0,0.0,0.0,15.863942322,29.242365,6.09068432966,0.0,3.20568,2.88500432966
 04/14  04:00:00,56.4706898934,0.0,0.0,0.0,15.863942322,29.242365,6.09079023419,0.0,3.20568,2.88511023419
 04/14  05:00:00,56.2963501197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  06:00:00,58.7784031933,7.64090294743,0.0,0.0,15.863942322,29.818365,506.867730296,500.776922283,3.20568,2.88512801251
 04/14  07:00:00,120.774674848,7.64090294743,0.00336955972077,0.0,80.527626,29.818365,251.636215151,245.540815064,3.20568,2.88972008756
 04/14  08:00:00,165.614666534,7.64090294743,0.0103747759225,0.0,80.527626,75.0917375,163.943837394,128.311613951,24.0426,11.5896234437
 04/14  09:00:00,165.508128311,7.64090294743,0.00407328108334,0.0,80.527626,75.0917375,119.66433924,72.2618155045,24.0426,23.3599237359
 04/14  10:00:00,169.516955934,7.66512104579,0.00225249707151,0.0,80.527626,79.0911225,108.711000708,56.1919533598,32.0568,20.4622473484
 04/14  11:00:00,170.598992762,8.03611813882,0.0,0.0,80.527626,79.0911225,92.7024925552,34.263767926,32.0568,26.3819246292
 04/14  12:00:00,170.599980778,8.7528977814,0.0,0.0,80.527626,79.0911225,80.2417617283,21.742384446,32.0568,26.4425772823
 04/14  13:00:00,167.301669295,9.43972774358,0.0,0.0,80.527626,75.0917375,76.905326584,31.4590140227,16.0284,29.4179125613
 04/14  14:00:00,167.684390647,9.83144044712,0.0,0.0,80.527626,75.0917375,63.4631469025,24.0684818147,16.0284,23.3662650878
 04/14  15:00:00,165.975642741,10.141839936,0.0,0.0,80.527626,73.092045,52.9443282732,29.2664754576,3.20568,20.4721728156
 04/14  16:00:00,163.849767853,8.13959697797,0.0,0.0,80.527626,73.092045,40.4780052114,31.5128874698,3.20568,5.75943774158
 04/14  17:00:00,120.064879269,7.64090294743,0.0,0.0,80.527626,29.818365,43.072184693,36.976743673,3.20568,2.88976102001
 04/14  18:00:00,120.064591102,7.64090294743,0.0,0.0,80.527626,29.818365,51.266323713,42.2842528641,3.20568,5.77639084884
 04/14  19:00:00,124.378241491,7.64090294743,0.0,0.0,80.527626,29.818365,85.0367439222,70.276445607,3.20568,11.5546183153
 04/14  20:00:00,128.75755629,7.64090294743,0.0,0.0,80.527626,29.818365,140.343454058,131.355339846,3.20568,5.78243421234
 04/14  21:00:00,55.3902305211,0.0,0.0,0.0,15.863942322,29.242365,11.8682127822,0.0,3.20568,8.66253278219
 04/14  22:00:00,55.4260826068,0.0,0.0,0.0,15.863942322,29.242365,8.96855621135,0.0,3.20568,5.76287621135
 04/14  23:00:00,56.1984726389,0.0,0.0,0.0,15.863942322,29.242365,6.09440960841,0.0,3.20568,2.88872960841
 04/14  24:00:00,55.4297301504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  01:00:00,55.4278265376,0.0,0.0,0.0,15.863942322,29.242365,6.08893819372,0.0,3.20568,2.88325819372
 04/15  02:00:00,55.4187899028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  03:00:00,55.4107553881,0.0,0.0,0.0,15.863942322,29.242365,6.08889930431,0.0,3.20568,2.88321930431
 04/15  04:00:00,55.6173909809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  05:00:00,55.5957480528,0.0,0.0,0.0,15.863942322,29.242365,6.08886014984,0.0,3.20568,2.88318014984
 04/15  06:00:00,48.4582164215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  07:00:00,46.9789697486,0.0,0.0,0.0,15.863942322,29.242365,6.0888208426,0.0,3.20568,2.8831408426
 04/15  08:00:00,47.0020846124,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  09:00:00,47.0477277154,0.0,0.0,0.0,15.863942322,29.242365,6.09077506112,0.0,3.20568,2.88509506112
 04/15  10:00:00,47.0603085125,0.0,0.0,0.0,15.863942322,29.242365,3.47276128524,0.0,3.20568,0.267081285239
 04/15  11:00:00,47.7600963638,0.0,0.0,0.0,15.863942322,29.242365,5.84358486218,0.0,3.20568,2.63790486218
 04/15  12:00:00,47.0584033401,0.0,0.0,0.0,15.863942322,29.242365,6.09070746357,0.0,3.20568,2.88502746357
 04/15  13:00:00,47.1065903804,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  14:00:00,47.1225563175,0.0,0.0,0.0,15.863942322,29.242365,6.08897846429,0.0,3.20568,2.88329846429
 04/15  15:00:00,47.1201593919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  16:00:00,47.0298386523,0.0,0.0,0.0,15.863942322,29.242365,6.08893879313,0.0,3.20568,2.88325879313
 04/15  17:00:00,47.0254405799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  18:00:00,47.0148823797,0.0,0.0,0.0,15.863942322,29.242365,6.08889914277,0.0,3.20568,2.88321914277
 04/15  19:00:00,51.4857749824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  20:00:00,55.7310871267,0.0,0.0,0.0,15.863942322,29.242365,6.08885951,0.0,3.20568,2.88317951
 04/15  21:00:00,55.603891584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  22:00:00,55.4304522727,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  23:00:00,56.1549766835,0.0,0.0,0.0,15.863942322,29.242365,6.08881990766,0.0,3.20568,2.88313990766
 04/15  24:00:00,55.4058052038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  01:00:00,55.3982695391,0.0,0.0,0.0,15.863942322,29.242365,6.08895339972,0.0,3.20568,2.88327339972
 04/16  02:00:00,55.391159332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  03:00:00,55.384311081,0.0,0.0,0.0,15.863942322,29.242365,6.08890996412,0.0,3.20568,2.88322996412
 04/16  04:00:00,55.5919734728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  05:00:00,55.5722528919,0.0,0.0,0.0,15.863942322,29.242365,6.08886629582,0.0,3.20568,2.88318629582
 04/16  06:00:00,48.0657875604,1.05416354254,0.0,0.0,15.863942322,29.242365,4.57463312616,1.34895312616,3.20568,0.02
 04/16  07:00:00,46.9613781803,0.0,0.0,0.0,15.863942322,29.242365,6.08882248527,0.0,3.20568,2.88314248527
 04/16  08:00:00,47.0058231105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  09:00:00,47.0679614533,0.0,0.0,0.0,15.863942322,29.242365,6.09070847166,0.0,3.20568,2.88502847166
 04/16  10:00:00,47.0770322064,0.0,0.0,0.0,15.863942322,29.242365,6.09080429062,0.0,3.20568,2.88512429062
 04/16  11:00:00,47.7634695395,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  12:00:00,47.0743498058,0.0,0.0,0.0,15.863942322,29.242365,6.09063134168,0.0,3.20568,2.88495134168
 04/16  13:00:00,47.1226461694,0.0,0.0,0.0,15.863942322,29.242365,6.09072727994,0.0,3.20568,2.88504727994
 04/16  14:00:00,47.1609265246,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  15:00:00,47.169516119,0.0,0.0,0.0,15.863942322,29.242365,6.0888113984,0.0,3.20568,2.8831313984
 04/16  16:00:00,47.0691667122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  17:00:00,47.0672272239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  18:00:00,47.0602787181,0.0,0.0,0.0,15.863942322,29.242365,6.08894233722,0.0,3.20568,2.88326233722
 04/16  19:00:00,51.5425951152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  20:00:00,55.7980833088,0.0,0.0,0.0,15.863942322,29.242365,6.08889823445,0.0,3.20568,2.88321823445
 04/16  21:00:00,55.6681646706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  22:00:00,55.5025180747,0.0,0.0,0.0,15.863942322,29.242365,6.08885415245,0.0,3.20568,2.88317415245
 04/16  23:00:00,56.2052530344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  24:00:00,55.4877002622,0.0,0.0,0.0,15.863942322,29.242365,6.08881010152,0.0,3.20568,2.88313010152
 04/17  01:00:00,55.4766694426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  02:00:00,55.4736844187,0.0,0.0,0.0,15.863942322,29.242365,6.09077016831,0.0,3.20568,2.88509016831
 04/17  03:00:00,55.4676669161,0.0,0.0,0.0,15.863942322,29.242365,6.09059228629,0.0,3.20568,2.88491228629
 04/17  04:00:00,55.6731625164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  05:00:00,55.6554688667,0.0,0.0,0.0,15.863942322,29.242365,6.09068282862,0.0,3.20568,2.88500282862
 04/17  06:00:00,55.7738300628,7.64090294743,0.0,0.0,15.863942322,29.818365,288.907679216,282.816905849,3.20568,2.8850933673
 04/17  07:00:00,120.329279056,7.64090294743,0.00130496569993,0.0,80.527626,29.818365,198.156560177,192.061097806,3.20568,2.88978237068
 04/17  08:00:00,165.517920505,7.64090294743,0.00441976739482,0.0,80.527626,75.0917375,164.618358817,128.987513709,24.0426,11.5882451074
 04/17  09:00:00,165.501506063,7.64090294743,0.00339628176127,0.0,80.527626,75.0917375,141.651188303,97.170535665,24.0426,20.438052638
 04/17  10:00:00,169.4989345,7.65143523356,0.00499313944615,0.0,80.527626,79.0911225,124.779386975,69.3444077848,32.0568,23.3781791898
 04/17  11:00:00,170.543219686,7.97968661676,0.0,0.0,80.527626,79.0911225,104.789752707,46.3557779735,32.0568,26.377174734
 04/17  12:00:00,170.435896748,8.59646536835,0.0,0.0,80.527626,79.0911225,88.3383158407,29.8439579509,32.0568,26.4375578898
 04/17  13:00:00,167.148431756,9.29415256394,0.0,0.0,80.527626,75.0917375,70.5000985739,25.0615743918,16.0284,29.4101241821
 04/17  14:00:00,167.625882066,9.76616693663,0.0,0.0,80.527626,75.0917375,72.6194687081,36.1475916208,16.0284,20.4434770873
 04/17  15:00:00,165.946186841,10.0997615187,0.0,0.0,80.527626,73.092045,80.1039541136,53.5054657933,3.20568,23.3928083203
 04/17  16:00:00,163.85806434,8.14206108468,0.0,0.0,80.527626,73.092045,43.7406028528,37.6459070551,3.20568,2.88901579761
 04/17  17:00:00,120.067087201,7.64090294743,0.0,0.0,80.527626,29.818365,37.8827265593,31.7874912209,3.20568,2.88955533838
 04/17  18:00:00,120.063316221,7.64090294743,0.0,0.0,80.527626,29.818365,50.5914283381,38.7316078627,3.20568,8.65414047541
 04/17  19:00:00,124.617311133,7.64090294743,0.0,0.0,80.527626,29.818365,107.81693539,95.9401172374,3.20568,8.67113815219
 04/17  20:00:00,129.025691504,7.64090294743,0.0,0.0,80.527626,29.818365,179.585254254,167.71764931,3.20568,8.6619249444
 04/17  21:00:00,55.5399980037,0.0,0.0,0.0,15.863942322,29.242365,8.98696942825,0.0,3.20568,5.78128942825
 04/17  22:00:00,55.4393029816,0.0,0.0,0.0,15.863942322,29.242365,8.96853816774,0.0,3.20568,5.76285816774
 04/17  23:00:00,56.2129973911,0.0,0.0,0.0,15.863942322,29.242365,6.09453694175,0.0,3.20568,2.88885694175
 04/17  24:00:00,55.4676067884,0.0,0.0,0.0,15.863942322,29.242365,6.09061913024,0.0,3.20568,2.88493913024
 04/18  01:00:00,55.4745127853,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  02:00:00,55.456200554,0.0,0.0,0.0,15.863942322,29.242365,6.09070295546,0.0,3.20568,2.88502295546
 04/18  03:00:00,55.446639064,0.0,0.0,0.0,15.863942322,29.242365,6.09078793128,0.0,3.20568,2.88510793128
 04/18  04:00:00,56.5009207905,0.0,0.0,0.0,15.863942322,29.242365,6.09060550554,0.0,3.20568,2.88492550554
 04/18  05:00:00,56.3190079878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  06:00:00,56.3319114014,7.64090294743,0.0,0.0,15.863942322,29.818365,331.385264719,325.294573879,3.20568,2.88501084011
 04/18  07:00:00,120.366925053,7.64090294743,0.00360711316861,0.0,80.527626,29.818365,192.81084938,186.715719745,3.20568,2.88944963561
 04/18  08:00:00,165.51211767,7.64090294743,0.004449026909,0.0,80.527626,75.0917375,147.549225647,111.918956858,24.0426,11.5876687893
 04/18  09:00:00,165.484309744,7.64090294743,0.00455886049415,0.0,80.527626,75.0917375,111.194180605,65.7340040037,24.0426,21.4175766014
 04/18  10:00:00,169.522295463,7.68699477259,0.00221677846035,0.0,80.527626,79.0911225,102.076805722,47.6291719113,32.0568,22.3908338109
 04/18  11:00:00,170.378082446,7.82859794576,0.0,0.0,80.527626,79.0911225,83.294008047,24.8610366639,32.0568,26.376171383
 04/18  12:00:00,170.176122471,8.32513083779,0.0,0.0,80.527626,79.0911225,94.0877155669,35.5949912089,32.0568,26.4359243581
 04/18  13:00:00,166.412826221,8.44813236801,0.0,0.0,80.527626,75.0917375,159.740600374,114.301786125,16.0284,29.4104142488
 04/18  14:00:00,166.659575372,8.60733460394,0.0,0.0,80.527626,75.0917375,186.578942294,150.108770362,16.0284,20.4417719324
 04/18  15:00:00,164.585453479,8.60295288164,0.0,0.0,80.527626,73.092045,155.18051194,128.58281318,3.20568,23.3920187599
 04/18  16:00:00,163.40588486,7.65328724421,0.0,0.0,80.527626,73.092045,84.2912365749,78.195871102,3.20568,2.88968547286
 04/18  17:00:00,120.10362919,7.64090294743,0.0,0.0,80.527626,29.818365,84.5688207827,78.4735248537,3.20568,2.88961592901
 04/18  18:00:00,120.129760574,7.64090294743,0.0,0.0,80.527626,29.818365,111.421384131,99.5622487612,3.20568,8.65345536968
 04/18  19:00:00,124.487655651,7.64090294743,0.0,0.0,80.527626,29.818365,147.175997337,135.299961064,3.20568,8.67035627354
 04/18  20:00:00,128.86769309,7.64090294743,0.0,0.0,80.527626,29.818365,178.791347615,166.924537835,3.20568,8.66112977975
 04/18  21:00:00,55.3618807245,0.0,0.0,0.0,15.863942322,29.242365,8.98746802359,0.0,3.20568,5.78178802359
 04/18  22:00:00,55.3980411011,0.0,0.0,0.0,15.863942322,29.242365,8.9677457689,0.0,3.20568,5.7620657689
 04/18  23:00:00,56.1805610518,0.0,0.0,0.0,15.863942322,29.242365,6.09426688602,0.0,3.20568,2.88858688602
 04/18  24:00:00,55.415490503,0.0,0.0,0.0,15.863942322,29.242365,6.09062208589,0.0,3.20568,2.88494208589
 04/19  01:00:00,55.4133583875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  02:00:00,55.406656917,0.0,0.0,0.0,15.863942322,29.242365,6.09069991035,0.0,3.20568,2.88501991035
 04/19  03:00:00,55.4002804208,0.0,0.0,0.0,15.863942322,29.242365,6.0907795855,0.0,3.20568,2.8850995855
 04/19  04:00:00,55.6150403418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  05:00:00,55.5949678319,0.0,0.0,0.0,15.863942322,29.242365,6.09059245572,0.0,3.20568,2.88491245572
 04/19  06:00:00,56.4879705022,7.64090294743,0.00169791222004,0.0,15.863942322,29.818365,416.377820811,410.287148329,3.20568,2.8849924819
 04/19  07:00:00,120.756642448,7.64090294743,0.00110082627263,0.0,80.527626,29.818365,297.752995547,291.657668757,3.20568,2.88964679035
 04/19  08:00:00,165.938555516,7.64090294743,0.00517958262591,0.0,80.527626,75.0917375,261.236148149,225.606711587,24.0426,11.5868365621
 04/19  09:00:00,166.066310808,7.64090294743,0.00276601857711,0.0,80.527626,75.0917375,261.113027298,216.635704822,24.0426,20.4347224762
 04/19  10:00:00,170.157076593,7.64090294743,0.00180463503283,0.0,80.527626,79.0911225,262.506661152,207.076201726,32.0568,23.3736594263
 04/19  11:00:00,170.788359979,7.64090294743,0.0,0.0,80.527626,79.0911225,222.880825586,167.381159992,32.0568,23.4428655942
 04/19  12:00:00,169.950521315,7.64090294743,0.0,0.0,80.527626,79.0911225,221.821285788,160.395109045,32.0568,29.3693767429
 04/19  13:00:00,165.886455566,7.64090294743,0.0,0.0,80.527626,75.0917375,208.097126421,162.661272785,16.0284,29.4074536364
 04/19  14:00:00,165.688132126,7.64704342964,0.0,0.0,80.527626,75.0917375,159.349936383,122.882006774,16.0284,20.4395296099
 04/19  15:00:00,163.565957255,7.67312379096,0.0,0.0,80.527626,73.092045,118.606871943,92.0108862693,3.20568,23.3903056739
 04/19  16:00:00,163.35751661,7.64090294743,0.0,0.0,80.527626,73.092045,62.7960196976,56.7008247957,3.20568,2.88951490189
 04/19  17:00:00,120.064526688,7.64090294743,0.0,0.0,80.527626,29.818365,57.1207205515,51.0253555088,3.20568,2.88968504273
 04/19  18:00:00,120.062505912,7.64090294743,0.0,0.0,80.527626,29.818365,66.6727443819,57.6911164831,3.20568,5.77594789879
 04/19  19:00:00,124.610133116,7.64090294743,0.0,0.0,80.527626,29.818365,101.595836405,86.8358198019,3.20568,11.5543366036
 04/19  20:00:00,128.943863797,7.64090294743,0.0,0.0,80.527626,29.818365,133.139294322,124.15203918,3.20568,5.78157514201
 04/19  21:00:00,55.5343952616,0.0,0.0,0.0,15.863942322,29.242365,11.8679831633,0.0,3.20568,8.6623031633
 04/19  22:00:00,55.4214810273,0.0,0.0,0.0,15.863942322,29.242365,6.09724834002,0.0,3.20568,2.89156834002
 04/19  23:00:00,56.1818559744,0.0,0.0,0.0,15.863942322,29.242365,8.9632141618,0.0,3.20568,5.7575341618
 04/19  24:00:00,55.4128967064,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  01:00:00,55.4165744469,0.0,0.0,0.0,15.863942322,29.242365,6.09066689798,0.0,3.20568,2.88498689798
 04/20  02:00:00,55.4143782819,0.0,0.0,0.0,15.863942322,29.242365,6.09074102858,0.0,3.20568,2.88506102858
 04/20  03:00:00,55.3993844668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  04:00:00,55.6053628266,0.0,0.0,0.0,15.863942322,29.242365,6.09081532351,0.0,3.20568,2.88513532351
 04/20  05:00:00,55.5857718489,0.0,0.0,0.0,15.863942322,29.242365,6.0906234209,0.0,3.20568,2.8849434209
 04/20  06:00:00,57.2930660986,7.64090294743,0.00158288694973,0.0,15.863942322,29.818365,519.554418989,516.328738989,3.20568,0.02
 04/20  07:00:00,120.850625122,7.64090294743,0.00785690016465,0.0,80.527626,29.818365,260.742715287,251.777998105,3.20568,5.75903718184
 04/20  08:00:00,165.55219865,7.64090294743,0.0122462736558,0.0,80.527626,75.0917375,141.329441826,105.699189992,24.0426,11.5876518337
 04/20  09:00:00,165.486502892,7.64090294743,0.00417199211587,0.0,80.527626,75.0917375,101.617591936,57.1413745798,24.0426,20.433617356
 04/20  10:00:00,169.504959893,7.66468798218,0.00489158773774,0.0,80.527626,79.0911225,90.9312874902,38.4186972386,32.0568,20.4557902516
 04/20  11:00:00,170.46895914,7.91744792537,0.0,0.0,80.527626,79.0911225,69.7637773753,11.3348829223,32.0568,26.3720944531
 04/20  12:00:00,170.476650082,8.63556202511,0.0,0.0,80.527626,79.0911225,63.1949900724,4.70853254487,32.0568,26.4296575275
 04/20  13:00:00,169.318587951,9.34254790803,2.10072818464,0.0,80.527626,75.0917375,58.3574416643,12.9222355164,16.0284,29.4068061478
 04/20  14:00:00,174.100400211,10.1526036088,6.04317175427,0.0,80.527626,75.0917375,44.6138278694,8.14353565296,16.0284,20.4418922164
 04/20  15:00:00,174.315580033,10.8652057812,7.55637056614,0.0,80.527626,73.092045,36.3206972692,9.72512962982,3.20568,23.3898876394
 04/20  16:00:00,169.681001303,8.56603446569,5.34678691382,0.0,80.527626,73.092045,16.5128258869,10.4174279276,3.20568,2.88971795936
 04/20  17:00:00,123.534184884,7.64844341393,3.41532162657,0.0,80.527626,29.818365,21.259201323,12.2943390963,3.20568,5.75918222669
 04/20  18:00:00,124.008778783,7.64090294743,3.89528504,0.0,80.527626,29.818365,20.6208647313,11.6397405369,3.20568,5.77544419434
 04/20  19:00:00,125.776792386,7.64090294743,1.17608185752,0.0,80.527626,29.818365,31.9324647845,20.0564144963,3.20568,8.67037028823
 04/20  20:00:00,128.84650283,7.64090294743,0.0,0.0,80.527626,29.818365,54.7345025666,42.8665668768,3.20568,8.66225568975
 04/20  21:00:00,55.5894152822,0.0,0.0,0.0,15.863942322,29.242365,8.98604403777,0.0,3.20568,5.78036403777
 04/20  22:00:00,55.4585731766,0.0,0.0,0.0,15.863942322,29.242365,8.96875084795,0.0,3.20568,5.76307084795
 04/20  23:00:00,56.2228190722,0.0,0.0,0.0,15.863942322,29.242365,6.0941850046,0.0,3.20568,2.8885050046
 04/20  24:00:00,55.4766413579,0.0,0.0,0.0,15.863942322,29.242365,6.09073358004,0.0,3.20568,2.88505358004
 04/21  01:00:00,55.4708387891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  02:00:00,55.460021482,0.0,0.0,0.0,15.863942322,29.242365,6.09080106667,0.0,3.20568,2.88512106667
 04/21  03:00:00,55.4500442416,0.0,0.0,0.0,15.863942322,29.242365,6.09060414428,0.0,3.20568,2.88492414428
 04/21  04:00:00,56.4935079086,0.0,0.0,0.0,15.863942322,29.242365,6.09067324021,0.0,3.20568,2.88499324021
 04/21  05:00:00,54.8869340252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  06:00:00,56.498285285,7.64090294743,0.0,0.0,15.863942322,29.818365,384.152331412,378.061589059,3.20568,2.88506235256
 04/21  07:00:00,120.347837563,7.64090294743,0.00922156624386,0.0,80.527626,29.818365,164.854679359,158.759548674,3.20568,2.88945068534
 04/21  08:00:00,165.460586354,7.64090294743,0.0112946646061,0.0,80.527626,75.0917375,86.28842805,50.6590280041,24.0426,11.5868000459
 04/21  09:00:00,166.747557625,7.69263267619,1.2070168486,0.0,80.527626,75.0917375,64.7601216634,20.2854623112,24.0426,20.4320593522
 04/21  10:00:00,175.072497454,7.90202695596,5.27708649141,0.0,80.527626,79.0911225,64.945122148,9.51583007612,32.0568,23.3724920719
 04/21  11:00:00,181.948613392,8.84788526047,10.4316285377,0.0,80.527626,79.0911225,55.4988397728,0.0,32.0568,23.4420397728
 04/21  12:00:00,187.465349479,10.476378032,15.0041360456,0.0,80.527626,79.0911225,61.4234921784,0.0,32.0568,29.3666921784
 04/21  13:00:00,189.860565184,12.3449587187,19.5102838224,0.0,80.527626,75.0917375,42.5284488484,0.0344788619886,16.0284,26.4655699864
 04/21  14:00:00,194.811133647,13.7625891329,23.0405785274,0.0,80.527626,75.0917375,39.3874654078,0.0,16.0284,23.3590654078
 04/21  15:00:00,195.196515437,14.8102418931,24.4043762019,0.0,80.527626,73.092045,23.6859822059,0.0147685091511,3.20568,20.4655336968
 04/21  16:00:00,186.779583744,10.9046980053,20.0143345167,0.0,80.527626,73.092045,8.97991914789,0.0151525758821,3.20568,5.75908657201
 04/21  17:00:00,135.430936057,8.80513197138,14.0609941518,0.0,80.527626,29.818365,6.094924665,0.0,3.20568,2.889244665
 04/21  18:00:00,131.192576869,8.28568644354,10.3696192029,0.0,80.527626,29.818365,9.49035177276,0.508734452595,3.20568,5.77593732017
 04/21  19:00:00,128.1112395,7.7489775405,5.00971581223,0.0,80.527626,29.818365,19.9964318522,8.12077003237,3.20568,8.66998181984
 04/21  20:00:00,131.405622476,7.64090294743,2.72715209215,0.0,80.527626,29.818365,25.0362381995,13.1694735091,3.20568,8.66108469044
 04/21  21:00:00,55.4799093485,0.0,0.0,0.0,15.863942322,29.242365,11.86782486,0.0,3.20568,8.66214486001
 04/21  22:00:00,55.4963695078,0.0,0.0,0.0,15.863942322,29.242365,6.09729131085,0.0,3.20568,2.89161131085
 04/21  23:00:00,56.2581394321,0.0,0.0,0.0,15.863942322,29.242365,6.09438340949,0.0,3.20568,2.88870340949
 04/21  24:00:00,55.5188577451,0.0,0.0,0.0,15.863942322,29.242365,6.09058877905,0.0,3.20568,2.88490877905
 04/22  01:00:00,55.5152508848,0.0,0.0,0.0,15.863942322,29.242365,6.08886549324,0.0,3.20568,2.88318549324
 04/22  02:00:00,55.5035146065,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  03:00:00,55.4948076269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  04:00:00,55.6951319313,0.0,0.0,0.0,15.863942322,29.242365,6.08879431913,0.0,3.20568,2.88311431913
 04/22  05:00:00,54.2404170686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  06:00:00,47.1130206843,0.0,0.0,0.0,15.863942322,29.242365,6.08889574235,0.0,3.20568,2.88321574235
 04/22  07:00:00,47.1091667832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  08:00:00,47.2135870891,0.0,0.0,0.0,15.863942322,29.242365,6.08882415089,0.0,3.20568,2.88314415089
 04/22  09:00:00,47.2977442678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  10:00:00,47.3151514962,0.0,0.0,0.0,15.863942322,29.242365,6.09073229529,0.0,3.20568,2.88505229529
 04/22  11:00:00,48.0231213387,0.0,0.0,0.0,15.863942322,29.242365,6.09031809296,0.0,3.20568,2.88463809296
 04/22  12:00:00,47.3779357309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  13:00:00,47.4135985699,0.0,0.0,0.0,15.863942322,29.242365,6.08891420742,0.0,3.20568,2.88323420742
 04/22  14:00:00,47.4126673558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  15:00:00,52.7062291839,0.696794927519,4.60146233091,0.0,15.863942322,29.242365,6.08884242573,0.0,3.20568,2.88316242573
 04/22  16:00:00,51.9810476588,0.617444245781,4.04729422022,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  17:00:00,56.2458861865,1.1792923362,7.74632990095,0.0,15.863942322,29.242365,6.08890959415,0.0,3.20568,2.88322959415
 04/22  18:00:00,54.3381379296,0.98791079325,6.03787731927,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  19:00:00,50.383804399,0.0,0.0,0.0,15.863942322,29.242365,6.08887161606,0.0,3.20568,2.88319161606
 04/22  20:00:00,55.9832384144,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  21:00:00,55.7753146473,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  22:00:00,55.5899366215,0.0,0.0,0.0,15.863942322,29.242365,6.08879980412,0.0,3.20568,2.88311980412
 04/22  23:00:00,56.2695453165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  24:00:00,55.5629631264,0.0,0.0,0.0,15.863942322,29.242365,6.08890079669,0.0,3.20568,2.88322079669
 04/23  01:00:00,55.5458752713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  02:00:00,55.5394474027,0.0,0.0,0.0,15.863942322,29.242365,6.08882441421,0.0,3.20568,2.88314441421
 04/23  03:00:00,55.5368898995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  04:00:00,55.744933751,0.0,0.0,0.0,15.863942322,29.242365,6.08892079843,0.0,3.20568,2.88324079843
 04/23  05:00:00,54.2782612184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  06:00:00,47.1445365475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  07:00:00,47.1544962026,0.0,0.0,0.0,15.863942322,29.242365,6.08884452006,0.0,3.20568,2.88316452006
 04/23  08:00:00,47.2695219831,0.0,0.0,0.0,15.863942322,29.242365,6.09073189928,0.0,3.20568,2.88505189928
 04/23  09:00:00,47.3642101072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  10:00:00,47.3884318789,0.0,0.0,0.0,15.863942322,29.242365,6.09052554428,0.0,3.20568,2.88484554428
 04/23  11:00:00,48.0694480081,0.0,0.0,0.0,15.863942322,29.242365,6.09058388316,0.0,3.20568,2.88490388316
 04/23  12:00:00,47.401574566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  13:00:00,47.4442685764,0.0,0.0,0.0,15.863942322,29.242365,6.09064219507,0.0,3.20568,2.88496219507
 04/23  14:00:00,47.4676003211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  15:00:00,55.9976777267,0.943772625831,7.59313026919,0.0,15.863942322,29.242365,6.08836258972,0.0,3.20568,2.88268258972
 04/23  16:00:00,56.0743317235,0.965841709541,7.73600348346,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  17:00:00,55.2618848074,0.965841709541,6.94094794878,0.0,15.863942322,29.242365,6.08892548167,0.0,3.20568,2.88324548167
 04/23  18:00:00,47.315381637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  19:00:00,50.3731978838,0.0,0.0,0.0,15.863942322,29.242365,6.08884830377,0.0,3.20568,2.88316830377
 04/23  20:00:00,56.0201189259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  21:00:00,55.8593784583,0.0,0.0,0.0,15.863942322,29.242365,6.08877170396,0.0,3.20568,2.88309170396
 04/23  22:00:00,55.6646156716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  23:00:00,56.3055982019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  24:00:00,55.5888218094,0.0,0.0,0.0,15.863942322,29.242365,6.08886757406,0.0,3.20568,2.88318757406
 04/24  01:00:00,55.5834302928,0.0,0.0,0.0,15.863942322,29.242365,6.09074746532,0.0,3.20568,2.88506746532
 04/24  02:00:00,55.5827238159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  03:00:00,55.5759790859,0.0,0.0,0.0,15.863942322,29.242365,6.09053580296,0.0,3.20568,2.88485580296
 04/24  04:00:00,55.7886831131,0.0,0.0,0.0,15.863942322,29.242365,6.09058832084,0.0,3.20568,2.88490832084
 04/24  05:00:00,54.3293632297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  06:00:00,55.3793974845,7.64090294743,0.0,0.0,15.863942322,29.818365,86.3467206141,80.2560797109,3.20568,2.88496090322
 04/24  07:00:00,120.161689176,7.64090294743,0.00169673849356,0.0,80.527626,29.818365,53.4454805299,47.3502388464,3.20568,2.88956168358
 04/24  08:00:00,165.999858784,7.78396076355,0.384796265957,0.0,80.527626,75.0917375,53.9903295993,18.3617028812,24.0426,11.5860267181
 04/24  09:00:00,171.788224178,8.21744808891,5.66571018788,0.0,80.527626,75.0917375,53.3342439612,8.86284622103,24.0426,20.4287977401
 04/24  10:00:00,183.575289179,9.14970903778,12.4683764048,0.0,80.527626,79.0911225,56.5701938469,1.14548563771,32.0568,23.3679082092
 04/24  11:00:00,195.056688553,10.1424229252,22.1539192892,0.0,80.527626,79.0911225,55.5132250366,0.018130056311,32.0568,23.4382949803
 04/24  12:00:00,201.989142846,11.1523063046,28.7588940304,0.0,80.527626,79.0911225,58.4842542762,0.0,32.0568,26.4274542762
 04/24  13:00:00,206.395923574,13.2821050488,34.9911618018,0.0,80.527626,75.0917375,45.4383973754,0.0125664476087,16.0284,29.3974309278
 04/24  14:00:00,217.336639555,14.8360207005,44.3481596091,0.0,80.527626,75.0917375,36.4637560239,0.0,16.0284,20.4353560239
 04/24  15:00:00,218.964529898,14.9231346335,47.8917027264,0.0,80.527626,73.092045,26.6128545237,0.023213059779,3.20568,23.3839614639
 04/24  16:00:00,205.073080077,10.4659515239,38.5734372376,0.0,80.527626,73.092045,6.12017666671,0.0250759644842,3.20568,2.88942070222
 04/24  17:00:00,151.618881808,8.34392713802,30.5327039798,0.0,80.527626,29.818365,6.0952399599,0.0,3.20568,2.8895599599
 04/24  18:00:00,146.584769336,8.01531019623,25.8508415091,0.0,80.527626,29.818365,11.8591310191,0.0,3.20568,8.65345101913
 04/24  19:00:00,138.918323417,7.71852411027,15.451318128,0.0,80.527626,29.818365,12.5139601753,0.63847465154,3.20568,8.66980552372
 04/24  20:00:00,135.462252233,7.64099560154,6.47619025036,0.0,80.527626,29.818365,20.484243656,8.61820327912,3.20568,8.66036037683
 04/24  21:00:00,55.7793139202,0.0,0.0,0.0,15.863942322,29.242365,8.98676378419,0.0,3.20568,5.78108378419
 04/24  22:00:00,55.63960032,0.0,0.0,0.0,15.863942322,29.242365,8.96863897828,0.0,3.20568,5.76295897828
 04/24  23:00:00,56.330819382,0.0,0.0,0.0,15.863942322,29.242365,6.09443621581,0.0,3.20568,2.88875621581
 04/24  24:00:00,55.6079476265,0.0,0.0,0.0,15.863942322,29.242365,6.09063170624,0.0,3.20568,2.88495170624
 04/25  01:00:00,55.5929188149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  02:00:00,55.5785765719,0.0,0.0,0.0,15.863942322,29.242365,6.09067561595,0.0,3.20568,2.88499561595
 04/25  03:00:00,55.5647627906,0.0,0.0,0.0,15.863942322,29.242365,6.0907222655,0.0,3.20568,2.8850422655
 04/25  04:00:00,56.6126653596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  05:00:00,55.0089298703,0.0,0.0,0.0,15.863942322,29.242365,6.09050587766,0.0,3.20568,2.88482587766
 04/25  06:00:00,55.7768517837,7.64090294743,0.0,0.0,15.863942322,29.818365,130.105894534,124.015341588,3.20568,2.88487294622
 04/25  07:00:00,120.190488898,7.64090294743,0.00162917220232,0.0,80.527626,29.818365,89.4354154307,83.3400868228,3.20568,2.8896486079
 04/25  08:00:00,165.508024359,7.66698555927,0.00865220787431,0.0,80.527626,75.0917375,92.6487537699,57.0207028399,24.0426,11.58545093
 04/25  09:00:00,165.706924742,7.84701344288,0.00424048255518,0.0,80.527626,75.0917375,85.539151377,41.0687377578,24.0426,20.4278136192
 04/25  10:00:00,170.25278589,8.38693604382,0.00246378975261,0.0,80.527626,79.0911225,88.4549791305,35.9482222415,32.0568,20.449956889
 04/25  11:00:00,171.373241609,8.80140815613,0.0,0.0,80.527626,79.0911225,78.8455149682,20.4239053486,32.0568,26.3648096195
 04/25  12:00:00,173.38831595,9.50775437195,2.00192830005,0.0,80.527626,79.0911225,60.9240491105,2.44043905329,32.0568,26.4268100572
 04/25  13:00:00,169.707827038,9.89199230373,1.91416389099,0.0,80.527626,75.0917375,58.6532607843,13.2295600693,16.0284,29.395300715
 04/25  14:00:00,169.373122024,10.3156892966,1.16828364627,0.0,80.527626,75.0917375,50.814253402,14.3514226761,16.0284,20.434430726
 04/25  15:00:00,166.476457609,10.3193271257,0.297414383758,0.0,80.527626,73.092045,49.3989239166,25.7320810778,3.20568,20.4611628388
 04/25  16:00:00,163.90140452,8.16893724709,0.0,0.0,80.527626,73.092045,43.6594129269,34.6944075708,3.20568,5.75932535612
 04/25  17:00:00,120.090416068,7.64090294743,0.0,0.0,80.527626,29.818365,56.070708098,49.9757441863,3.20568,2.88928391171
 04/25  18:00:00,120.105134489,7.64090294743,0.0,0.0,80.527626,29.818365,83.8780872503,74.897630749,3.20568,5.77477650132
 04/25  19:00:00,122.97137417,7.64090294743,0.0,0.0,80.527626,29.818365,94.8551457609,82.980215005,3.20568,8.66925075591
 04/25  20:00:00,128.697368735,7.64090294743,0.0,0.0,80.527626,29.818365,107.210121032,95.344206515,3.20568,8.66023451712
 04/25  21:00:00,55.4328557947,0.0,0.0,0.0,15.863942322,29.242365,11.8667423707,0.0,3.20568,8.66106237074
 04/25  22:00:00,55.4719723383,0.0,0.0,0.0,15.863942322,29.242365,6.0969827742,0.0,3.20568,2.8913027742
 04/25  23:00:00,56.2283850049,0.0,0.0,0.0,15.863942322,29.242365,6.09408392467,0.0,3.20568,2.88840392467
 04/25  24:00:00,55.4907030306,0.0,0.0,0.0,15.863942322,29.242365,6.09057026844,0.0,3.20568,2.88489026844
 04/26  01:00:00,55.4896748863,0.0,0.0,0.0,15.863942322,29.242365,6.09061128775,0.0,3.20568,2.88493128775
 04/26  02:00:00,55.4834603131,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  03:00:00,55.4772582965,0.0,0.0,0.0,15.863942322,29.242365,6.09065220317,0.0,3.20568,2.88497220317
 04/26  04:00:00,55.6866536527,0.0,0.0,0.0,15.863942322,29.242365,6.09069329023,0.0,3.20568,2.88501329023
 04/26  05:00:00,54.2396338199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  06:00:00,55.6818087995,7.64090294743,0.0,0.0,15.863942322,29.818365,280.087260252,273.996525807,3.20568,2.88505444536
 04/26  07:00:00,120.329561895,7.64090294743,0.00133746821429,0.0,80.527626,29.818365,198.887570308,192.792271442,3.20568,2.88961886554
 04/26  08:00:00,165.552259717,7.64090294743,0.00521524594408,0.0,80.527626,75.0917375,173.362254474,137.734011891,24.0426,11.5856425834
 04/26  09:00:00,165.560088089,7.64090294743,0.00371710579478,0.0,80.527626,75.0917375,166.034996229,121.56569866,24.0426,20.4266975684
 04/26  10:00:00,169.549709512,7.64232809611,0.0050204291129,0.0,80.527626,79.0911225,160.735435705,105.313990963,32.0568,23.3646447426
 04/26  11:00:00,170.277120229,7.66098593083,0.0,0.0,80.527626,79.0911225,135.408822517,79.9189195581,32.0568,23.4331029589
 04/26  12:00:00,169.563626328,7.67927954832,0.0,0.0,80.527626,79.0911225,127.054456683,68.5766140057,32.0568,26.4210426776
 04/26  13:00:00,165.625469063,7.7299972091,0.0,0.0,80.527626,75.0917375,122.616659439,77.1954176564,16.0284,29.3928417829
 04/26  14:00:00,165.801184075,7.90196658495,0.0,0.0,80.527626,75.0917375,116.148290689,79.6874866352,16.0284,20.4324040535
 04/26  15:00:00,164.011561374,8.12879533564,0.0,0.0,80.527626,73.092045,111.903566296,85.3153869346,3.20568,23.3824993619
 04/26  16:00:00,163.398168949,7.64100800282,0.0,0.0,80.527626,73.092045,81.3728890072,75.2780141951,3.20568,2.88919481211
 04/26  17:00:00,120.114071465,7.64090294743,0.0,0.0,80.527626,29.818365,75.1573470319,69.0623453532,3.20568,2.88932167866
 04/26  18:00:00,120.108708642,7.64090294743,0.0,0.0,80.527626,29.818365,76.4600573569,64.6024219225,3.20568,8.6519554344
 04/26  19:00:00,123.190021508,7.64090294743,0.0,0.0,80.527626,29.818365,88.1553279468,76.2824833774,3.20568,8.66716456939
 04/26  20:00:00,128.903119356,7.64090294743,0.0,0.0,80.527626,29.818365,93.9719093284,84.9854183058,3.20568,5.78081102257
 04/26  21:00:00,55.6080069636,0.0,0.0,0.0,15.863942322,29.242365,11.8665213698,0.0,3.20568,8.66084136982
 04/26  22:00:00,55.4911199348,0.0,0.0,0.0,15.863942322,29.242365,6.09685234104,0.0,3.20568,2.89117234104
 04/26  23:00:00,56.2364879187,0.0,0.0,0.0,15.863942322,29.242365,8.96240694818,0.0,3.20568,5.75672694818
 04/26  24:00:00,55.5095561877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  01:00:00,55.5001578563,0.0,0.0,0.0,15.863942322,29.242365,6.09053836674,0.0,3.20568,2.88485836674
 04/27  02:00:00,55.4951233941,0.0,0.0,0.0,15.863942322,29.242365,6.09057356639,0.0,3.20568,2.88489356639
 04/27  03:00:00,55.4906382813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  04:00:00,55.700880442,0.0,0.0,0.0,15.863942322,29.242365,6.09060897811,0.0,3.20568,2.88492897811
 04/27  05:00:00,52.825149666,0.0,0.0,0.0,15.863942322,29.242365,6.09064449471,0.0,3.20568,2.88496449471
 04/27  06:00:00,55.6129716312,7.64090294743,0.0,0.0,15.863942322,29.818365,217.556425519,214.330745519,3.20568,0.02
 04/27  07:00:00,120.241697864,7.64090294743,0.00186550302116,0.0,80.527626,29.818365,125.043703881,116.079304827,3.20568,5.75871905402
 04/27  08:00:00,165.483414385,7.64090294743,0.00643835143067,0.0,80.527626,75.0917375,101.215983713,65.5905432621,24.0426,11.5828404513
 04/27  09:00:00,165.504691253,7.64275163635,0.00459842414317,0.0,80.527626,75.0917375,102.660554936,58.1920235266,24.0426,20.425931409
 04/27  10:00:00,169.538258614,7.67336005485,0.00605395068714,0.0,80.527626,79.0911225,99.7360607915,47.2321311461,32.0568,20.4471296453
 04/27  11:00:00,170.967675925,7.92057192801,0.469925738261,0.0,80.527626,79.0911225,65.5160506608,10.0268171461,32.0568,23.4324335147
 04/27  12:00:00,173.926154038,8.5030713764,3.53208800192,0.0,80.527626,79.0911225,59.1670650208,0.688550934204,32.0568,26.4217140866
 04/27  13:00:00,170.060343739,8.85358165982,3.29804369223,0.0,80.527626,75.0917375,59.0973757313,13.6761704805,16.0284,29.3928052508
 04/27  14:00:00,171.185008414,9.26723881935,4.00678163269,0.0,80.527626,75.0917375,49.3377859916,12.8770093188,16.0284,20.4323766728
 04/27  15:00:00,172.40946341,9.53017659728,6.97673242474,0.0,80.527626,73.092045,39.0479788892,12.4602807214,3.20568,23.3820181678
 04/27  16:00:00,168.591105265,7.86618751377,4.9436884713,0.0,80.527626,73.092045,19.3997279267,13.3048016187,3.20568,2.88924630792
 04/27  17:00:00,123.905007229,7.64090294743,3.77278494722,0.0,80.527626,29.818365,20.9586562224,14.8636090947,3.20568,2.88936712763
 04/27  18:00:00,123.90528593,7.64090294743,3.77321500028,0.0,80.527626,29.818365,26.9594423788,15.1017751665,3.20568,8.65198721235
 04/27  19:00:00,125.68632708,7.64090294743,2.47635553913,0.0,80.527626,29.818365,29.2910511055,17.4182742449,3.20568,8.66709686061
 04/27  20:00:00,128.947269444,7.64090294743,0.0701294416987,0.0,80.527626,29.818365,42.5272507731,33.5408233667,3.20568,5.78074740645
 04/27  21:00:00,55.6301523247,0.0,0.0,0.0,15.863942322,29.242365,11.8659337434,0.0,3.20568,8.66025374336
 04/27  22:00:00,55.5123064993,0.0,0.0,0.0,15.863942322,29.242365,6.09681752903,0.0,3.20568,2.89113752903
 04/27  23:00:00,56.2455082781,0.0,0.0,0.0,15.863942322,29.242365,8.96233505435,0.0,3.20568,5.75665505435
 04/27  24:00:00,55.5181092108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  01:00:00,55.5087633438,0.0,0.0,0.0,15.863942322,29.242365,6.09050364275,0.0,3.20568,2.88482364275
 04/28  02:00:00,55.491391174,0.0,0.0,0.0,15.863942322,29.242365,6.09053311626,0.0,3.20568,2.88485311626
 04/28  03:00:00,55.4803555642,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  04:00:00,56.5295612435,0.0,0.0,0.0,15.863942322,29.242365,6.09056280952,0.0,3.20568,2.88488280952
 04/28  05:00:00,53.4959008157,0.0,0.0,0.0,15.863942322,29.242365,6.09059261517,0.0,3.20568,2.88491261517
 04/28  06:00:00,56.0130796645,7.64090294743,0.0,0.0,15.863942322,29.818365,282.986393884,279.760713884,3.20568,0.02
 04/28  07:00:00,120.213658686,7.64090294743,0.00825519730336,0.0,80.527626,29.818365,105.791796263,99.6966422025,3.20568,2.88947406017
 04/28  08:00:00,165.857778386,7.65778421915,0.374218962575,0.0,80.527626,75.0917375,62.3009045255,23.7834077887,24.0426,14.4748967368
 04/28  09:00:00,172.222708735,7.7992858681,6.51118385274,0.0,80.527626,75.0917375,53.7490852451,9.28361294878,24.0426,20.4228722963
 04/28  10:00:00,183.814867386,8.2570739731,13.5804250179,0.0,80.527626,79.0911225,52.7341456258,0.232496171273,32.0568,20.4448494546
 04/28  11:00:00,192.298698548,9.4850482535,20.0631216362,0.0,80.527626,79.0911225,55.5063852433,0.0178716578712,32.0568,23.4317135854
 04/28  12:00:00,200.307391396,11.2073132842,27.03526927,0.0,80.527626,79.0911225,58.4741761737,0.0,32.0568,26.4173761737
 04/28  13:00:00,203.811863092,13.2021168054,32.502906414,0.0,80.527626,75.0917375,45.4317303333,0.0129024500822,16.0284,29.3904278832
 04/28  14:00:00,210.791990539,14.8940421331,37.7822932438,0.0,80.527626,75.0917375,36.4598462711,0.0,16.0284,20.4314462711
 04/28  15:00:00,212.758148191,16.532673733,40.1342303378,0.0,80.527626,73.092045,26.606151187,0.0202820375125,3.20568,23.3801891495
