Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/28  16:00:00,205.28609537,12.3566187117,36.945519332,0.0,80.527626,73.092045,6.10857569876,0.013642731215,3.20568,2.88925296755
 04/28  17:00:00,149.881882923,9.78216125653,27.4094810199,0.0,80.527626,29.818365,6.09504730585,0.0,3.20568,2.88936730585
 04/28  18:00:00,144.509636313,9.0815102689,22.7554550699,0.0,80.527626,29.818365,8.98043184837,0.0,3.20568,5.77475184837
 04/28  19:00:00,141.773742505,8.42159986513,17.851231939,0.0,80.527626,29.818365,11.8894699088,0.0148562687993,3.20568,8.66893364001
 04/28  20:00:00,138.611113719,7.91718755686,9.55703917481,0.0,80.527626,29.818365,14.1161542321,2.25010405003,3.20568,8.66037018209
 04/28  21:00:00,55.5690304511,0.0,0.0,0.0,15.863942322,29.242365,11.8661639191,0.0,3.20568,8.66048391905
 04/28  22:00:00,55.5888263478,0.0,0.0,0.0,15.863942322,29.242365,6.09682558934,0.0,3.20568,2.89114558934
 04/28  23:00:00,56.3081646219,0.0,0.0,0.0,15.863942322,29.242365,6.09393330474,0.0,3.20568,2.88825330474
 04/28  24:00:00,55.5782806916,0.0,0.0,0.0,15.863942322,29.242365,6.09069263074,0.0,3.20568,2.88501263074
 04/29  01:00:00,55.5695784297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  02:00:00,55.5589991184,0.0,0.0,0.0,15.863942322,29.242365,6.08878311576,0.0,3.20568,2.88310311576
 04/29  03:00:00,55.5432546702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  04:00:00,55.7563358939,0.0,0.0,0.0,15.863942322,29.242365,6.08884775433,0.0,3.20568,2.88316775433
 04/29  05:00:00,52.8734936974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  06:00:00,47.1796548368,0.0,0.0,0.0,15.863942322,29.242365,6.08874200751,0.0,3.20568,2.88306200751
 04/29  07:00:00,47.1750004541,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  08:00:00,47.2683817174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  09:00:00,47.3522796123,0.0,0.0,0.0,15.863942322,29.242365,6.09062434715,0.0,3.20568,2.88494434715
 04/29  10:00:00,47.3689114404,0.0,0.0,0.0,15.863942322,29.242365,6.09064840818,0.0,3.20568,2.88496840818
 04/29  11:00:00,48.0502589005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  12:00:00,47.3795315418,0.0,0.0,0.0,15.863942322,29.242365,6.09067247357,0.0,3.20568,2.88499247357
 04/29  13:00:00,47.4297783415,0.0,0.0,0.0,15.863942322,29.242365,6.08877739783,0.0,3.20568,2.88309739783
 04/29  14:00:00,47.445741635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  15:00:00,53.5801217888,0.740933094937,5.39272121735,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  16:00:00,57.6264585464,1.2459457825,9.0270850184,0.0,15.863942322,29.242365,6.08887613938,0.0,3.20568,2.88319613938
 04/29  17:00:00,57.9930476369,1.29187428438,9.34515086397,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  18:00:00,56.8942090046,1.25208332663,8.30365980188,0.0,15.863942322,29.242365,6.0888493242,0.0,3.20568,2.8831693242
 04/29  19:00:00,52.2608257844,0.493955396625,2.79350877929,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  20:00:00,56.0128952436,0.0,0.0,0.0,15.863942322,29.242365,6.08879932199,0.0,3.20568,2.88311932199
 04/29  21:00:00,55.8302456985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  22:00:00,55.6326026166,0.0,0.0,0.0,15.863942322,29.242365,6.08886326896,0.0,3.20568,2.88318326896
 04/29  23:00:00,56.3114899104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  24:00:00,55.5985700744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  01:00:00,55.5770411182,0.0,0.0,0.0,15.863942322,29.242365,6.08875519647,0.0,3.20568,2.88307519647
 04/30  02:00:00,55.5770180331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  03:00:00,55.5758876462,0.0,0.0,0.0,15.863942322,29.242365,6.08881466894,0.0,3.20568,2.88313466894
 04/30  04:00:00,55.7688674384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  05:00:00,52.8953918673,0.0,0.0,0.0,15.863942322,29.242365,6.08887368928,0.0,3.20568,2.88319368928
 04/30  06:00:00,47.2286026416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  07:00:00,47.2404329538,0.0,0.0,0.0,15.863942322,29.242365,6.08876283148,0.0,3.20568,2.88308283148
 04/30  08:00:00,47.2932649082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  09:00:00,47.3553021438,0.0,0.0,0.0,15.863942322,29.242365,6.09050551982,0.0,3.20568,2.88482551982
 04/30  10:00:00,47.3951573902,0.0,0.0,0.0,15.863942322,29.242365,6.09052387754,0.0,3.20568,2.88484387754
 04/30  11:00:00,48.0696188323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  12:00:00,47.3762966295,0.0,0.0,0.0,15.863942322,29.242365,6.09054224357,0.0,3.20568,2.88486224357
 04/30  13:00:00,47.4207794528,0.0,0.0,0.0,15.863942322,29.242365,6.09056060603,0.0,3.20568,2.88488060603
 04/30  14:00:00,47.4446723821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  15:00:00,53.5770318068,0.740933094937,5.39828977889,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  16:00:00,52.1364834916,0.617444245781,4.18412330316,0.0,15.863942322,29.242365,6.0888619658,0.0,3.20568,2.8831819658
 04/30  17:00:00,54.9248176161,1.05795644671,6.54527573958,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  18:00:00,49.0344258713,0.273264559532,1.47514667475,0.0,15.863942322,29.242365,6.08885269986,0.0,3.20568,2.88317269986
 04/30  19:00:00,48.9228316244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  20:00:00,56.0046280225,0.0,0.0,0.0,15.863942322,29.242365,6.08884267965,0.0,3.20568,2.88316267965
 04/30  21:00:00,55.8167462984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  22:00:00,55.61983673,0.0,0.0,0.0,15.863942322,29.242365,6.08873153168,0.0,3.20568,2.88305153168
 04/30  23:00:00,56.2919420755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  24:00:00,55.5862129728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  01:00:00,55.5701490969,0.0,0.0,0.0,15.863942322,29.242365,6.08999561213,0.0,3.20568,2.88431561213
 05/01  02:00:00,55.5571162835,0.0,0.0,0.0,15.863942322,29.242365,6.09044133376,0.0,3.20568,2.88476133376
 05/01  03:00:00,55.5454684522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  04:00:00,55.7480951502,0.0,0.0,0.0,15.863942322,29.242365,6.09045357634,0.0,3.20568,2.88477357634
 05/01  05:00:00,52.861936226,0.0,0.0,0.0,15.863942322,29.242365,6.09046596381,0.0,3.20568,2.88478596381
 05/01  06:00:00,55.4275630304,7.64090294743,0.0,0.0,15.863942322,29.818365,138.377164834,135.151484834,3.20568,0.02
 05/01  07:00:00,120.420230122,7.64090294743,0.243890524243,0.0,80.527626,29.818365,55.0683497456,46.103921711,3.20568,5.75874803466
 05/01  08:00:00,170.59484348,7.76415447541,4.95536602571,0.0,80.527626,75.0917375,43.5840708595,7.95890235227,24.0426,11.5825685072
 05/01  09:00:00,176.374800133,8.12597382004,10.3019941818,0.0,80.527626,75.0917375,45.7512466783,1.28612842794,24.0426,20.4225182503
 05/01  10:00:00,190.03965208,9.29180759739,18.7308838382,0.0,80.527626,79.0911225,52.5008156354,0.0,32.0568,20.4440156354
 05/01  11:00:00,201.427254151,10.6241459514,28.0291978388,0.0,80.527626,79.0911225,55.483028962,0.0,32.0568,23.426228962
 05/01  12:00:00,210.689183586,12.7887532425,35.8200707806,0.0,80.527626,79.0911225,58.4666579266,0.0,32.0568,26.4098579266
 05/01  13:00:00,216.452305683,15.3116473624,43.0163118463,0.0,80.527626,75.0917375,45.4224465034,0.0124957767184,16.0284,29.3815507267
 05/01  14:00:00,227.885484923,17.4657069839,52.2783159259,0.0,80.527626,75.0917375,36.4554169815,0.0,16.0284,20.4270169815
 05/01  15:00:00,232.499492937,19.3446843841,57.0276026339,0.0,80.527626,73.092045,23.6803682184,0.0204323700398,3.20568,20.4542558484
 05/01  16:00:00,223.079027524,14.6120336743,52.4470048705,0.0,80.527626,73.092045,6.10843714394,0.0134410976622,3.20568,2.88931604628
 05/01  17:00:00,167.842702408,11.4610791504,43.6440879969,0.0,80.527626,29.818365,8.96458437018,0.0,3.20568,5.75890437018
 05/01  18:00:00,159.924934084,10.7779161461,36.4187923715,0.0,80.527626,29.818365,8.98033838644,0.0,3.20568,5.77465838644
 05/01  19:00:00,148.388064747,9.60709279134,24.4012237848,0.0,80.527626,29.818365,11.9113566055,0.0363217639417,3.20568,8.66935484156
 05/01  20:00:00,141.037819804,8.45835928159,11.1948853867,0.0,80.527626,29.818365,13.1644956184,1.29857794086,3.20568,8.66023767756
 05/01  21:00:00,55.7697401657,0.0,0.0,0.0,15.863942322,29.242365,8.98608569658,0.0,3.20568,5.78040569658
 05/01  22:00:00,55.6254898864,0.0,0.0,0.0,15.863942322,29.242365,8.96814345159,0.0,3.20568,5.76246345159
 05/01  23:00:00,56.3439545665,0.0,0.0,0.0,15.863942322,29.242365,6.09417895702,0.0,3.20568,2.88849895702
 05/01  24:00:00,55.6234117878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  01:00:00,55.621013202,0.0,0.0,0.0,15.863942322,29.242365,6.09066472075,0.0,3.20568,2.88498472075
 05/02  02:00:00,55.6124039816,0.0,0.0,0.0,15.863942322,29.242365,6.09006864871,0.0,3.20568,2.88438864871
 05/02  03:00:00,55.5963771827,0.0,0.0,0.0,15.863942322,29.242365,6.09041816787,0.0,3.20568,2.88473816787
 05/02  04:00:00,56.6350267995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  05:00:00,53.6108987968,0.0,0.0,0.0,15.863942322,29.242365,6.09042466424,0.0,3.20568,2.88474466424
 05/02  06:00:00,55.7352692169,7.64090294743,0.0,0.0,15.863942322,29.818365,67.3332953915,61.2428641485,3.20568,2.88475124307
 05/02  07:00:00,124.618160163,7.64090294743,4.39953909226,0.0,80.527626,29.818365,20.3790816346,14.2842710598,3.20568,2.88913057475
 05/02  08:00:00,180.096605139,8.03580281347,14.093132165,0.0,80.527626,75.0917375,35.7616108982,0.134322935963,24.0426,11.5846879623
 05/02  09:00:00,191.322474716,9.22840694445,24.0185729744,0.0,80.527626,75.0917375,44.4624286138,0.0,24.0426,20.4198286138
 05/02  10:00:00,207.877610248,10.4391089674,35.3002068887,0.0,80.527626,79.0911225,52.4980131708,0.0,32.0568,20.4412131708
 05/02  11:00:00,227.240422897,12.4158032419,51.9394222163,0.0,80.527626,79.0911225,55.482059376,0.0,32.0568,23.425259376
 05/02  12:00:00,242.112805995,15.4877079557,64.4410492641,0.0,80.527626,79.0911225,58.4648650299,0.0,32.0568,26.4080650299
 05/02  13:00:00,248.194828619,18.4274568118,71.543099817,0.0,80.527626,75.0917375,45.4105635978,0.0,16.0284,29.3821635978
 05/02  14:00:00,251.791339662,20.3537708799,73.2169179962,0.0,80.527626,75.0917375,36.4563145791,0.0,16.0284,20.4279145791
 05/02  15:00:00,251.086997155,21.0436348363,73.8206740066,0.0,80.527626,73.092045,23.6778778202,0.0203014543759,3.20568,20.4518963659
 05/02  16:00:00,229.79222599,14.3221074443,59.380739514,0.0,80.527626,73.092045,6.11000848142,0.0149816019377,3.20568,2.88934687949
 05/02  17:00:00,165.003940042,10.3326514846,41.8936734951,0.0,80.527626,29.818365,8.96414325939,0.0,3.20568,5.75846325939
 05/02  18:00:00,157.403338593,9.70448312811,34.9501557376,0.0,80.527626,29.818365,8.979826188,0.0,3.20568,5.774146188
 05/02  19:00:00,149.616759109,8.85869552701,26.6154534281,0.0,80.527626,29.818365,11.8741254603,0.0,3.20568,8.66844546028
 05/02  20:00:00,147.883511206,8.21873452778,18.4362802214,0.0,80.527626,29.818365,9.04064208204,0.0549234045409,3.20568,5.7800386775
 05/02  21:00:00,55.6664597607,0.0,0.0,0.0,15.863942322,29.242365,11.8658038717,0.0,3.20568,8.66012387171
 05/02  22:00:00,55.6919993811,0.0,0.0,0.0,15.863942322,29.242365,8.96753835765,0.0,3.20568,5.76185835765
 05/02  23:00:00,56.4348078483,0.0,0.0,0.0,15.863942322,29.242365,6.09387609793,0.0,3.20568,2.88819609793
 05/02  24:00:00,55.7231617464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  01:00:00,55.6957405605,0.0,0.0,0.0,15.863942322,29.242365,6.09062464853,0.0,3.20568,2.88494464853
 05/03  02:00:00,55.660475887,0.0,0.0,0.0,15.863942322,29.242365,6.09062459863,0.0,3.20568,2.88494459863
 05/03  03:00:00,55.6379326306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  04:00:00,55.8254081052,0.0,0.0,0.0,15.863942322,29.242365,6.09062481273,0.0,3.20568,2.88494481273
 05/03  05:00:00,51.5012608133,0.0,0.0,0.0,15.863942322,29.242365,6.09062517932,0.0,3.20568,2.88494517932
 05/03  06:00:00,55.7381188857,7.64090294743,0.351123375885,0.0,15.863942322,29.818365,48.5894737778,45.3637937778,3.20568,0.02
 05/03  07:00:00,121.837147938,7.64090294743,1.63428839545,0.0,80.527626,29.818365,28.921144824,19.9567641613,3.20568,5.75870066276
 05/03  08:00:00,174.217579994,8.19129864394,8.11485540657,0.0,80.527626,75.0917375,40.4963258561,4.87075204734,24.0426,11.5829738088
 05/03  09:00:00,184.66941664,9.34466240481,17.3225178638,0.0,80.527626,75.0917375,42.2568770478,0.0,24.0426,18.2142770478
 05/03  10:00:00,196.94563165,10.3568490394,24.5306730042,0.0,80.527626,79.0911225,54.7008914268,0.0,32.0568,22.6440914268
 05/03  11:00:00,208.202731375,12.0023051359,33.3899718885,0.0,80.527626,79.0911225,55.4816135831,0.0,32.0568,23.4248135831
 05/03  12:00:00,216.161358399,14.4882995298,39.5635368305,0.0,80.527626,79.0911225,58.4689995859,0.0,32.0568,26.4121995859
 05/03  13:00:00,218.729293364,16.685774637,43.9048937189,0.0,80.527626,75.0917375,42.4802771422,0.0130777338962,16.0284,26.4387994083
 05/03  14:00:00,228.698783856,18.4096511427,52.1347515928,0.0,80.527626,75.0917375,36.4533850509,0.0,16.0284,20.4249850509
 05/03  15:00:00,232.300951138,19.938104415,56.2242517802,0.0,80.527626,73.092045,26.5977389345,0.0210809175465,3.20568,23.370978017
 05/03  16:00:00,215.821208459,14.3570476077,45.4549392491,0.0,80.527626,73.092045,6.10963193014,0.0146256600863,3.20568,2.88932627005
 05/03  17:00:00,163.044128742,11.1377672272,39.1807871664,0.0,80.527626,29.818365,6.09508799425,0.0,3.20568,2.88940799425
 05/03  18:00:00,156.938611502,10.5368497472,33.6897642488,0.0,80.527626,29.818365,11.8571473846,0.0,3.20568,8.65146738457
 05/03  19:00:00,147.433508269,9.49640728181,23.5607942985,0.0,80.527626,29.818365,11.8716469832,0.0,3.20568,8.66596698316
 05/03  20:00:00,141.656471282,8.42967213079,11.8327338757,0.0,80.527626,29.818365,10.2111092768,1.22554458111,3.20568,5.77988469564
 05/03  21:00:00,55.757808551,0.0,0.0,0.0,15.863942322,29.242365,11.8661207272,0.0,3.20568,8.66044072718
 05/03  22:00:00,55.6181015759,0.0,0.0,0.0,15.863942322,29.242365,6.09693920657,0.0,3.20568,2.89125920657
 05/03  23:00:00,56.3425996002,0.0,0.0,0.0,15.863942322,29.242365,6.09405586967,0.0,3.20568,2.88837586967
 05/03  24:00:00,55.6151155178,0.0,0.0,0.0,15.863942322,29.242365,6.09057424658,0.0,3.20568,2.88489424658
 05/04  01:00:00,55.6084341071,0.0,0.0,0.0,15.863942322,29.242365,6.0905683873,0.0,3.20568,2.8848883873
 05/04  02:00:00,55.6077418858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  03:00:00,55.6051097165,0.0,0.0,0.0,15.863942322,29.242365,6.09056252819,0.0,3.20568,2.88488252819
 05/04  04:00:00,55.8161985984,0.0,0.0,0.0,15.863942322,29.242365,6.09055689488,0.0,3.20568,2.88487689488
 05/04  05:00:00,51.5196934191,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  06:00:00,57.4135755732,7.64090294743,2.00588609805,0.0,15.863942322,29.818365,44.0978979974,38.0073466124,3.20568,2.88487138498
 05/04  07:00:00,126.78762278,7.64090294743,6.54230191829,0.0,80.527626,29.818365,15.6830316075,9.58806789804,3.20568,2.88928370944
 05/04  08:00:00,179.133915873,8.13660281214,13.0382123161,0.0,80.527626,75.0917375,35.7851241507,0.159928778441,24.0426,11.5825953723
 05/04  09:00:00,189.289750646,9.34733108815,21.8942859368,0.0,80.527626,75.0917375,44.4593477232,0.0,24.0426,20.4167477232
 05/04  10:00:00,204.459767838,10.4364406967,31.9110189709,0.0,80.527626,79.0911225,52.4953404601,0.0,32.0568,20.4385404601
 05/04  11:00:00,220.025318766,12.164251622,44.9958728721,0.0,80.527626,79.0911225,55.9721434001,0.00933985437412,32.0568,23.9060035457
 05/04  12:00:00,233.018312131,14.7853762933,56.0563831794,0.0,80.527626,79.0911225,57.9934671997,0.010898014198,32.0568,25.9257691855
 05/04  13:00:00,237.692503953,17.5751787167,61.9203796023,0.0,80.527626,75.0917375,45.4275687915,0.0230310674214,16.0284,29.3761377241
 05/04  14:00:00,242.588995032,19.7444735356,64.6442890796,0.0,80.527626,75.0917375,36.4608373496,0.00888625024254,16.0284,20.4235510993
 05/04  15:00:00,241.085760381,21.3218355126,63.5758630436,0.0,80.527626,73.092045,23.6880673718,0.0329782885731,3.20568,20.4494090832
 05/04  16:00:00,223.888102355,15.1768054298,52.6287007218,0.0,80.527626,73.092045,8.98727707812,0.0231964558798,3.20568,5.75840062224
 05/04  17:00:00,163.782597431,10.7125684653,40.3061727764,0.0,80.527626,29.818365,6.09474915513,0.0,3.20568,2.88906915513
 05/04  18:00:00,157.677051822,10.1890420122,34.7476786887,0.0,80.527626,29.818365,8.97935908388,0.0,3.20568,5.77367908388
 05/04  19:00:00,147.060134307,9.22884500075,23.4546367586,0.0,80.527626,29.818365,11.9106956639,0.0372593301023,3.20568,8.66775633382
 05/04  20:00:00,143.809581637,8.31598432966,14.0763149252,0.0,80.527626,29.818365,11.902186985,0.0373497716547,3.20568,8.65915721331
 05/04  21:00:00,55.7784095208,0.0,0.0,0.0,15.863942322,29.242365,8.98562523018,0.0,3.20568,5.77994523018
 05/04  22:00:00,55.629435546,0.0,0.0,0.0,15.863942322,29.242365,8.96776506756,0.0,3.20568,5.76208506756
 05/04  23:00:00,56.3795042567,0.0,0.0,0.0,15.863942322,29.242365,6.0939858667,0.0,3.20568,2.8883058667
 05/04  24:00:00,55.6354779512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  01:00:00,55.6181832541,0.0,0.0,0.0,15.863942322,29.242365,6.09048491311,0.0,3.20568,2.88480491311
 05/05  02:00:00,55.6321000328,0.0,0.0,0.0,15.863942322,29.242365,6.09047299692,0.0,3.20568,2.88479299692
 05/05  03:00:00,55.603010898,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  04:00:00,56.6381165532,0.0,0.0,0.0,15.863942322,29.242365,6.09046137084,0.0,3.20568,2.88478137084
 05/05  05:00:00,52.2069613066,0.0,0.0,0.0,15.863942322,29.242365,6.09044991712,0.0,3.20568,2.88476991712
 05/05  06:00:00,55.7429921875,7.64090294743,0.0,0.0,15.863942322,29.818365,59.2991124097,56.0734324097,3.20568,0.02
 05/05  07:00:00,123.836399891,7.64090294743,3.61578221804,0.0,80.527626,29.818365,27.505523554,18.5413086142,3.20568,5.75853493982
 05/05  08:00:00,176.848530028,7.94423060066,10.9670520133,0.0,80.527626,75.0917375,38.2072948827,2.5838854124,24.0426,11.5808094703
 05/05  09:00:00,185.81359922,9.08669530528,18.7155669932,0.0,80.527626,75.0917375,41.5443895148,0.0,24.0426,17.5017895148
 05/05  10:00:00,199.189158621,10.1585916465,26.9539939355,0.0,80.527626,79.0911225,55.4117321528,0.0,32.0568,23.3549321528
 05/05  11:00:00,211.714614328,11.7389027964,37.1439237681,0.0,80.527626,79.0911225,55.4788578809,0.000556793783301,32.0568,23.4215010871
 05/05  12:00:00,222.853960864,14.3440240939,46.3656570711,0.0,80.527626,79.0911225,58.4756186222,0.0137247462028,32.0568,26.405093876
 05/05  13:00:00,226.552063576,16.3617661256,52.0125130633,0.0,80.527626,75.0917375,42.4850030182,0.0186360236698,16.0284,26.4379669945
 05/05  14:00:00,234.900519721,18.9264546073,57.7923570068,0.0,80.527626,75.0917375,36.4525239113,0.0,16.0284,20.4241239113
 05/05  15:00:00,230.288652751,20.1199028653,54.0089712357,0.0,80.527626,73.092045,26.598024717,0.0236671030316,3.20568,23.368677614
 05/05  16:00:00,211.425426735,13.9272728026,41.4881459972,0.0,80.527626,73.092045,6.10895868107,0.0142653241737,3.20568,2.88901335689
 05/05  17:00:00,153.355286672,10.6838581099,29.9655220636,0.0,80.527626,29.818365,6.09476179739,0.0,3.20568,2.88908179739
 05/05  18:00:00,142.525209709,9.78758396618,20.0907893821,0.0,80.527626,29.818365,9.03675773602,0.0564755955564,3.20568,5.77460214046
 05/05  19:00:00,134.087313417,8.75917632306,11.3255597508,0.0,80.527626,29.818365,12.3769126439,0.504542840737,3.20568,8.66668980314
 05/05  20:00:00,134.529057492,8.04181911713,5.39536858025,0.0,80.527626,29.818365,18.7597161072,6.89464416208,3.20568,8.65939194517
 05/05  21:00:00,55.5671324746,0.0,0.0,0.0,15.863942322,29.242365,8.9849118791,0.0,3.20568,5.7792318791
 05/05  22:00:00,55.587132269,0.0,0.0,0.0,15.863942322,29.242365,8.96744636944,0.0,3.20568,5.76176636944
 05/05  23:00:00,56.3118042559,0.0,0.0,0.0,15.863942322,29.242365,6.09395934982,0.0,3.20568,2.88827934982
 05/05  24:00:00,55.5854272154,0.0,0.0,0.0,15.863942322,29.242365,6.09038726874,0.0,3.20568,2.88470726874
 05/06  01:00:00,55.5776649892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  02:00:00,55.568375772,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  03:00:00,55.5651126604,0.0,0.0,0.0,15.863942322,29.242365,6.08880213187,0.0,3.20568,2.88312213187
 05/06  04:00:00,55.7717876032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  05:00:00,51.4595053113,0.0,0.0,0.0,15.863942322,29.242365,6.08882792942,0.0,3.20568,2.88314792942
 05/06  06:00:00,47.2046415034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  07:00:00,47.1719330313,0.0,0.0,0.0,15.863942322,29.242365,6.08868625405,0.0,3.20568,2.88300625405
 05/06  08:00:00,47.2083220484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  09:00:00,47.2674335797,0.0,0.0,0.0,15.863942322,29.242365,6.09042419837,0.0,3.20568,2.88474419837
 05/06  10:00:00,47.2805170305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  11:00:00,47.9529663799,0.0,0.0,0.0,15.863942322,29.242365,6.09040686479,0.0,3.20568,2.88472686479
 05/06  12:00:00,47.2843430573,0.0,0.0,0.0,15.863942322,29.242365,6.09038959307,0.0,3.20568,2.88470959307
 05/06  13:00:00,47.3385563059,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  14:00:00,47.3487122199,0.0,0.0,0.0,15.863942322,29.242365,6.08873027591,0.0,3.20568,2.88305027591
 05/06  15:00:00,47.3585686084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  16:00:00,47.2718596445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  17:00:00,47.2680000393,0.0,0.0,0.0,15.863942322,29.242365,6.08875558459,0.0,3.20568,2.88307558459
 05/06  18:00:00,47.2555162721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  19:00:00,47.4831047268,0.0,0.0,0.0,15.863942322,29.242365,6.08878085485,0.0,3.20568,2.88310085485
 05/06  20:00:00,55.9910394362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  21:00:00,55.8187849468,0.0,0.0,0.0,15.863942322,29.242365,6.08880609059,0.0,3.20568,2.88312609059
 05/06  22:00:00,55.6229182514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  23:00:00,56.292901244,0.0,0.0,0.0,15.863942322,29.242365,5.21232203814,0.0,3.20568,2.00664203814
 05/06  24:00:00,55.5950372901,0.0,0.0,0.0,15.863942322,29.242365,4.10157104271,0.0,3.20568,0.895891042714
 05/07  01:00:00,55.5966581641,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  02:00:00,55.5798972626,0.0,0.0,0.0,15.863942322,29.242365,6.08868504907,0.0,3.20568,2.88300504907
 05/07  03:00:00,55.5703662771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  04:00:00,55.7793756953,0.0,0.0,0.0,15.863942322,29.242365,6.08870547499,0.0,3.20568,2.88302547499
 05/07  05:00:00,51.4658068566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  06:00:00,47.1893953372,0.0,0.0,0.0,15.863942322,29.242365,6.08872558423,0.0,3.20568,2.88304558423
 05/07  07:00:00,47.1264927426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  08:00:00,47.1184221301,0.0,0.0,0.0,15.863942322,29.242365,6.09037380706,0.0,3.20568,2.88469380706
 05/07  09:00:00,47.1309942312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  10:00:00,47.1241026162,0.0,0.0,0.0,15.863942322,29.242365,6.09035044459,0.0,3.20568,2.88467044459
 05/07  11:00:00,47.7922608848,0.0,0.0,0.0,15.863942322,29.242365,6.09058234473,0.0,3.20568,2.88490234473
 05/07  12:00:00,47.0908061043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  13:00:00,47.1304885714,0.0,0.0,0.0,15.863942322,29.242365,6.0905588715,0.0,3.20568,2.8848788715
 05/07  14:00:00,47.1452238269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  15:00:00,47.1307911996,0.0,0.0,0.0,15.863942322,29.242365,6.08881954785,0.0,3.20568,2.88313954785
 05/07  16:00:00,47.0332014867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  17:00:00,47.0242542769,0.0,0.0,0.0,15.863942322,29.242365,6.08867230325,0.0,3.20568,2.88299230325
 05/07  18:00:00,47.0109586316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  19:00:00,47.225489215,0.0,0.0,0.0,15.863942322,29.242365,6.08869201081,0.0,3.20568,2.88301201081
 05/07  20:00:00,55.7754606538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  21:00:00,55.6469896656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  22:00:00,55.4972488984,0.0,0.0,0.0,15.863942322,29.242365,6.08871169274,0.0,3.20568,2.88303169274
 05/07  23:00:00,56.1993233707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  24:00:00,55.4820719005,0.0,0.0,0.0,15.863942322,29.242365,6.08873135574,0.0,3.20568,2.88305135574
 05/08  01:00:00,55.4649818548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  02:00:00,55.452592929,0.0,0.0,0.0,15.863942322,29.242365,6.09046678371,0.0,3.20568,2.88478678371
 05/08  03:00:00,55.4398277899,0.0,0.0,0.0,15.863942322,29.242365,6.09043695854,0.0,3.20568,2.88475695854
 05/08  04:00:00,55.6460619957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  05:00:00,51.3405390196,0.0,0.0,0.0,15.863942322,29.242365,6.09040734218,0.0,3.20568,2.88472734218
 05/08  06:00:00,55.9542294928,7.64090294743,0.00116318497471,0.0,15.863942322,29.818365,419.835689955,413.745312116,3.20568,2.88469783892
 05/08  07:00:00,120.311566692,7.64090294743,0.00449612527822,0.0,80.527626,29.818365,170.665350784,164.570454804,3.20568,2.88921597946
 05/08  08:00:00,165.494366414,7.64090294743,0.00977297718778,0.0,80.527626,75.0917375,107.979248326,72.3555099365,24.0426,11.5811383892
 05/08  09:00:00,165.894817676,7.68965872476,0.343240676358,0.0,80.527626,75.0917375,73.2613335301,28.803606888,24.0426,20.4151266421
 05/08  10:00:00,172.434879342,7.79540847412,2.75023730877,0.0,80.527626,79.0911225,67.097671386,14.6085628802,32.0568,20.4323085059
 05/08  11:00:00,176.204257896,8.4105206333,5.17719166738,0.0,80.527626,79.0911225,55.4751979903,0.0,32.0568,23.4183979903
 05/08  12:00:00,178.242590113,9.4441179034,6.87576691868,0.0,80.527626,79.0911225,58.4544281721,0.0,32.0568,26.3976281721
 05/08  13:00:00,175.95157656,10.4912625311,7.52517664369,0.0,80.527626,75.0917375,46.8400605544,4.37753159748,16.0284,26.434128957
 05/08  14:00:00,181.071424543,11.6398815516,11.4828663564,0.0,80.527626,75.0917375,38.0032040854,1.55510190204,16.0284,20.4197021833
 05/08  15:00:00,183.45393412,12.7332782435,14.777787935,0.0,80.527626,73.092045,25.0307775512,1.38121530826,3.20568,20.4438822429
 05/08  16:00:00,172.785221581,9.53668369584,7.45866924928,0.0,80.527626,73.092045,13.3027715729,7.20839072862,3.20568,2.88870084425
 05/08  17:00:00,126.143532461,7.98855477038,5.65463987188,0.0,80.527626,29.818365,16.7687957892,7.8047636439,3.20568,5.75835214531
 05/08  18:00:00,126.15969848,7.78410118426,5.86984756794,0.0,80.527626,29.818365,16.4229286032,7.44365447692,3.20568,5.7735941263
 05/08  19:00:00,123.204664199,7.65204601957,2.84303035008,0.0,80.527626,29.818365,25.2290644913,13.3563851418,3.20568,8.66699934945
 05/08  20:00:00,129.213837245,7.6409994662,0.335917498269,0.0,80.527626,29.818365,28.1652549903,19.1811314679,3.20568,5.77844352238
 05/08  21:00:00,55.633307501,0.0,0.0,0.0,15.863942322,29.242365,11.8639038534,0.0,3.20568,8.65822385335
 05/08  22:00:00,55.4970741603,0.0,0.0,0.0,15.863942322,29.242365,6.09664541894,0.0,3.20568,2.89096541894
 05/08  23:00:00,56.2578843312,0.0,0.0,0.0,15.863942322,29.242365,8.96196238774,0.0,3.20568,5.75628238774
 05/08  24:00:00,55.5111743077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  01:00:00,55.5092504407,0.0,0.0,0.0,15.863942322,29.242365,6.09033054103,0.0,3.20568,2.88465054103
 05/09  02:00:00,55.4935531827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  03:00:00,55.4764657317,0.0,0.0,0.0,15.863942322,29.242365,6.09054835201,0.0,3.20568,2.88486835201
 05/09  04:00:00,56.5234272962,0.0,0.0,0.0,15.863942322,29.242365,6.09051245367,0.0,3.20568,2.88483245367
 05/09  05:00:00,52.0675797288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  06:00:00,55.9908246805,7.64090294743,0.0,0.0,15.863942322,29.818365,255.399575634,249.309046,3.20568,2.88484963459
 05/09  07:00:00,120.212384982,7.64090294743,0.00448014483944,0.0,80.527626,29.818365,103.449590625,97.355018945,3.20568,2.8888916799
 05/09  08:00:00,165.860120024,7.69332312447,0.336488716949,0.0,80.527626,75.0917375,61.6171341459,25.9940597572,24.0426,11.5804743886
 05/09  09:00:00,169.488263695,7.86061536493,3.73286365783,0.0,80.527626,75.0917375,57.3143089793,12.8601073987,24.0426,20.4116015806
 05/09  10:00:00,177.782468551,8.37168604412,7.4837703738,0.0,80.527626,79.0911225,59.3762031737,6.88849929582,32.0568,20.4309038779
 05/09  11:00:00,184.697276935,9.49511007958,12.5057360436,0.0,80.527626,79.0911225,55.4814958593,0.0100812986347,32.0568,23.4146145607
 05/09  12:00:00,191.135526556,10.8137316193,18.3016106187,0.0,80.527626,79.0911225,58.4501393878,0.0,32.0568,26.3933393878
 05/09  13:00:00,191.758357823,12.2998190022,21.4163825438,0.0,80.527626,75.0917375,42.4670398308,0.0106628421912,16.0284,26.4279769886
 05/09  14:00:00,194.856202106,13.5765364492,23.2435489225,0.0,80.527626,75.0917375,36.4470072846,0.0,16.0284,20.4186072846
 05/09  15:00:00,192.673440053,14.5109618749,22.1625777478,0.0,80.527626,73.092045,24.5466743557,0.0168894253202,3.20568,21.3241049304
 05/09  16:00:00,186.264532518,10.5474857982,19.8363202835,0.0,80.527626,73.092045,8.11218592811,0.0132401124822,3.20568,4.89326581563
 05/09  17:00:00,136.540660894,8.34338814733,15.5974124734,0.0,80.527626,29.818365,6.09459667964,0.0,3.20568,2.88891667964
 05/09  18:00:00,130.027393407,7.97811157298,9.49634733821,0.0,80.527626,29.818365,12.4384874507,3.45881960475,3.20568,5.77398784593
 05/09  19:00:00,123.77358033,7.70565201261,3.56048188024,0.0,80.527626,29.818365,24.2778038713,12.4067349091,3.20568,8.66538896218
 05/09  20:00:00,128.83738827,7.64261250768,0.14165816591,0.0,80.527626,29.818365,35.2924342271,23.4288265667,3.20568,8.65792766039
 05/09  21:00:00,55.5214184446,0.0,0.0,0.0,15.863942322,29.242365,8.98481103726,0.0,3.20568,5.77913103726
 05/09  22:00:00,55.5595483913,0.0,0.0,0.0,15.863942322,29.242365,8.96757491814,0.0,3.20568,5.76189491814
 05/09  23:00:00,56.2983807738,0.0,0.0,0.0,15.863942322,29.242365,6.09388329466,0.0,3.20568,2.88820329466
 05/09  24:00:00,55.5844439972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  01:00:00,55.5685723089,0.0,0.0,0.0,15.863942322,29.242365,6.09040444951,0.0,3.20568,2.88472444951
 05/10  02:00:00,55.5459367812,0.0,0.0,0.0,15.863942322,29.242365,6.0903622415,0.0,3.20568,2.8846822415
 05/10  03:00:00,55.5403353051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  04:00:00,55.7585625665,0.0,0.0,0.0,15.863942322,29.242365,6.09032034548,0.0,3.20568,2.88464034548
 05/10  05:00:00,50.0287962575,0.0,0.0,0.0,15.863942322,29.242365,6.09053175534,0.0,3.20568,2.88485175534
 05/10  06:00:00,55.4238046291,7.64090294743,0.0,0.0,15.863942322,29.818365,109.660231627,106.434551627,3.20568,0.02
 05/10  07:00:00,120.485715547,7.64090294743,0.290917263428,0.0,80.527626,29.818365,50.4523096212,41.4884325753,3.20568,5.75819704587
 05/10  08:00:00,170.205169032,7.82556738023,4.49132235294,0.0,80.527626,75.0917375,42.2870111289,9.55546566116,24.0426,8.68894546777
 05/10  09:00:00,175.033972308,8.34802248661,8.74598345442,0.0,80.527626,75.0917375,50.1701822175,5.71712266536,24.0426,20.4104595522
 05/10  10:00:00,184.207672948,9.31148989307,12.9267066492,0.0,80.527626,79.0911225,54.0676049303,1.58052141827,32.0568,20.430283512
 05/10  11:00:00,190.220299608,10.4100059587,17.0878863185,0.0,80.527626,79.0911225,55.4840146386,0.0133485342265,32.0568,23.4138661044
 05/10  12:00:00,199.864695356,12.1993080497,25.6098552541,0.0,80.527626,79.0911225,58.4514802297,0.0,32.0568,26.3946802297
 05/10  13:00:00,197.418941152,14.1811163366,25.1721292098,0.0,80.527626,75.0917375,42.5255938896,0.0704346757037,16.0284,26.4267592139
 05/10  14:00:00,202.024632177,16.0509997931,27.9147855976,0.0,80.527626,75.0917375,36.4447886575,0.0,16.0284,20.4163886575
 05/10  15:00:00,209.387412401,17.9993007398,35.3195035812,0.0,80.527626,73.092045,26.5844318416,0.0152138144526,3.20568,23.3635380271
 05/10  16:00:00,201.714698177,13.5447590505,32.2076536482,0.0,80.527626,73.092045,6.10794248478,0.0132874368954,3.20568,2.88897504789
 05/10  17:00:00,147.18000486,10.1783881176,24.3398093074,0.0,80.527626,29.818365,6.09468984058,0.0,3.20568,2.88900984058
 05/10  18:00:00,140.689538788,9.14800086862,18.9140632944,0.0,80.527626,29.818365,8.97978603093,0.0,3.20568,5.77410603093
 05/10  19:00:00,130.814618028,8.45082750596,9.55770911102,0.0,80.527626,29.818365,15.6789767922,3.80724938874,3.20568,8.6660474035
 05/10  20:00:00,130.67762638,7.91349653834,1.4779961566,0.0,80.527626,29.818365,26.5520730881,14.6884300373,3.20568,8.65796305076
 05/10  21:00:00,55.7215932594,0.0,0.0,0.0,15.863942322,29.242365,8.9847977198,0.0,3.20568,5.7791177198
 05/10  22:00:00,55.6058676278,0.0,0.0,0.0,15.863942322,29.242365,8.96758727599,0.0,3.20568,5.76190727599
 05/10  23:00:00,56.3427494334,0.0,0.0,0.0,15.863942322,29.242365,6.09388771896,0.0,3.20568,2.88820771896
 05/10  24:00:00,55.6302467318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  01:00:00,55.6274526827,0.0,0.0,0.0,15.863942322,29.242365,6.09041329044,0.0,3.20568,2.88473329044
 05/11  02:00:00,55.6111090244,0.0,0.0,0.0,15.863942322,29.242365,6.09036494146,0.0,3.20568,2.88468494146
 05/11  03:00:00,55.5977520008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  04:00:00,55.8102184529,0.0,0.0,0.0,15.863942322,29.242365,6.09031690811,0.0,3.20568,2.88463690811
 05/11  05:00:00,50.0629437923,0.0,0.0,0.0,15.863942322,29.242365,6.09052148812,0.0,3.20568,2.88484148812
 05/11  06:00:00,55.4044609262,7.64090294743,0.00337376733129,0.0,15.863942322,29.818365,77.1836498145,73.9579698145,3.20568,0.02
 05/11  07:00:00,120.199364826,7.64090294743,0.00171859378254,0.0,80.527626,29.818365,57.0344958899,48.0706853145,3.20568,5.7581305754
 05/11  08:00:00,165.521753246,7.65997632641,0.00692199385531,0.0,80.527626,75.0917375,63.960718902,31.2295206456,24.0426,8.6885982564
 05/11  09:00:00,165.99826297,8.10932633922,0.00537594294769,0.0,80.527626,75.0917375,70.7997227319,26.3482520617,24.0426,20.4088706702
 05/11  10:00:00,170.477358609,8.58611627435,0.00313420821325,0.0,80.527626,79.0911225,86.293088698,33.8080065457,32.0568,20.4282821524
 05/11  11:00:00,171.45910447,8.86855206468,0.0,0.0,80.527626,79.0911225,69.233474906,13.7675917058,32.0568,23.4090832002
 05/11  12:00:00,171.060854101,9.17552298058,0.0,0.0,80.527626,79.0911225,63.9344292003,5.48693458696,32.0568,26.3906946133
 05/11  13:00:00,167.328748324,9.42785503319,0.0,0.0,80.527626,75.0917375,83.3913115329,40.9409134079,16.0284,26.4219981251
 05/11  14:00:00,167.561060316,9.67065804998,0.0,0.0,80.527626,75.0917375,71.2263244408,34.7823805039,16.0284,20.415543937
 05/11  15:00:00,165.776702158,9.92048712791,0.0,0.0,80.527626,73.092045,46.5772751278,22.9304314797,3.20568,20.4411636481
 05/11  16:00:00,163.84023486,8.10207701748,0.0,0.0,80.527626,73.092045,38.251597542,29.2877036787,3.20568,5.75821386329
 05/11  17:00:00,120.091507776,7.64090294743,0.0,0.0,80.527626,29.818365,48.242376771,42.1476304366,3.20568,2.88906633435
 05/11  18:00:00,120.093287377,7.64090294743,0.0,0.0,80.527626,29.818365,68.0028273807,59.0239474242,3.20568,5.7731999565
 05/11  19:00:00,120.304164295,7.64090294743,0.0,0.0,80.527626,29.818365,78.6904729256,66.8185075636,3.20568,8.66628536202
 05/11  20:00:00,128.88208198,7.64090294743,0.0,0.0,80.527626,29.818365,99.7020233399,90.7176893042,3.20568,5.77865403573
 05/11  21:00:00,55.5790129228,0.0,0.0,0.0,15.863942322,29.242365,11.8640682064,0.0,3.20568,8.6583882064
 05/11  22:00:00,55.4662122185,0.0,0.0,0.0,15.863942322,29.242365,6.09618017084,0.0,3.20568,2.89050017084
 05/11  23:00:00,56.2358364745,0.0,0.0,0.0,15.863942322,29.242365,8.96214005431,0.0,3.20568,5.75646005431
 05/11  24:00:00,55.4941501695,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  01:00:00,55.4830509332,0.0,0.0,0.0,15.863942322,29.242365,6.09042237959,0.0,3.20568,2.88474237959
 05/12  02:00:00,55.4712098054,0.0,0.0,0.0,15.863942322,29.242365,6.09036792642,0.0,3.20568,2.88468792642
 05/12  03:00:00,55.4610187448,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  04:00:00,56.511050684,0.0,0.0,0.0,15.863942322,29.242365,6.09031377043,0.0,3.20568,2.88463377043
 05/12  05:00:00,50.6204965685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  06:00:00,56.2622023211,7.64090294743,0.0,0.0,15.863942322,29.818365,381.586332443,375.495818816,3.20568,2.88483362687
 05/12  07:00:00,120.555643369,7.64090294743,0.00114422504734,0.0,80.527626,29.818365,255.471032772,249.376483981,3.20568,2.88886879135
 05/12  08:00:00,165.878720736,7.64090294743,0.00420602640294,0.0,80.527626,75.0917375,247.485656483,211.863682514,24.0426,11.5793739685
 05/12  09:00:00,165.963582962,7.64090294743,0.00341229990429,0.0,80.527626,75.0917375,237.225824353,192.774237776,24.0426,20.4089865764
 05/12  10:00:00,169.884321485,7.64100129356,0.00423929060884,0.0,80.527626,79.0911225,217.514113044,165.029117251,32.0568,20.4281957937
 05/12  11:00:00,170.589058263,7.651846614,0.0,0.0,80.527626,79.0911225,196.499255573,141.034157372,32.0568,23.4082982013
 05/12  12:00:00,169.859001948,7.6678370624,0.0,0.0,80.527626,79.0911225,200.386915486,141.937700423,32.0568,26.3924150632
 05/12  13:00:00,165.891121091,7.68001003828,0.0,0.0,80.527626,75.0917375,199.591573517,157.138330752,16.0284,26.4248427649
 05/12  14:00:00,165.8558247,7.70367368843,0.0,0.0,80.527626,75.0917375,182.024673844,145.579876419,16.0284,20.4163974248
 05/12  15:00:00,163.975007448,7.81018442871,0.0,0.0,80.527626,73.092045,182.765620859,159.120996022,3.20568,20.4389448369
 05/12  16:00:00,163.763362709,7.64090294743,0.0,0.0,80.527626,73.092045,176.689036125,170.594393849,3.20568,2.88896227562
 05/12  17:00:00,120.543419621,7.64090294743,0.0,0.0,80.527626,29.818365,186.743195754,180.64829379,3.20568,2.88922196413
 05/12  18:00:00,120.45954639,7.64090294743,0.0,0.0,80.527626,29.818365,180.968392092,169.112970767,3.20568,8.64974132465
 05/12  19:00:00,120.40778285,7.64090294743,0.0,0.0,80.527626,29.818365,174.096904468,165.108361186,3.20568,5.78286328139
 05/12  20:00:00,128.988478782,7.64090294743,0.0,0.0,80.527626,29.818365,183.066624069,171.202704715,3.20568,8.65823935405
 05/12  21:00:00,55.340107021,0.0,0.0,0.0,15.863942322,29.242365,11.8637305326,0.0,3.20568,8.65805053263
 05/12  22:00:00,55.3780613899,0.0,0.0,0.0,15.863942322,29.242365,6.09620597243,0.0,3.20568,2.89052597243
 05/12  23:00:00,56.1709164524,0.0,0.0,0.0,15.863942322,29.242365,6.09376943684,0.0,3.20568,2.88808943684
 05/12  24:00:00,55.4070233572,0.0,0.0,0.0,15.863942322,29.242365,6.09040306656,0.0,3.20568,2.88472306656
 05/13  01:00:00,55.4081505867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  02:00:00,55.4016764769,0.0,0.0,0.0,15.863942322,29.242365,6.08873436348,0.0,3.20568,2.88305436348
 05/13  03:00:00,55.3962319848,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  04:00:00,55.6052943766,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  05:00:00,49.869856294,0.0,0.0,0.0,15.863942322,29.242365,6.08872038615,0.0,3.20568,2.88304038615
 05/13  06:00:00,47.0375465932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  07:00:00,47.0157226815,0.0,0.0,0.0,15.863942322,29.242365,6.08870616235,0.0,3.20568,2.88302616235
 05/13  08:00:00,47.0564107253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  09:00:00,47.1100966511,0.0,0.0,0.0,15.863942322,29.242365,6.0902793123,0.0,3.20568,2.8845993123
 05/13  10:00:00,47.1224457922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  11:00:00,47.8190038291,0.0,0.0,0.0,15.863942322,29.242365,6.09047033553,0.0,3.20568,2.88479033553
 05/13  12:00:00,47.1456260402,0.0,0.0,0.0,15.863942322,29.242365,6.0904102039,0.0,3.20568,2.8847302039
 05/13  13:00:00,47.1846937115,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  14:00:00,47.1956070715,0.0,0.0,0.0,15.863942322,29.242365,6.0887461232,0.0,3.20568,2.8830661232
 05/13  15:00:00,47.1971812894,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  16:00:00,47.0898108677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  17:00:00,47.0868078154,0.0,0.0,0.0,15.863942322,29.242365,6.08873150333,0.0,3.20568,2.88305150333
 05/13  18:00:00,47.086023787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  19:00:00,47.2768189108,0.0,0.0,0.0,15.863942322,29.242365,6.08871688884,0.0,3.20568,2.88303688884
 05/13  20:00:00,55.811996691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  21:00:00,55.6697234528,0.0,0.0,0.0,15.863942322,29.242365,6.08870227982,0.0,3.20568,2.88302227982
 05/13  22:00:00,55.4824780581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  23:00:00,56.2015348963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  24:00:00,55.4569277745,0.0,0.0,0.0,15.863942322,29.242365,6.08868768427,0.0,3.20568,2.88300768427
 05/14  01:00:00,55.435739769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  02:00:00,55.4282431777,0.0,0.0,0.0,15.863942322,29.242365,6.08866827799,0.0,3.20568,2.88298827799
 05/14  03:00:00,55.4275217134,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  04:00:00,55.6341830652,0.0,0.0,0.0,15.863942322,29.242365,6.08864866673,0.0,3.20568,2.88296866673
 05/14  05:00:00,49.8959440879,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  06:00:00,47.0830501665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  07:00:00,47.082575909,0.0,0.0,0.0,15.863942322,29.242365,6.08862878497,0.0,3.20568,2.88294878496
 05/14  08:00:00,47.1406610154,0.0,0.0,0.0,15.863942322,29.242365,6.09028570849,0.0,3.20568,2.88460570849
 05/14  09:00:00,47.198485621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  10:00:00,47.2134881411,0.0,0.0,0.0,15.863942322,29.242365,6.09046982661,0.0,3.20568,2.88478982661
 05/14  11:00:00,47.9038448498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  12:00:00,47.2228711498,0.0,0.0,0.0,15.863942322,29.242365,6.09040350766,0.0,3.20568,2.88472350766
 05/14  13:00:00,47.2669495628,0.0,0.0,0.0,15.863942322,29.242365,6.09033727867,0.0,3.20568,2.88465727867
 05/14  14:00:00,47.2969862238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  15:00:00,47.2997413896,0.0,0.0,0.0,15.863942322,29.242365,6.08867281143,0.0,3.20568,2.88299281143
 05/14  16:00:00,47.2094516538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  17:00:00,47.2240985081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  18:00:00,47.2140960866,0.0,0.0,0.0,15.863942322,29.242365,6.08865248198,0.0,3.20568,2.88297248198
 05/14  19:00:00,47.3927530494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  20:00:00,54.4616463759,0.0,0.0,0.0,15.863942322,29.242365,6.08863216351,0.0,3.20568,2.88295216351
 05/14  21:00:00,55.7432191112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  22:00:00,55.5771194731,0.0,0.0,0.0,15.863942322,29.242365,6.08861186052,0.0,3.20568,2.88293186052
 05/14  23:00:00,56.2695137886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  24:00:00,55.5718516844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  01:00:00,55.5656706948,0.0,0.0,0.0,15.863942322,29.242365,6.09032439183,0.0,3.20568,2.88464439183
 05/15  02:00:00,55.5604562126,0.0,0.0,0.0,15.863942322,29.242365,6.09025145388,0.0,3.20568,2.88457145388
 05/15  03:00:00,55.5640639686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  04:00:00,55.7737362716,0.0,0.0,0.0,15.863942322,29.242365,6.09042846265,0.0,3.20568,2.88474846265
 05/15  05:00:00,50.026986755,0.0,0.0,0.0,15.863942322,29.242365,6.09035585957,0.0,3.20568,2.88467585957
 05/15  06:00:00,55.4141789332,7.64090294743,0.0,0.0,15.863942322,29.818365,84.7438517037,81.5181717037,3.20568,0.02
 05/15  07:00:00,120.178830218,7.64090294743,0.00131007903216,0.0,80.527626,29.818365,70.6954978225,61.7322022714,3.20568,5.75761555103
 05/15  08:00:00,165.496459708,7.66392626425,0.00611804037938,0.0,80.527626,75.0917375,64.5819878024,31.8505332994,24.0426,8.68885450308
 05/15  09:00:00,166.477487831,7.9056102768,0.708596789433,0.0,80.527626,75.0917375,64.0242983198,19.5774148819,24.0426,20.4042834379
 05/15  10:00:00,173.918889455,8.62060071225,3.40989709136,0.0,80.527626,79.0911225,66.3041133088,13.8223876054,32.0568,20.4249257035
 05/15  11:00:00,178.274155671,9.1148456941,6.53099832644,0.0,80.527626,79.0911225,55.4604968054,0.0,32.0568,23.4036968054
 05/15  12:00:00,184.236355844,9.89680851981,12.3750733322,0.0,80.527626,79.0911225,58.4405454946,0.0,32.0568,26.3837454946
 05/15  13:00:00,188.474251317,10.8322333307,19.6133241518,0.0,80.527626,75.0917375,42.4769504483,0.0329493237951,16.0284,26.4156011245
 05/15  14:00:00,194.586408539,11.7611597767,24.7676400104,0.0,80.527626,75.0917375,33.5255564263,0.0,16.0284,17.4971564263
 05/15  15:00:00,196.412865342,13.1901642667,27.1800879248,0.0,80.527626,73.092045,26.5720937569,0.0122134810553,3.20568,23.3542002758
 05/15  16:00:00,187.253652765,10.4108459558,20.9462489253,0.0,80.527626,73.092045,6.11605654141,0.0214611747535,3.20568,2.88891536666
 05/15  17:00:00,138.584786423,8.48939171481,17.4912524401,0.0,80.527626,29.818365,6.09459602773,0.0,3.20568,2.88891602773
 05/15  18:00:00,132.494086167,8.22886946721,11.6891407974,0.0,80.527626,29.818365,11.7269279878,2.74767384313,3.20568,5.77357414471
 05/15  19:00:00,122.915004096,7.79794156094,2.38865623588,0.0,80.527626,29.818365,26.0970911832,14.2272566453,3.20568,8.6641545379
 05/15  20:00:00,127.470939538,7.64762386501,0.0,0.0,80.527626,29.818365,43.167389542,31.3042674137,3.20568,8.65744212824
 05/15  21:00:00,55.6533893251,0.0,0.0,0.0,15.863942322,29.242365,8.98408393246,0.0,3.20568,5.77840393246
 05/15  22:00:00,55.5288920174,0.0,0.0,0.0,15.863942322,29.242365,8.96653447957,0.0,3.20568,5.76085447957
 05/15  23:00:00,56.2708735524,0.0,0.0,0.0,15.863942322,29.242365,6.09377692473,0.0,3.20568,2.88809692473
 05/15  24:00:00,55.5310211128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  01:00:00,55.5341694847,0.0,0.0,0.0,15.863942322,29.242365,6.0904014712,0.0,3.20568,2.8847214712
 05/16  02:00:00,55.5350400562,0.0,0.0,0.0,15.863942322,29.242365,6.09032230065,0.0,3.20568,2.88464230065
 05/16  03:00:00,55.5280029578,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  04:00:00,56.5822508773,0.0,0.0,0.0,15.863942322,29.242365,6.09024344519,0.0,3.20568,2.88456344519
 05/16  05:00:00,50.6930158048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  06:00:00,55.8487877053,7.64090294743,0.0,0.0,15.863942322,29.818365,170.013681202,163.923723364,3.20568,2.88427783781
