Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/16  07:00:00,120.245876578,7.64090294743,0.00137067080153,0.0,80.527626,29.818365,129.134584252,123.04021064,3.20568,2.8886936113
 05/16  08:00:00,165.519249019,7.64525269432,0.00583155546689,0.0,80.527626,75.0917375,123.964623774,88.3444884262,24.0426,11.5775353482
 05/16  09:00:00,165.664612264,7.78687728938,0.00470621224049,0.0,80.527626,75.0917375,106.996296897,62.5488102596,24.0426,20.4048866371
 05/16  10:00:00,170.407649976,8.5242291658,0.00717067435693,0.0,80.527626,79.0911225,85.2791123246,32.7984347582,32.0568,20.4238775664
 05/16  11:00:00,177.099843668,9.34379911018,5.13271590029,0.0,80.527626,79.0911225,55.7184637926,0.259376776458,32.0568,23.4022870161
 05/16  12:00:00,186.587632058,10.3446546249,14.2671678382,0.0,80.527626,79.0911225,55.507673064,0.0,32.0568,23.450873064
 05/16  13:00:00,190.16742262,11.6194621468,20.51945152,0.0,80.527626,75.0917375,42.4780236933,0.0338110672978,16.0284,26.415812626
 05/16  14:00:00,197.054169186,13.0947271676,25.9126598379,0.0,80.527626,75.0917375,36.4383339237,0.0,16.0284,20.4099339237
 05/16  15:00:00,202.628143107,15.1743454238,31.4059427641,0.0,80.527626,73.092045,23.6577434561,0.0158884522056,3.20568,20.4361750038
 05/16  16:00:00,194.911672652,11.9360836358,27.0482570257,0.0,80.527626,73.092045,6.11164957282,0.0169728549193,3.20568,2.88899671791
 05/16  17:00:00,142.786065313,9.53359042148,20.6233314557,0.0,80.527626,29.818365,8.96364164147,0.0,3.20568,5.75796164147
 05/16  18:00:00,137.221261482,9.00575906668,15.6187568254,0.0,80.527626,29.818365,8.97913301494,0.0,3.20568,5.77345301494
 05/16  19:00:00,130.361667203,8.42526188763,9.38966673767,0.0,80.527626,29.818365,16.1142828042,4.24393675782,3.20568,8.66466604634
 05/16  20:00:00,131.684514782,7.93659820122,4.08791106708,0.0,80.527626,29.818365,21.1103196796,12.126890802,3.20568,5.77774887753
 05/16  21:00:00,55.565824107,0.0,0.0,0.0,15.863942322,29.242365,11.8629527839,0.0,3.20568,8.65727278387
 05/16  22:00:00,55.5860024669,0.0,0.0,0.0,15.863942322,29.242365,6.0963157054,0.0,3.20568,2.8906357054
 05/16  23:00:00,56.3070272754,0.0,0.0,0.0,15.863942322,29.242365,6.09388299953,0.0,3.20568,2.88820299953
 05/16  24:00:00,55.6037298083,0.0,0.0,0.0,15.863942322,29.242365,6.09028352002,0.0,3.20568,2.88460352002
 05/17  01:00:00,55.6051532964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  02:00:00,55.59781684,0.0,0.0,0.0,15.863942322,29.242365,6.09044563553,0.0,3.20568,2.88476563553
 05/17  03:00:00,55.5912823032,0.0,0.0,0.0,15.863942322,29.242365,6.09036035776,0.0,3.20568,2.88468035776
 05/17  04:00:00,55.7931475728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  05:00:00,50.0428711414,0.0,0.0,0.0,15.863942322,29.242365,6.0902753458,0.0,3.20568,2.8845953458
 05/17  06:00:00,55.4127847895,7.64090294743,0.00330748355468,0.0,15.863942322,29.818365,97.834635076,91.7441963623,3.20568,2.88475871366
 05/17  07:00:00,120.196516206,7.64090294743,0.0,0.0,80.527626,29.818365,79.5603670068,73.4663988359,3.20568,2.88828817091
 05/17  08:00:00,165.530495713,7.66551351706,0.00543889443826,0.0,80.527626,75.0917375,111.835713191,76.2155022925,24.0426,11.5776108988
 05/17  09:00:00,165.851051816,7.95469074446,0.00425273092797,0.0,80.527626,75.0917375,118.167389604,76.6353376862,24.0426,17.4894519178
 05/17  10:00:00,170.915293695,8.65845952275,0.377027663804,0.0,80.527626,79.0911225,86.7278935504,34.2490514993,32.0568,20.4220420511
 05/17  11:00:00,176.025383124,9.34877193413,4.0687221197,0.0,80.527626,79.0911225,55.455378872,0.0,32.0568,23.398578872
 05/17  12:00:00,179.003330682,9.83835442026,7.23913974527,0.0,80.527626,79.0911225,58.4375995759,0.0,32.0568,26.3807995759
 05/17  13:00:00,178.980413048,10.5400126809,10.4810017069,0.0,80.527626,75.0917375,45.2878930894,2.84630626922,16.0284,26.4131868201
 05/17  14:00:00,179.649233439,11.2970634855,10.4038155519,0.0,80.527626,75.0917375,40.7905028505,4.35183990023,16.0284,20.4102629502
 05/17  15:00:00,174.942633587,11.860404296,7.18008384332,0.0,80.527626,73.092045,34.6428260154,11.0034878613,3.20568,20.4336581542
 05/17  16:00:00,169.472294336,9.31209195965,4.39417023073,0.0,80.527626,73.092045,18.6982239625,12.6035991621,3.20568,2.88894480041
 05/17  17:00:00,123.882110965,7.91164274335,3.48816857592,0.0,80.527626,29.818365,18.8466384441,12.752026683,3.20568,2.88893176109
 05/17  18:00:00,121.347590499,7.74340435704,1.14250235194,0.0,80.527626,29.818365,26.1675739273,17.1884453244,3.20568,5.77344860287
 05/17  19:00:00,120.302954205,7.64112567321,0.0,0.0,80.527626,29.818365,49.5310726868,37.6616053953,3.20568,8.66378729155
 05/17  20:00:00,127.451307495,7.64090294743,0.0,0.0,80.527626,29.818365,86.931684515,75.0690150083,3.20568,8.65698950666
 05/17  21:00:00,55.59117695,0.0,0.0,0.0,15.863942322,29.242365,8.9837085824,0.0,3.20568,5.7780285824
 05/17  22:00:00,55.470406505,0.0,0.0,0.0,15.863942322,29.242365,6.09601638,0.0,3.20568,2.89033638
 05/17  23:00:00,56.2305956809,0.0,0.0,0.0,15.863942322,29.242365,8.96177645008,0.0,3.20568,5.75609645008
 05/17  24:00:00,55.4756205327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  01:00:00,55.4664071758,0.0,0.0,0.0,15.863942322,29.242365,6.09024845308,0.0,3.20568,2.88456845308
 05/18  02:00:00,55.4540850362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  03:00:00,55.4460904466,0.0,0.0,0.0,15.863942322,29.242365,6.09040448596,0.0,3.20568,2.88472448596
 05/18  04:00:00,55.6441406012,0.0,0.0,0.0,15.863942322,29.242365,6.09031315976,0.0,3.20568,2.88463315976
 05/18  05:00:00,48.4760881606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  06:00:00,55.9693685548,7.64090294743,0.0,0.0,15.863942322,29.818365,360.548612525,354.458190377,3.20568,2.88474214731
 05/18  07:00:00,120.361338475,7.64090294743,0.00149909808247,0.0,80.527626,29.818365,178.414963837,172.320360154,3.20568,2.88892368305
 05/18  08:00:00,165.526708758,7.65223106235,0.00622133984305,0.0,80.527626,75.0917375,127.851882511,92.2318090567,24.0426,11.5774734541
 05/18  09:00:00,165.622283534,7.76707886664,0.00391517211238,0.0,80.527626,75.0917375,98.8229705599,54.3772091089,24.0426,20.403161451
 05/18  10:00:00,169.774289217,7.92715757817,0.00487961498859,0.0,80.527626,79.0911225,81.1738347637,28.695740092,32.0568,20.4212946717
 05/18  11:00:00,171.974825802,8.7474199723,0.665838717127,0.0,80.527626,79.0911225,53.3758398825,0.843417684607,32.0568,20.4756221979
 05/18  12:00:00,173.263428702,9.70505966604,1.70162523828,0.0,80.527626,79.0911225,58.4338218756,0.0,32.0568,26.3770218756
 05/18  13:00:00,173.817474565,10.8618242984,5.05831501542,0.0,80.527626,75.0917375,50.0668240173,7.62417745379,16.0284,26.4142465635
 05/18  14:00:00,179.722914058,12.0517298712,9.742425605,0.0,80.527626,75.0917375,39.4934193897,3.05559626633,16.0284,20.4094231234
 05/18  15:00:00,183.882668155,13.7226437553,14.2294450547,0.0,80.527626,73.092045,26.2346276452,2.596708863,3.20568,20.4322387822
 05/18  16:00:00,180.098443409,10.7387141921,13.5363733928,0.0,80.527626,73.092045,7.14861353916,1.05412084317,3.20568,2.88881269599
 05/18  17:00:00,130.590480467,8.50119942701,9.55745724445,0.0,80.527626,29.818365,9.13911406389,3.04464149296,3.20568,2.88879257093
 05/18  18:00:00,127.333183997,8.1344239977,6.68277667975,0.0,80.527626,29.818365,15.8307955169,6.85279015252,3.20568,5.77232536441
 05/18  19:00:00,123.660923644,7.83606077607,3.10634238182,0.0,80.527626,29.818365,24.7062755683,12.8360433873,3.20568,8.66455218102
 05/18  20:00:00,127.515924988,7.6487132003,0.0624219170605,0.0,80.527626,29.818365,40.1398088477,28.2773950835,3.20568,8.65673376423
 05/18  21:00:00,55.6364260442,0.0,0.0,0.0,15.863942322,29.242365,8.98368196283,0.0,3.20568,5.77800196283
 05/18  22:00:00,55.521505936,0.0,0.0,0.0,15.863942322,29.242365,8.96668625987,0.0,3.20568,5.76100625987
 05/18  23:00:00,56.2715531709,0.0,0.0,0.0,15.863942322,29.242365,6.09384468565,0.0,3.20568,2.88816468565
 05/18  24:00:00,55.5450141769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  01:00:00,55.5380704837,0.0,0.0,0.0,15.863942322,29.242365,6.09023489729,0.0,3.20568,2.88455489729
 05/19  02:00:00,55.5215728384,0.0,0.0,0.0,15.863942322,29.242365,6.09038400179,0.0,3.20568,2.88470400179
 05/19  03:00:00,55.5142882689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  04:00:00,56.5680647295,0.0,0.0,0.0,15.863942322,29.242365,6.0902864663,0.0,3.20568,2.8846064663
 05/19  05:00:00,49.2541493333,0.0,0.0,0.0,15.863942322,29.242365,5.27872432705,0.0,3.20568,2.07304432705
 05/19  06:00:00,55.8021455207,7.64090294743,0.0,0.0,15.863942322,29.818365,137.884240334,133.847505522,3.20568,0.831054812324
 05/19  07:00:00,121.066040734,7.64090294743,0.883672418142,0.0,80.527626,29.818365,45.5887942641,39.4944568196,3.20568,2.88865744442
 05/19  08:00:00,173.0537965,7.78118136103,7.37541871433,0.0,80.527626,75.0917375,40.884476565,5.26423043847,24.0426,11.5776461266
 05/19  09:00:00,179.92714784,8.21450229944,13.7339854395,0.0,80.527626,75.0917375,44.6044640137,0.158776648071,24.0426,20.4030873656
 05/19  10:00:00,194.724496611,9.32021993496,23.345171804,0.0,80.527626,79.0911225,52.4790071191,0.0,32.0568,20.4222071191
 05/19  11:00:00,207.350911168,10.5419302966,33.9826720333,0.0,80.527626,79.0911225,52.531406977,0.0,32.0568,20.474606977
 05/19  12:00:00,217.285106479,12.6287713452,42.5185250398,0.0,80.527626,79.0911225,58.4327878682,0.00100493770813,32.0568,26.3749829305
 05/19  13:00:00,220.043906223,15.0295527487,46.8469125961,0.0,80.527626,75.0917375,42.4569903174,0.0164957114362,16.0284,26.412094606
 05/19  14:00:00,202.56300214,14.0202195239,30.4544096,0.0,80.527626,75.0917375,36.4833954198,0.0466319712558,16.0284,20.4083634485
 05/19  15:00:00,201.989880886,14.8084362594,31.1337298668,0.0,80.527626,73.092045,23.6652272615,0.029437960422,3.20568,20.430109301
 05/19  16:00:00,194.701490443,10.452556603,28.2927248202,0.0,80.527626,73.092045,6.12053356688,0.0262735583518,3.20568,2.88858000853
 05/19  17:00:00,139.530505962,7.96159664808,18.9198472633,0.0,80.527626,29.818365,6.09469201793,0.0,3.20568,2.88901201793
 05/19  18:00:00,138.859717022,7.69137010009,18.5231403054,0.0,80.527626,29.818365,8.97829909059,0.0,3.20568,5.77261909059
 05/19  19:00:00,137.853209344,7.67834277181,17.5341138534,0.0,80.527626,29.818365,11.8692912889,0.0,3.20568,8.66361128889
 05/19  20:00:00,136.703686279,7.64268203312,9.33512280161,0.0,80.527626,29.818365,19.0540844492,7.19167596065,3.20568,8.65672848859
 05/19  21:00:00,55.5905686918,0.0,0.0,0.0,15.863942322,29.242365,8.9834608761,0.0,3.20568,5.7777808761
 05/19  22:00:00,55.6218189502,0.0,0.0,0.0,15.863942322,29.242365,6.09592755811,0.0,3.20568,2.89024755811
 05/19  23:00:00,56.339676605,0.0,0.0,0.0,15.863942322,29.242365,8.96158671945,0.0,3.20568,5.75590671945
 05/19  24:00:00,55.6170379517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  01:00:00,55.5934607714,0.0,0.0,0.0,15.863942322,29.242365,6.08860291643,0.0,3.20568,2.88292291643
 05/20  02:00:00,55.5789540615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  03:00:00,55.5723806022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  04:00:00,55.7805683736,0.0,0.0,0.0,15.863942322,29.242365,6.08871017012,0.0,3.20568,2.88303017012
 05/20  05:00:00,48.6041472977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  06:00:00,47.203204053,0.0,0.0,0.0,15.863942322,29.242365,6.08865558366,0.0,3.20568,2.88297558366
 05/20  07:00:00,47.1841189973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  08:00:00,47.2105166032,0.0,0.0,0.0,15.863942322,29.242365,6.08860082405,0.0,3.20568,2.88292082405
 05/20  09:00:00,47.241118506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  10:00:00,47.2479134627,0.0,0.0,0.0,15.863942322,29.242365,6.09036406232,0.0,3.20568,2.88468406232
 05/20  11:00:00,47.9618025079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  12:00:00,47.3062416367,0.0,0.0,0.0,15.863942322,29.242365,6.09026061397,0.0,3.20568,2.88458061397
 05/20  13:00:00,47.3327333911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  14:00:00,47.3293971423,0.0,0.0,0.0,15.863942322,29.242365,6.08868403583,0.0,3.20568,2.88300403583
 05/20  15:00:00,47.3331276678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  16:00:00,47.2582474848,0.0,0.0,0.0,15.863942322,29.242365,6.08862896402,0.0,3.20568,2.88294896402
 05/20  17:00:00,47.2701520572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  18:00:00,47.2596056738,0.0,0.0,0.0,15.863942322,29.242365,6.08857391755,0.0,3.20568,2.88289391755
 05/20  19:00:00,47.4720648854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  20:00:00,54.5154176309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  21:00:00,55.7743128323,0.0,0.0,0.0,15.863942322,29.242365,6.08868031796,0.0,3.20568,2.88300031796
 05/20  22:00:00,55.6097800797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  23:00:00,56.2922904258,0.0,0.0,0.0,15.863942322,29.242365,6.08862524829,0.0,3.20568,2.88294524829
 05/20  24:00:00,55.5944090668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  01:00:00,55.5874203974,0.0,0.0,0.0,15.863942322,29.242365,6.08856635338,0.0,3.20568,2.88288635338
 05/21  02:00:00,55.5726572089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  03:00:00,55.5692826038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  04:00:00,55.811853182,0.0,0.0,0.0,15.863942322,29.242365,6.0886674127,0.0,3.20568,2.8829874127
 05/21  05:00:00,48.6639162735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  06:00:00,47.2546624664,0.0,0.0,0.0,15.863942322,29.242365,6.08860702561,0.0,3.20568,2.88292702561
 05/21  07:00:00,47.2153989726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  08:00:00,47.2512638504,0.0,0.0,0.0,15.863942322,29.242365,6.09026058646,0.0,3.20568,2.88458058646
 05/21  09:00:00,47.3227258619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  10:00:00,47.353211752,0.0,0.0,0.0,15.863942322,29.242365,6.09039631679,0.0,3.20568,2.88471631679
 05/21  11:00:00,48.0384775946,0.0,0.0,0.0,15.863942322,29.242365,6.09028659761,0.0,3.20568,2.88460659761
 05/21  12:00:00,47.3604806711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  13:00:00,47.4042006736,0.0,0.0,0.0,15.863942322,29.242365,6.09017700081,0.0,3.20568,2.88449700081
 05/21  14:00:00,47.43269293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  15:00:00,47.4237209259,0.0,0.0,0.0,15.863942322,29.242365,6.08859226862,0.0,3.20568,2.88291226862
 05/21  16:00:00,47.3240062278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  17:00:00,50.5419980158,0.409896839298,2.81455163435,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  18:00:00,47.3012154415,0.0,0.0,0.0,15.863942322,29.242365,6.08869239259,0.0,3.20568,2.88301239259
 05/21  19:00:00,47.5461948621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  20:00:00,54.6503127258,0.0,0.0,0.0,15.863942322,29.242365,6.08863152349,0.0,3.20568,2.88295152349
 05/21  21:00:00,55.8921201447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  22:00:00,55.6723611817,0.0,0.0,0.0,15.863942322,29.242365,6.08857067727,0.0,3.20568,2.88289067727
 05/21  23:00:00,56.3641058752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  24:00:00,55.686700166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  01:00:00,55.6799680424,0.0,0.0,0.0,15.863942322,29.242365,6.09020370623,0.0,3.20568,2.88452370623
 05/22  02:00:00,55.669526739,0.0,0.0,0.0,15.863942322,29.242365,6.09033207602,0.0,3.20568,2.88465207602
 05/22  03:00:00,55.6569405702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  04:00:00,55.8844324175,0.0,0.0,0.0,15.863942322,29.242365,6.09021593382,0.0,3.20568,2.88453593382
 05/22  05:00:00,48.720587918,0.0,0.0,0.0,15.863942322,29.242365,6.09034472626,0.0,3.20568,2.88466472626
 05/22  06:00:00,61.9081019044,7.64090294743,6.47791533491,0.0,15.863942322,29.818365,21.3684991317,18.1428191317,3.20568,0.02
 05/22  07:00:00,130.49644642,7.64090294743,10.2281984467,0.0,80.527626,29.818365,9.32547692191,3.23104467951,3.20568,2.8887522424
 05/22  08:00:00,183.455290364,8.60527106433,16.8749147077,0.0,80.527626,75.0917375,35.6288837171,0.011066202758,24.0426,11.5752175143
 05/22  09:00:00,189.578547309,9.79055051098,21.7530112651,0.0,80.527626,75.0917375,44.4421386871,0.0,24.0426,20.3995386871
 05/22  10:00:00,198.813645317,10.6498359026,26.0980516157,0.0,80.527626,79.0911225,49.5584727913,0.0,32.0568,17.5016727913
 05/22  11:00:00,206.157456918,11.7859268127,31.5780088674,0.0,80.527626,79.0911225,55.4497074327,0.0,32.0568,23.3929074327
 05/22  12:00:00,214.808132343,13.5367731878,39.1566847824,0.0,80.527626,79.0911225,58.4295243349,0.00149993275451,32.0568,26.3712244022
 05/22  13:00:00,221.30305963,15.2935859448,47.8390710008,0.0,80.527626,75.0917375,42.4464850853,0.0170530806318,16.0284,26.4010320046
 05/22  14:00:00,229.362273703,16.9210060468,54.2596647834,0.0,80.527626,75.0917375,33.5163515299,0.0,16.0284,17.4879515299
 05/22  15:00:00,231.322157197,18.4143985561,56.7352338294,0.0,80.527626,73.092045,23.6536823138,0.0210912206706,3.20568,20.4269110932
 05/22  16:00:00,213.763369583,13.1388851216,44.6081279653,0.0,80.527626,73.092045,6.10980175721,0.0152891834907,3.20568,2.88883257372
 05/22  17:00:00,153.788661313,9.49645033023,31.5804223171,0.0,80.527626,29.818365,8.96318896065,0.0,3.20568,5.75750896065
 05/22  18:00:00,146.907501833,8.94733108497,25.2745846719,0.0,80.527626,29.818365,8.97820520281,0.0,3.20568,5.77252520281
 05/22  19:00:00,139.360145065,8.48243790088,17.9751556886,0.0,80.527626,29.818365,11.8833287129,0.0149747565935,3.20568,8.66267395626
 05/22  20:00:00,135.123813911,7.95891473505,8.6650452111,0.0,80.527626,29.818365,12.3093076233,3.32634636147,3.20568,5.77728126179
 05/22  21:00:00,55.7312847087,0.0,0.0,0.0,15.863942322,29.242365,8.98322866801,0.0,3.20568,5.77754866801
 05/22  22:00:00,55.5778642915,0.0,0.0,0.0,15.863942322,29.242365,8.96670776678,0.0,3.20568,5.76102776678
 05/22  23:00:00,56.3036464968,0.0,0.0,0.0,15.863942322,29.242365,6.09355614571,0.0,3.20568,2.88787614571
 05/22  24:00:00,55.5763820711,0.0,0.0,0.0,15.863942322,29.242365,6.09030768464,0.0,3.20568,2.88462768464
 05/23  01:00:00,55.5816640681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  02:00:00,55.598896258,0.0,0.0,0.0,15.863942322,29.242365,6.09018203128,0.0,3.20568,2.88450203128
 05/23  03:00:00,55.6266342086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  04:00:00,56.7830019269,0.0,0.0,0.0,15.863942322,29.242365,6.09030374565,0.0,3.20568,2.88462374565
 05/23  05:00:00,49.4391384018,0.0,0.0,0.0,15.863942322,29.242365,6.0901815379,0.0,3.20568,2.8845015379
 05/23  06:00:00,58.3904719067,7.64090294743,2.618806188,0.0,15.863942322,29.818365,38.2120628643,34.9863828643,3.20568,0.02
 05/23  07:00:00,127.534448956,7.64090294743,7.29626882485,0.0,80.527626,29.818365,16.5804343209,7.61737224252,3.20568,5.75738207837
 05/23  08:00:00,180.058861755,8.19607679418,13.9013498512,0.0,80.527626,75.0917375,32.7392685261,0.0099960015929,24.0426,8.68667252446
 05/23  09:00:00,190.705366296,9.47135011881,23.1731849289,0.0,80.527626,75.0917375,44.4391819416,0.0,24.0426,20.3965819416
 05/23  10:00:00,203.273942492,10.4061250953,30.752297795,0.0,80.527626,79.0911225,52.4733170675,0.0,32.0568,20.4165170675
 05/23  11:00:00,214.257732387,11.8830709793,39.540305192,0.0,80.527626,79.0911225,52.5247402428,0.0,32.0568,20.4679402428
 05/23  12:00:00,217.756896342,12.9708400687,42.6615004876,0.0,80.527626,79.0911225,58.4238089854,0.0,32.0568,26.3670089854
 05/23  13:00:00,215.721490599,15.2577853609,42.3320983461,0.0,80.527626,75.0917375,42.4560611049,0.0299081145051,16.0284,26.3977529904
 05/23  14:00:00,221.158813261,16.7468657142,46.2846948413,0.0,80.527626,75.0917375,33.5153950233,0.0,16.0284,17.4869950233
 05/23  15:00:00,225.008253898,18.0273955807,50.8726778682,0.0,80.527626,73.092045,23.6527048764,0.0216704731038,3.20568,20.4253544033
 05/23  16:00:00,211.989036394,13.1383930598,42.8633750579,0.0,80.527626,73.092045,6.10891075041,0.0144939303552,3.20568,2.88873682006
 05/23  17:00:00,154.142372353,10.0647298255,31.387012832,0.0,80.527626,29.818365,8.96297633253,0.0,3.20568,5.75729633253
 05/23  18:00:00,147.331209428,9.45284232031,25.2063986229,0.0,80.527626,29.818365,8.9779126459,0.0,3.20568,5.7722326459
 05/23  19:00:00,137.265239063,8.70727107035,15.9397492354,0.0,80.527626,29.818365,9.05792636696,0.0695249902383,3.20568,5.78272137672
 05/23  20:00:00,134.066321706,7.98512299739,7.81824504214,0.0,80.527626,29.818365,14.9557254327,3.0940800612,3.20568,8.65596537145
 05/23  21:00:00,55.553526707,0.0,0.0,0.0,15.863942322,29.242365,8.98281957545,0.0,3.20568,5.77713957545
 05/23  22:00:00,55.5800331396,0.0,0.0,0.0,15.863942322,29.242365,8.96632363333,0.0,3.20568,5.76064363333
 05/23  23:00:00,56.3307868495,0.0,0.0,0.0,15.863942322,29.242365,6.09336319565,0.0,3.20568,2.88768319565
 05/23  24:00:00,55.598331506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  01:00:00,55.5708559262,0.0,0.0,0.0,15.863942322,29.242365,6.09035922899,0.0,3.20568,2.88467922899
 05/24  02:00:00,55.5359830725,0.0,0.0,0.0,15.863942322,29.242365,6.09023037214,0.0,3.20568,2.88455037214
 05/24  03:00:00,55.5294492704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  04:00:00,55.7259139176,0.0,0.0,0.0,15.863942322,29.242365,6.09034514569,0.0,3.20568,2.88466514569
 05/24  05:00:00,48.5695234556,0.0,0.0,0.0,15.863942322,29.242365,6.09021671379,0.0,3.20568,2.88453671379
 05/24  06:00:00,55.4254293622,7.64090294743,0.0,0.0,15.863942322,29.818365,133.244881795,130.019201795,3.20568,0.02
 05/24  07:00:00,120.161725915,7.64090294743,0.00139929232165,0.0,80.527626,29.818365,73.7465992439,67.6520917571,3.20568,2.88882748683
 05/24  08:00:00,165.590300992,7.76911823036,0.00711933672418,0.0,80.527626,75.0917375,72.8559291862,37.2384968835,24.0426,11.5748323027
 05/24  09:00:00,166.258342121,8.04218325181,0.365637975711,0.0,80.527626,75.0917375,63.9572823478,19.5174274165,24.0426,20.3972549313
 05/24  10:00:00,174.809738963,8.73708804963,4.18274181301,0.0,80.527626,79.0911225,59.5005962493,9.94483713738,32.0568,17.4989591119
 05/24  11:00:00,180.027217084,9.53542265843,7.84287684705,0.0,80.527626,79.0911225,55.445072055,0.0,32.0568,23.388272055
 05/24  12:00:00,183.653441999,10.5152430016,11.1744094032,0.0,80.527626,79.0911225,58.4211177378,0.0,32.0568,26.3643177378
 05/24  13:00:00,183.206495497,11.6379681138,13.5862188719,0.0,80.527626,75.0917375,39.5451094583,0.0490708238124,16.0284,23.4676386344
 05/24  14:00:00,187.597239561,12.7673218498,16.8486207107,0.0,80.527626,75.0917375,36.427920859,0.0,16.0284,20.399520859
 05/24  15:00:00,193.080969379,14.484146307,22.6209011894,0.0,80.527626,73.092045,23.6427363267,0.0117172768536,3.20568,20.4253390499
 05/24  16:00:00,188.237805845,11.3405393229,21.0294055913,0.0,80.527626,73.092045,6.10825516112,0.0140613249093,3.20568,2.88851383621
 05/24  17:00:00,136.478118537,9.04416281972,14.8607609513,0.0,80.527626,29.818365,6.09413181044,0.0,3.20568,2.88845181044
 05/24  18:00:00,132.431018051,8.62507287433,11.2603757414,0.0,80.527626,29.818365,9.05476685127,0.0769559298644,3.20568,5.7721309214
 05/24  19:00:00,126.731636141,8.13859604354,5.85218575058,0.0,80.527626,29.818365,18.6949781592,6.82567873197,3.20568,8.66361942719
 05/24  20:00:00,126.536694791,7.71651304017,0.442052128543,0.0,80.527626,29.818365,38.7943240459,26.9330878512,3.20568,8.65555619464
 05/24  21:00:00,55.642635026,0.0,0.0,0.0,15.863942322,29.242365,8.98313840668,0.0,3.20568,5.77745840668
 05/24  22:00:00,55.5176094248,0.0,0.0,0.0,15.863942322,29.242365,6.0958516574,0.0,3.20568,2.8901716574
 05/24  23:00:00,56.2633964992,0.0,0.0,0.0,15.863942322,29.242365,8.96140546835,0.0,3.20568,5.75572546835
 05/24  24:00:00,55.5064994655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  01:00:00,55.5209507721,0.0,0.0,0.0,15.863942322,29.242365,6.09031474694,0.0,3.20568,2.88463474694
 05/25  02:00:00,55.502189002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  03:00:00,55.481037073,0.0,0.0,0.0,15.863942322,29.242365,6.09017979976,0.0,3.20568,2.88449979976
 05/25  04:00:00,55.6851273191,0.0,0.0,0.0,15.863942322,29.242365,6.09028777343,0.0,3.20568,2.88460777343
 05/25  05:00:00,48.5321174787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  06:00:00,55.5086824713,7.64090294743,0.0,0.0,15.863942322,29.818365,208.698093651,202.607940448,3.20568,2.88447320295
 05/25  07:00:00,120.165531327,7.64090294743,0.00145903328119,0.0,80.527626,29.818365,78.0076616661,71.9135157617,3.20568,2.88846590444
 05/25  08:00:00,166.04855704,7.64091900587,0.592314079959,0.0,80.527626,75.0917375,59.2508129657,23.6339484661,24.0426,11.5742644996
 05/25  09:00:00,169.416111379,7.68842099117,3.84914364957,0.0,80.527626,75.0917375,57.5960776759,16.0717458526,24.0426,17.4817318232
 05/25  10:00:00,176.150966558,8.06922639935,6.17558320536,0.0,80.527626,79.0911225,63.5860357244,11.1194161598,32.0568,20.4098195647
 05/25  11:00:00,181.575221485,8.94566360619,9.96641268097,0.0,80.527626,79.0911225,55.4458459634,0.0,32.0568,23.3890459634
 05/25  12:00:00,189.795861708,9.79426200508,17.9843344988,0.0,80.527626,79.0911225,55.4923677568,0.0,32.0568,23.4355677568
 05/25  13:00:00,186.95586903,10.4713767965,18.4468993497,0.0,80.527626,75.0917375,42.4717748465,0.0468406679019,16.0284,26.3965341786
 05/25  14:00:00,192.372547289,11.4293958479,22.8988861146,0.0,80.527626,75.0917375,33.5322335925,0.0147750935828,16.0284,17.4890584989
 05/25  15:00:00,198.318151674,12.928769214,29.3254956421,0.0,80.527626,73.092045,23.6398537616,0.0112138842975,3.20568,20.4229598773
 05/25  16:00:00,191.325817889,10.2701260487,25.1191012104,0.0,80.527626,73.092045,8.9806999024,0.0176362198637,3.20568,5.75738368253
 05/25  17:00:00,140.161765524,8.57609075753,18.9560819404,0.0,80.527626,29.818365,6.09426869521,0.0,3.20568,2.88858869521
 05/25  18:00:00,136.697001123,8.32251940215,15.7704214391,0.0,80.527626,29.818365,8.97778699231,0.0,3.20568,5.77210699231
 05/25  19:00:00,131.493874577,7.9232876193,10.7587102311,0.0,80.527626,29.818365,13.826199518,1.95754396209,3.20568,8.6629755559
 05/25  20:00:00,130.472157293,7.67996518769,4.34461721386,0.0,80.527626,29.818365,20.3621203314,11.3790340265,3.20568,5.77740630483
 05/25  21:00:00,55.7127547861,0.0,0.0,0.0,15.863942322,29.242365,11.86119166,0.0,3.20568,8.65551166
 05/25  22:00:00,55.5895364857,0.0,0.0,0.0,15.863942322,29.242365,6.09615427118,0.0,3.20568,2.89047427118
 05/25  23:00:00,56.3166134798,0.0,0.0,0.0,15.863942322,29.242365,6.09360452807,0.0,3.20568,2.88792452807
 05/25  24:00:00,55.5918280015,0.0,0.0,0.0,15.863942322,29.242365,6.09012508574,0.0,3.20568,2.88444508574
 05/26  01:00:00,55.5780629104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  02:00:00,55.5598310721,0.0,0.0,0.0,15.863942322,29.242365,6.09022361359,0.0,3.20568,2.88454361359
 05/26  03:00:00,55.535972897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  04:00:00,56.5798656939,0.0,0.0,0.0,15.863942322,29.242365,6.09032457563,0.0,3.20568,2.88464457563
 05/26  05:00:00,49.2656563342,0.0,0.0,0.0,15.863942322,29.242365,6.09018376278,0.0,3.20568,2.88450376278
 05/26  06:00:00,55.7841460559,7.64090294743,0.0,0.0,15.863942322,29.818365,148.166227577,144.940547577,3.20568,0.02
 05/26  07:00:00,120.45607116,7.64090294743,0.274441907432,0.0,80.527626,29.818365,52.9248156689,43.9618928575,3.20568,5.7572428114
 05/26  08:00:00,169.059828792,7.76029567514,3.42529586204,0.0,80.527626,75.0917375,45.2629267743,12.5346349237,24.0426,8.68569185055
 05/26  09:00:00,176.755956971,8.29858088527,10.5016305496,0.0,80.527626,75.0917375,50.7755890087,6.33983700868,24.0426,20.393152
 05/26  10:00:00,188.835746323,9.25571537001,17.5780951897,0.0,80.527626,79.0911225,49.6748022058,0.121023226233,32.0568,17.4969789796
 05/26  11:00:00,195.740369348,10.133540402,22.848876737,0.0,80.527626,79.0911225,55.4593759442,0.0157917634072,32.0568,23.3867841808
 05/26  12:00:00,200.783875478,11.0841777157,27.6296398544,0.0,80.527626,79.0911225,55.4917737711,0.0,32.0568,23.4349737711
 05/26  13:00:00,200.352517396,11.9375109565,30.3183961061,0.0,80.527626,75.0917375,42.4319156775,0.00956043955379,16.0284,26.3939552379
 05/26  14:00:00,202.938589917,12.3875677217,32.4490770014,0.0,80.527626,75.0917375,36.4279988095,0.0,16.0284,20.3995988095
 05/26  15:00:00,199.145908141,12.4453123286,30.622508094,0.0,80.527626,73.092045,23.6463260983,0.0177271010126,3.20568,20.4229189973
 05/26  16:00:00,180.206002774,9.03773774575,15.2878817417,0.0,80.527626,73.092045,10.4458934772,4.35148335719,3.20568,2.88873012005
 05/26  17:00:00,125.98979931,7.6602376378,5.77103202645,0.0,80.527626,29.818365,17.9899224099,11.895587327,3.20568,2.88865508292
 05/26  18:00:00,125.701232928,7.64092344873,5.50698540307,0.0,80.527626,29.818365,21.8959024957,12.9179786532,3.20568,5.7722438425
 05/26  19:00:00,121.993755654,7.64090294743,1.82807826303,0.0,80.527626,29.818365,29.5295206545,17.6615531499,3.20568,8.66228750452
 05/26  20:00:00,125.860401139,7.64090294743,0.0,0.0,80.527626,29.818365,32.1526851156,23.1708435681,3.20568,5.77616154741
 05/26  21:00:00,55.5658942338,0.0,0.0,0.0,15.863942322,29.242365,11.8610917465,0.0,3.20568,8.65541174651
 05/26  22:00:00,55.6080746431,0.0,0.0,0.0,15.863942322,29.242365,6.09605081699,0.0,3.20568,2.89037081699
 05/26  23:00:00,56.3224584542,0.0,0.0,0.0,15.863942322,29.242365,6.09362766908,0.0,3.20568,2.88794766908
 05/26  24:00:00,55.6103763844,0.0,0.0,0.0,15.863942322,29.242365,6.09031864336,0.0,3.20568,2.88463864336
 05/27  01:00:00,55.5958004254,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  02:00:00,55.5755114621,0.0,0.0,0.0,15.863942322,29.242365,6.08864073715,0.0,3.20568,2.88296073715
 05/27  03:00:00,55.5579428253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  04:00:00,55.756332695,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  05:00:00,48.5864595239,0.0,0.0,0.0,15.863942322,29.242365,6.08854585939,0.0,3.20568,2.88286585939
 05/27  06:00:00,47.199723605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  07:00:00,47.2047895466,0.0,0.0,0.0,15.863942322,29.242365,6.0886092527,0.0,3.20568,2.8829292527
 05/27  08:00:00,47.2559166416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  09:00:00,47.3098999474,0.0,0.0,0.0,15.863942322,29.242365,6.09011029546,0.0,3.20568,2.88443029546
 05/27  10:00:00,47.3353990799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  11:00:00,48.0245996451,0.0,0.0,0.0,15.863942322,29.242365,6.09020479734,0.0,3.20568,2.88452479734
 05/27  12:00:00,47.3537187119,0.0,0.0,0.0,15.863942322,29.242365,6.09029923755,0.0,3.20568,2.88461923755
 05/27  13:00:00,47.4037040245,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  14:00:00,47.4140165854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  15:00:00,47.4242345241,0.0,0.0,0.0,15.863942322,29.242365,6.08862007286,0.0,3.20568,2.88294007286
 05/27  16:00:00,52.6176864891,0.67472584381,4.59550583358,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  17:00:00,55.3948830495,1.02928492389,7.024545447,0.0,15.863942322,29.242365,6.08865204485,0.0,3.20568,2.88297204485
 05/27  18:00:00,56.422808883,1.17537255389,7.90763040369,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  19:00:00,50.0185420441,0.357323116859,2.10867130249,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  20:00:00,53.1758059659,0.0,0.0,0.0,15.863942322,29.242365,6.0885875498,0.0,3.20568,2.8829075498
 05/27  21:00:00,55.8581109631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  22:00:00,55.6737180244,0.0,0.0,0.0,15.863942322,29.242365,6.08865047609,0.0,3.20568,2.88297047609
 05/27  23:00:00,56.3545613038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  24:00:00,55.6415042607,0.0,0.0,0.0,15.863942322,29.242365,6.08855496073,0.0,3.20568,2.88287496073
 05/28  01:00:00,55.6208795369,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  02:00:00,55.6218560861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  03:00:00,55.6217067053,0.0,0.0,0.0,15.863942322,29.242365,6.08861094772,0.0,3.20568,2.88293094772
 05/28  04:00:00,55.85544206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  05:00:00,47.258439553,0.0,0.0,0.0,15.863942322,29.242365,6.08851026843,0.0,3.20568,2.88283026843
 05/28  06:00:00,47.2757214114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  07:00:00,47.2378357243,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  08:00:00,47.2726784976,0.0,0.0,0.0,15.863942322,29.242365,6.08972207525,0.0,3.20568,2.88404207525
 05/28  09:00:00,47.3103679337,0.0,0.0,0.0,15.863942322,29.242365,6.09015658067,0.0,3.20568,2.88447658067
 05/28  10:00:00,47.3289064092,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  11:00:00,48.0240675767,0.0,0.0,0.0,15.863942322,29.242365,6.09024420562,0.0,3.20568,2.88456420562
 05/28  12:00:00,47.344365897,0.0,0.0,0.0,15.863942322,29.242365,6.09009128373,0.0,3.20568,2.88441128373
 05/28  13:00:00,47.3850779179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  14:00:00,47.4195931392,0.0,0.0,0.0,15.863942322,29.242365,6.08858875593,0.0,3.20568,2.88290875593
 05/28  15:00:00,47.4153691587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  16:00:00,47.3045292998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  17:00:00,47.2993096303,0.0,0.0,0.0,15.863942322,29.242365,6.0886454893,0.0,3.20568,2.8829654893
 05/28  18:00:00,47.2810445633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  19:00:00,47.4897464818,0.0,0.0,0.0,15.863942322,29.242365,6.08854421773,0.0,3.20568,2.88286421773
 05/28  20:00:00,53.1475382079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  21:00:00,55.8586374573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  22:00:00,55.6708692727,0.0,0.0,0.0,15.863942322,29.242365,6.08860102037,0.0,3.20568,2.88292102037
 05/28  23:00:00,56.3463983677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  24:00:00,55.6274203072,0.0,0.0,0.0,15.863942322,29.242365,6.08849974842,0.0,3.20568,2.88281974842
 05/29  01:00:00,55.5945024375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  02:00:00,55.5912381221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  03:00:00,55.5680936352,0.0,0.0,0.0,15.863942322,29.242365,6.0885503642,0.0,3.20568,2.8828703642
 05/29  04:00:00,55.7767238063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  05:00:00,47.1976512311,0.0,0.0,0.0,15.863942322,29.242365,6.08860167444,0.0,3.20568,2.88292167444
 05/29  06:00:00,47.2188035657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  07:00:00,47.1680505486,0.0,0.0,0.0,15.863942322,29.242365,6.08849503929,0.0,3.20568,2.88281503929
 05/29  08:00:00,47.1587181815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  09:00:00,47.1686550944,0.0,0.0,0.0,15.863942322,29.242365,6.09014892468,0.0,3.20568,2.88446892468
 05/29  10:00:00,47.1713958454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  11:00:00,47.8584357245,0.0,0.0,0.0,15.863942322,29.242365,6.09022971599,0.0,3.20568,2.88454971599
 05/29  12:00:00,47.1602609791,0.0,0.0,0.0,15.863942322,29.242365,6.09007065902,0.0,3.20568,2.88439065902
 05/29  13:00:00,47.1931867214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  14:00:00,47.2065595514,0.0,0.0,0.0,15.863942322,29.242365,6.08849132299,0.0,3.20568,2.88281132299
 05/29  15:00:00,47.1939220708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  16:00:00,47.0959523115,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  17:00:00,47.0950918932,0.0,0.0,0.0,15.863942322,29.242365,6.08854205868,0.0,3.20568,2.88286205868
 05/29  18:00:00,47.0934462409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  19:00:00,47.3147123533,0.0,0.0,0.0,15.863942322,29.242365,6.0885927131,0.0,3.20568,2.8829127131
 05/29  20:00:00,53.0020011517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  21:00:00,55.7292156211,0.0,0.0,0.0,15.863942322,29.242365,6.08848571097,0.0,3.20568,2.88280571097
 05/29  22:00:00,55.5601279967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  23:00:00,56.2279068066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  24:00:00,55.5197527991,0.0,0.0,0.0,15.863942322,29.242365,6.0885364493,0.0,3.20568,2.8828564493
 05/30  01:00:00,55.513922445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  02:00:00,55.5114159192,0.0,0.0,0.0,15.863942322,29.242365,6.0901751451,0.0,3.20568,2.8844951451
 05/30  03:00:00,55.505851251,0.0,0.0,0.0,15.863942322,29.242365,6.09024870628,0.0,3.20568,2.88456870628
 05/30  04:00:00,56.564974329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  05:00:00,47.8209211733,0.0,0.0,0.0,15.863942322,29.242365,6.0900833129,0.0,3.20568,2.8844033129
 05/30  06:00:00,55.8405289872,7.64090294743,0.0,0.0,15.863942322,29.818365,164.324082268,161.098402268,3.20568,0.02
 05/30  07:00:00,121.84097456,7.64090294743,1.62575366847,0.0,80.527626,29.818365,49.8020042809,40.8392164878,3.20568,5.75710779312
 05/30  08:00:00,172.495416944,7.70389849644,6.88764566195,0.0,80.527626,75.0917375,40.8312519886,8.10407281737,24.0426,8.6845791712
 05/30  09:00:00,176.040540645,8.00354024872,10.0850482033,0.0,80.527626,75.0917375,48.0052695654,3.57212803182,24.0426,20.3905415336
 05/30  10:00:00,182.722716586,8.83921673196,11.9227594999,0.0,80.527626,79.0911225,50.7057167985,1.15792666645,32.0568,17.4909901321
 05/30  11:00:00,187.282838905,9.81879747596,14.7574271367,0.0,80.527626,79.0911225,55.4492438354,0.0132851959492,32.0568,23.3791586394
 05/30  12:00:00,189.090150421,10.8989337345,16.1792052104,0.0,80.527626,79.0911225,55.4820117618,0.0,32.0568,23.4252117618
 05/30  13:00:00,188.960489436,12.3259709107,18.6097593352,0.0,80.527626,75.0917375,42.4486243706,0.0348502533469,16.0284,26.3853741173
 05/30  14:00:00,195.645326565,13.865497158,23.7405662166,0.0,80.527626,75.0917375,33.5089769733,0.0,16.0284,17.4805769733
 05/30  15:00:00,200.666148654,15.7188284693,28.908913005,0.0,80.527626,73.092045,23.634230403,0.0109943678823,3.20568,20.4175560351
 05/30  16:00:00,193.138811697,12.0993021753,25.120997304,0.0,80.527626,73.092045,6.11139507936,0.0171691223288,3.20568,2.88854595703
 05/30  17:00:00,143.004440502,9.69054775975,20.6900445403,0.0,80.527626,29.818365,6.09412206817,0.0,3.20568,2.88844206817
 05/30  18:00:00,141.887137398,9.1824476685,20.0749175596,0.0,80.527626,29.818365,8.97736163252,0.0,3.20568,5.77168163252
 05/30  19:00:00,136.681398752,8.47159132771,15.6030725143,0.0,80.527626,29.818365,11.8679829356,0.0,3.20568,8.66230293559
 05/30  20:00:00,133.941244345,8.00347252664,7.67370437359,0.0,80.527626,29.818365,18.0849801285,6.2252968498,3.20568,8.65400327866
 05/30  21:00:00,55.5813472795,0.0,0.0,0.0,15.863942322,29.242365,8.98187238898,0.0,3.20568,5.77619238898
 05/30  22:00:00,55.6117293335,0.0,0.0,0.0,15.863942322,29.242365,6.09585094259,0.0,3.20568,2.89017094259
 05/30  23:00:00,56.3537634891,0.0,0.0,0.0,15.863942322,29.242365,6.09355496583,0.0,3.20568,2.88787496583
 05/30  24:00:00,55.6273209331,0.0,0.0,0.0,15.863942322,29.242365,6.09018704216,0.0,3.20568,2.88450704216
 05/31  01:00:00,55.6201221697,0.0,0.0,0.0,15.863942322,29.242365,6.0902534501,0.0,3.20568,2.8845734501
 05/31  02:00:00,55.6011453878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  03:00:00,55.5811832602,0.0,0.0,0.0,15.863942322,29.242365,6.09008171638,0.0,3.20568,2.88440171638
 05/31  04:00:00,55.7998619248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  05:00:00,47.2022854973,0.0,0.0,0.0,15.863942322,29.242365,6.09014872344,0.0,3.20568,2.88446872344
 05/31  06:00:00,55.3793792674,7.64090294743,0.0,0.0,15.863942322,29.818365,95.6591297736,89.5689140047,3.20568,2.88453576892
 05/31  07:00:00,120.159639665,7.64090294743,0.00130345544075,0.0,80.527626,29.818365,71.4586004539,65.3643436186,3.20568,2.88857683528
 05/31  08:00:00,165.479472847,7.65952817868,0.00505302725268,0.0,80.527626,75.0917375,79.1228634173,46.3962840187,24.0426,8.68397939852
 05/31  09:00:00,165.803217255,7.9568648468,0.00356002865923,0.0,80.527626,75.0917375,86.1662068437,41.7409705749,24.0426,20.3826362688
 05/31  10:00:00,170.269947233,8.41014456623,0.00247402751637,0.0,80.527626,79.0911225,91.1793606161,41.629664258,32.0568,17.4928963581
 05/31  11:00:00,171.299981156,8.72081623203,0.0,0.0,80.527626,79.0911225,80.2254498921,24.7901178639,32.0568,23.3785320282
 05/31  12:00:00,170.858402773,8.98063001063,0.0,0.0,80.527626,79.0911225,68.9285501823,13.4455517007,32.0568,23.4261984816
 05/31  13:00:00,167.027719118,9.12248527053,0.0,0.0,80.527626,75.0917375,74.2160589645,31.8072898175,16.0284,26.380369147
 05/31  14:00:00,167.061954293,9.15187581391,0.0,0.0,80.527626,75.0917375,73.2489393098,39.7396720307,16.0284,17.4808672791
 05/31  15:00:00,165.071121767,9.18164191607,0.0,0.0,80.527626,73.092045,78.8085274625,55.188178732,3.20568,20.4146687305
 05/31  16:00:00,163.518789519,7.75977013364,0.0,0.0,80.527626,73.092045,57.1131485157,51.0188199257,3.20568,2.88864859001
 05/31  17:00:00,120.117472048,7.64090294743,0.0,0.0,80.527626,29.818365,57.8575715208,51.7633494192,3.20568,2.88854210169
 05/31  18:00:00,120.117487196,7.64090294743,0.0,0.0,80.527626,29.818365,71.8295381944,62.8520561987,3.20568,5.77180199569
 05/31  19:00:00,120.332189086,7.64090294743,0.0,0.0,80.527626,29.818365,81.1884453597,69.3203889507,3.20568,8.66237640893
 05/31  20:00:00,126.04620613,7.64090294743,0.0,0.0,80.527626,29.818365,93.6675636592,81.8078491677,3.20568,8.65403449148
 05/31  21:00:00,55.6191668642,0.0,0.0,0.0,15.863942322,29.242365,8.98185526435,0.0,3.20568,5.77617526435
 05/31  22:00:00,55.5051419361,0.0,0.0,0.0,15.863942322,29.242365,6.095858397,0.0,3.20568,2.890178397
 05/31  23:00:00,56.249257345,0.0,0.0,0.0,15.863942322,29.242365,6.09316091349,0.0,3.20568,2.88748091349
 05/31  24:00:00,55.5371821218,0.0,0.0,0.0,15.863942322,29.242365,6.09019943651,0.0,3.20568,2.88451943651
 06/01  01:00:00,55.5369452572,0.0,0.0,0.0,15.863942322,29.242365,6.09025903628,0.0,3.20568,2.88457903628
 06/01  02:00:00,55.537880116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  03:00:00,55.5403391524,0.0,0.0,0.0,15.863942322,29.242365,6.09008120897,0.0,3.20568,2.88440120897
 06/01  04:00:00,55.7568778313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  05:00:00,47.1618923326,0.0,0.0,0.0,15.863942322,29.242365,6.09014143085,0.0,3.20568,2.88446143085
 06/01  06:00:00,55.4224307541,7.64090294743,0.0,0.0,15.863942322,29.818365,126.38555872,120.295357022,3.20568,2.88452169745
 06/01  07:00:00,120.179772413,7.64090294743,0.00160010258233,0.0,80.527626,29.818365,73.0507374907,66.9565152369,3.20568,2.88854225378
 06/01  08:00:00,165.496734249,7.65736490706,0.00635759227204,0.0,80.527626,75.0917375,68.5041367125,35.7771495925,24.0426,8.68438712
 06/01  09:00:00,166.241270588,7.96032072735,0.415778560949,0.0,80.527626,75.0917375,67.4017773901,22.9780464131,24.0426,20.381130977
 06/01  10:00:00,172.783342768,8.54416761584,2.35284024679,0.0,80.527626,79.0911225,66.6946780473,17.1467529879,32.0568,17.4911250594
 06/01  11:00:00,172.76797644,8.95824322367,1.22604493463,0.0,80.527626,79.0911225,56.7770599834,1.34458114534,32.0568,23.3756788381
 06/01  12:00:00,171.214868684,9.34036918445,0.0,0.0,80.527626,79.0911225,57.2609290617,1.78151786386,32.0568,23.4226111978
 06/01  13:00:00,173.114621518,9.87828572967,5.30983662253,0.0,80.527626,75.0917375,52.2749103521,9.86737314026,16.0284,26.3791372119
 06/01  14:00:00,174.160954924,10.1748101052,6.0569315582,0.0,80.527626,75.0917375,43.0816263392,9.57550956303,16.0284,17.4777167762
 06/01  15:00:00,170.104059489,10.3916380819,3.82039143216,0.0,80.527626,73.092045,38.7194802227,15.1003627483,3.20568,20.4134374744
 06/01  16:00:00,164.757530764,8.33376105028,0.664766400339,0.0,80.527626,73.092045,26.0835646809,19.9892441884,3.20568,2.88864049245
 06/01  17:00:00,120.115126862,7.64226285517,0.0,0.0,80.527626,29.818365,36.1273115659,30.0331084563,3.20568,2.88852310963
 06/01  18:00:00,120.114261295,7.64090294743,0.0,0.0,80.527626,29.818365,46.5020398817,37.5255413456,3.20568,5.77081853608
 06/01  19:00:00,120.330763254,7.64090294743,0.0,0.0,80.527626,29.818365,52.6282919446,40.7618127472,3.20568,8.66079919741
 06/01  20:00:00,124.602048614,7.64090294743,0.0,0.0,80.527626,29.818365,60.632652201,51.6509308883,3.20568,5.77604131266
 06/01  21:00:00,55.6442959308,0.0,0.0,0.0,15.863942322,29.242365,11.8595634737,0.0,3.20568,8.65388347374
 06/01  22:00:00,55.5295345394,0.0,0.0,0.0,15.863942322,29.242365,6.09584253954,0.0,3.20568,2.89016253954
 06/01  23:00:00,56.2715647575,0.0,0.0,0.0,15.863942322,29.242365,6.09342497918,0.0,3.20568,2.88774497918
 06/01  24:00:00,55.5618124685,0.0,0.0,0.0,15.863942322,29.242365,6.0901406627,0.0,3.20568,2.8844606627
 06/02  01:00:00,55.560618224,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  02:00:00,55.5543128171,0.0,0.0,0.0,15.863942322,29.242365,6.09019211372,0.0,3.20568,2.88451211372
 06/02  03:00:00,55.5506366382,0.0,0.0,0.0,15.863942322,29.242365,6.08991997966,0.0,3.20568,2.88423997966
 06/02  04:00:00,56.6073393816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  05:00:00,47.8705823974,0.0,0.0,0.0,15.863942322,29.242365,6.09006188179,0.0,3.20568,2.88438188179
 06/02  06:00:00,55.747793673,7.64090294743,0.0,0.0,15.863942322,29.818365,100.446382575,97.2207025751,3.20568,0.02
 06/02  07:00:00,120.188832757,7.64090294743,0.00164720369184,0.0,80.527626,29.818365,63.4639432611,54.501341651,3.20568,5.7569216101
 06/02  08:00:00,166.004554234,7.82318701776,0.330138409816,0.0,80.527626,75.0917375,55.1139856309,22.3878451911,24.0426,8.68354043975
 06/02  09:00:00,172.274313386,8.83317075356,5.5281296396,0.0,80.527626,75.0917375,52.750875954,11.2299954205,24.0426,17.4782805334
 06/02  10:00:00,183.959448292,9.77036144123,12.2332761233,0.0,80.527626,79.0911225,56.1239286743,3.66876105007,32.0568,20.3983676243
 06/02  11:00:00,187.665202981,10.7468896119,14.2280899498,0.0,80.527626,79.0911225,55.4318348086,0.0,32.0568,23.3750348086
 06/02  12:00:00,188.378199988,11.929830945,14.4572964182,0.0,80.527626,79.0911225,55.4778815327,0.0,32.0568,23.4210815327
 06/02  13:00:00,187.750536,13.1400773713,16.6037844411,0.0,80.527626,75.0917375,39.512001658,0.0334387647698,16.0284,23.4501628932
 06/02  14:00:00,194.235079254,14.8182270863,21.401415413,0.0,80.527626,75.0917375,36.4179207845,0.0,16.0284,20.3895207845
 06/02  15:00:00,199.566236818,16.4129101239,27.1364523221,0.0,80.527626,73.092045,23.4004963131,0.016844806182,3.20568,20.1779715069
 06/02  16:00:00,192.119182664,11.6726665054,24.5356244927,0.0,80.527626,73.092045,6.34012941749,0.0141939243915,3.20568,3.1202554931
