Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/02  17:00:00,142.98786819,9.23859559685,21.1134397101,0.0,80.527626,29.818365,6.09407937942,0.0,3.20568,2.88839937942
 06/02  18:00:00,139.291507752,8.76793674647,17.9005554905,0.0,80.527626,29.818365,8.97658063469,0.0,3.20568,5.77090063469
 06/02  19:00:00,131.697236813,8.30773648571,10.8205907715,0.0,80.527626,29.818365,14.6970578956,2.8306564331,3.20568,8.66072146252
 06/02  20:00:00,127.604935713,7.92113985523,2.88361696569,0.0,80.527626,29.818365,22.158803857,13.177394466,3.20568,5.77572939099
 06/02  21:00:00,55.5498204984,0.0,0.0,0.0,15.863942322,29.242365,8.98136570432,0.0,3.20568,5.77568570432
 06/02  22:00:00,55.5894156761,0.0,0.0,0.0,15.863942322,29.242365,8.96564178509,0.0,3.20568,5.75996178509
 06/02  23:00:00,56.3227817668,0.0,0.0,0.0,15.863942322,29.242365,6.09314263617,0.0,3.20568,2.88746263617
 06/02  24:00:00,55.5980594005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  01:00:00,55.58756619,0.0,0.0,0.0,15.863942322,29.242365,6.08845420446,0.0,3.20568,2.88277420446
 06/03  02:00:00,55.5730863763,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  03:00:00,55.5575129964,0.0,0.0,0.0,15.863942322,29.242365,6.08847541422,0.0,3.20568,2.88279541422
 06/03  04:00:00,55.7596050677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  05:00:00,47.1693142146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  06:00:00,47.207594358,0.0,0.0,0.0,15.863942322,29.242365,6.08849620322,0.0,3.20568,2.88281620322
 06/03  07:00:00,47.2178306077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  08:00:00,47.2896325341,0.0,0.0,0.0,15.863942322,29.242365,6.08851673694,0.0,3.20568,2.88283673694
 06/03  09:00:00,47.3544623298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  10:00:00,47.3741607547,0.0,0.0,0.0,15.863942322,29.242365,6.0901107537,0.0,3.20568,2.8844307537
 06/03  11:00:00,48.0667194151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  12:00:00,47.4000802778,0.0,0.0,0.0,15.863942322,29.242365,6.09015766789,0.0,3.20568,2.88447766789
 06/03  13:00:00,47.4618423555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  14:00:00,47.4845881624,0.0,0.0,0.0,15.863942322,29.242365,6.08848575871,0.0,3.20568,2.88280575871
 06/03  15:00:00,55.7399771564,0.824461214298,7.41785495936,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  16:00:00,61.7459142511,1.43999811599,12.8120786214,0.0,15.863942322,29.242365,6.08801781348,0.0,3.20568,2.88233781348
 06/03  17:00:00,60.6314763259,1.36721047527,11.8270456825,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  18:00:00,64.0807085413,1.76344607356,14.8855006359,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  19:00:00,58.1041908811,1.17705128173,9.26224919496,0.0,15.863942322,29.242365,6.08858907503,0.0,3.20568,2.88290907503
 06/03  20:00:00,51.8311861825,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  21:00:00,55.9302118887,0.0,0.0,0.0,15.863942322,29.242365,6.08854635409,0.0,3.20568,2.88286635409
 06/03  22:00:00,55.7466576338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  23:00:00,56.4129499962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  24:00:00,55.7035298319,0.0,0.0,0.0,15.863942322,29.242365,6.08856650357,0.0,3.20568,2.88288650357
 06/04  01:00:00,55.6839279528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  02:00:00,55.6642831262,0.0,0.0,0.0,15.863942322,29.242365,6.08858115934,0.0,3.20568,2.88290115934
 06/04  03:00:00,55.6457502502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  04:00:00,55.8601897688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  05:00:00,47.2726111333,0.0,0.0,0.0,15.863942322,29.242365,6.08844081231,0.0,3.20568,2.88276081231
 06/04  06:00:00,47.3185203445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  07:00:00,47.2835496321,0.0,0.0,0.0,15.863942322,29.242365,6.08845549129,0.0,3.20568,2.88277549129
 06/04  08:00:00,47.2933653371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  09:00:00,47.3415255255,0.0,0.0,0.0,15.863942322,29.242365,6.09011328481,0.0,3.20568,2.88443328481
 06/04  10:00:00,47.3942976273,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  11:00:00,48.1410132761,0.0,0.0,0.0,15.863942322,29.242365,6.09015345163,0.0,3.20568,2.88447345163
 06/04  12:00:00,47.5031860336,0.0,0.0,0.0,15.863942322,29.242365,6.09019360764,0.0,3.20568,2.88451360764
 06/04  13:00:00,47.4648370342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  14:00:00,47.4068974471,0.0,0.0,0.0,15.863942322,29.242365,6.0884519099,0.0,3.20568,2.8827719099
 06/04  15:00:00,47.4264144997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  16:00:00,56.344325854,0.852367081482,8.04285917824,0.0,15.863942322,29.242365,6.08859097276,0.0,3.20568,2.88291097276
 06/04  17:00:00,60.9023791668,1.29564644722,12.1766232,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  18:00:00,59.6234875442,1.2168369183,10.9819743622,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  19:00:00,56.2781513866,0.949753393338,7.6722226997,0.0,15.863942322,29.242365,6.0885741419,0.0,3.20568,2.8828941419
 06/04  20:00:00,51.8505544757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  21:00:00,55.9717411186,0.0,0.0,0.0,15.863942322,29.242365,6.08849456294,0.0,3.20568,2.88281456294
 06/04  22:00:00,55.7555134332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  23:00:00,56.4207270966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  24:00:00,55.6863552936,0.0,0.0,0.0,15.863942322,29.242365,6.08850874995,0.0,3.20568,2.88282874995
 06/05  01:00:00,55.6631644007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  02:00:00,55.6626276513,0.0,0.0,0.0,15.863942322,29.242365,6.09007679266,0.0,3.20568,2.88439679266
 06/05  03:00:00,55.6528414494,0.0,0.0,0.0,15.863942322,29.242365,6.09010999735,0.0,3.20568,2.88442999735
 06/05  04:00:00,55.8461876192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  05:00:00,47.2425859712,0.0,0.0,0.0,15.863942322,29.242365,6.09014334514,0.0,3.20568,2.88446334514
 06/05  06:00:00,58.3843664546,7.64090294743,2.96023891936,0.0,15.863942322,29.818365,23.2841284149,20.0584484149,3.20568,0.02
 06/05  07:00:00,130.014639104,7.6435025298,9.71990959075,0.0,80.527626,29.818365,11.118642294,2.15627130229,3.20568,5.75669099172
 06/05  08:00:00,191.053785038,9.6199218743,23.4084816703,0.0,80.527626,75.0917375,32.7369646423,0.011272105511,24.0426,8.68309253679
 06/05  09:00:00,204.570805112,11.0909965699,35.3539060349,0.0,80.527626,75.0917375,41.5177999797,0.00186464448033,24.0426,17.4733353353
 06/05  10:00:00,217.431936937,12.3590474094,42.9137386084,0.0,80.527626,79.0911225,52.4592611311,0.00519686645698,32.0568,20.3972642647
 06/05  11:00:00,232.008239365,14.5994276938,54.5214865776,0.0,80.527626,79.0911225,52.5125821502,0.00692736370504,32.0568,20.4488547865
 06/05  12:00:00,245.580744339,18.0820833407,65.3116944597,0.0,80.527626,79.0911225,55.4808624384,0.00842922613858,32.0568,23.4156332123
 06/05  13:00:00,250.867808303,21.6715791055,70.9871154023,0.0,80.527626,75.0917375,42.411568746,0.0101215970351,16.0284,26.373047149
 06/05  14:00:00,257.587412692,23.3908506662,75.9803598104,0.0,80.527626,75.0917375,33.5117761993,0.00777313528716,16.0284,17.475603064
 06/05  15:00:00,256.864069584,25.055441255,75.6007690341,0.0,80.527626,73.092045,23.6234069187,0.00853979875307,3.20568,20.40918712
 06/05  16:00:00,245.122108242,21.9355090921,67.079205136,0.0,80.527626,73.092045,6.12477503036,0.0305792575899,3.20568,2.88851577277
 06/05  17:00:00,183.806958332,15.3060170456,55.7098935282,0.0,80.527626,29.818365,6.10100262757,0.00695108864176,3.20568,2.88837153892
 06/05  18:00:00,177.698535833,13.8563112257,51.0569743953,0.0,80.527626,29.818365,8.98607852875,0.0101518060394,3.20568,5.77024672271
 06/05  19:00:00,163.966429247,12.4089129559,38.546240505,0.0,80.527626,29.818365,11.8683976379,0.00215466745634,3.20568,8.66056297048
 06/05  20:00:00,150.268592839,10.3109563783,22.7721221732,0.0,80.527626,29.818365,9.05181018468,0.0696167975031,3.20568,5.77651338718
 06/05  21:00:00,55.847425236,0.0,0.0,0.0,15.863942322,29.242365,11.8597793885,0.0,3.20568,8.65409938847
 06/05  22:00:00,55.712632013,0.0,0.0,0.0,15.863942322,29.242365,6.0958619004,0.0,3.20568,2.8901819004
 06/05  23:00:00,56.4503086356,0.0,0.0,0.0,15.863942322,29.242365,6.0933266031,0.0,3.20568,2.8876466031
 06/05  24:00:00,55.7316263392,0.0,0.0,0.0,15.863942322,29.242365,6.09013315772,0.0,3.20568,2.88445315772
 06/06  01:00:00,55.7156081734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  02:00:00,55.69980614,0.0,0.0,0.0,15.863942322,29.242365,6.09015644358,0.0,3.20568,2.88447644358
 06/06  03:00:00,55.6923002564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  04:00:00,56.8695738278,0.0,0.0,0.0,15.863942322,29.242365,6.09018297769,0.0,3.20568,2.88450297769
 06/06  05:00:00,48.1323432507,0.0,0.0,0.0,15.863942322,29.242365,6.08997536671,0.0,3.20568,2.88429536671
 06/06  06:00:00,65.5612955075,7.64090294743,9.69745720305,0.0,15.863942322,29.818365,11.1212169846,7.8955369846,3.20568,0.02
 06/06  07:00:00,132.986936589,7.64090294743,12.6823266109,0.0,80.527626,29.818365,6.20625637828,0.112257082044,3.20568,2.88831929623
 06/06  08:00:00,194.32645143,9.86321612267,26.4233518055,0.0,80.527626,75.0917375,35.6257954496,0.0123046186349,24.0426,11.570890831
 06/06  09:00:00,213.668358597,11.4230620397,44.096431654,0.0,80.527626,75.0917375,41.5134268811,0.0014268635923,24.0426,17.4694000176
 06/06  10:00:00,234.542639488,12.9949348829,59.3590654582,0.0,80.527626,79.0911225,52.4606425785,0.00512166862908,32.0568,20.3987209098
 06/06  11:00:00,256.676363038,15.5538326059,78.1806798379,0.0,80.527626,79.0911225,52.5106143837,0.00751481419449,32.0568,20.4462995695
 06/06  12:00:00,280.705228359,18.8835551051,99.5622416438,0.0,80.527626,79.0911225,55.4799948403,0.00791595310501,32.0568,23.4152788872
 06/06  13:00:00,291.881264757,21.7448313392,111.846471602,0.0,80.527626,75.0917375,42.4057723954,0.00901426216949,16.0284,26.3683581332
 06/06  14:00:00,299.741286394,23.1947702527,118.237062086,0.0,80.527626,75.0917375,33.506871559,0.0084440002335,16.0284,17.4700275587
 06/06  15:00:00,304.575860227,25.1439875562,123.113522475,0.0,80.527626,73.092045,23.6276675296,0.0114939046399,3.20568,20.4104936249
 06/06  16:00:00,293.730285,22.7724667798,114.648416947,0.0,80.527626,73.092045,6.1154586342,0.0219791059031,3.20568,2.8877995283
 06/06  17:00:00,229.852023029,17.0125595245,99.8475118137,0.0,80.527626,29.818365,6.10404113542,0.00997690595861,3.20568,2.88838422946
 06/06  18:00:00,215.223080088,15.9897726109,86.3347288037,0.0,80.527626,29.818365,8.98653935189,0.0100075551199,3.20568,5.77085179677
 06/06  19:00:00,185.408974998,13.8835215338,58.7085543695,0.0,80.527626,29.818365,11.8730688492,0.00753622168442,3.20568,8.65985262751
 06/06  20:00:00,162.963618827,11.5977269561,34.3422305272,0.0,80.527626,29.818365,8.98306652592,0.00140385022756,3.20568,5.77598267569
 06/06  21:00:00,55.7317964254,0.0,0.0,0.0,15.863942322,29.242365,8.98195559328,0.0,3.20568,5.77627559328
 06/06  22:00:00,55.7456899154,0.0,0.0,0.0,15.863942322,29.242365,8.96546503083,0.0,3.20568,5.75978503083
 06/06  23:00:00,56.4535731101,0.0,0.0,0.0,15.863942322,29.242365,6.09318225568,0.0,3.20568,2.88750225568
 06/06  24:00:00,55.715047215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  01:00:00,55.6882833873,0.0,0.0,0.0,15.863942322,29.242365,6.09013696735,0.0,3.20568,2.88445696735
 06/07  02:00:00,55.6547436711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  03:00:00,55.620964741,0.0,0.0,0.0,15.863942322,29.242365,6.09015674558,0.0,3.20568,2.88447674558
 06/07  04:00:00,55.8181697159,0.0,0.0,0.0,15.863942322,29.242365,6.08969455798,0.0,3.20568,2.88401455798
 06/07  05:00:00,47.2581332518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  06:00:00,59.4140851829,7.64090294743,3.99696602375,0.0,15.863942322,29.818365,19.2247068619,13.1347434534,3.20568,2.88428340847
 06/07  07:00:00,129.404062792,7.64654882607,9.13245285624,0.0,80.527626,29.818365,6.2247027529,0.130804812924,3.20568,2.88821793998
 06/07  08:00:00,186.799867654,9.88696140343,18.9170265012,0.0,80.527626,75.0917375,33.8019432488,0.0111765196314,24.0426,9.74816672921
 06/07  09:00:00,195.554768878,11.1919738608,26.293778637,0.0,80.527626,75.0917375,43.3410347894,0.0,24.0426,19.2984347894
 06/07  10:00:00,209.85093402,12.2995125249,35.4475591778,0.0,80.527626,79.0911225,49.5395988996,0.0,32.0568,17.4827988996
 06/07  11:00:00,226.896517783,14.1357355148,49.9220241081,0.0,80.527626,79.0911225,55.4238642978,0.0,32.0568,23.3670642978
 06/07  12:00:00,240.501807575,16.6558401186,61.7130531545,0.0,80.527626,79.0911225,55.4673281984,0.0,32.0568,23.4105281984
 06/07  13:00:00,243.689894771,18.8693177673,66.6460587757,0.0,80.527626,75.0917375,39.4669467029,0.0,16.0284,23.4385467029
 06/07  14:00:00,251.44181286,20.6850060388,72.5718273105,0.0,80.527626,75.0917375,33.5042279749,0.0,16.0284,17.4758279749
 06/07  15:00:00,252.028690529,22.6322548139,73.2347426245,0.0,80.527626,73.092045,23.6332401518,0.0218593764805,3.20568,20.4057007753
 06/07  16:00:00,231.544435101,16.5921870251,58.9197028104,0.0,80.527626,73.092045,6.10849221072,0.0145991573159,3.20568,2.8882130534
 06/07  17:00:00,168.306452512,12.297465091,43.2740816933,0.0,80.527626,29.818365,6.09416894505,0.0,3.20568,2.88848894505
 06/07  18:00:00,158.596515804,11.4625888903,34.4188554253,0.0,80.527626,29.818365,8.97602523372,0.0,3.20568,5.77034523372
 06/07  19:00:00,148.597681011,10.5162545636,25.1441991088,0.0,80.527626,29.818365,11.8971129865,0.0309277106924,3.20568,8.66050527583
 06/07  20:00:00,141.834180024,9.14434995915,15.557038837,0.0,80.527626,29.818365,9.09956708695,0.117950748928,3.20568,5.77593633802
 06/07  21:00:00,55.7980798428,0.0,0.0,0.0,15.863942322,29.242365,11.85935272,0.0,3.20568,8.65367272002
 06/07  22:00:00,55.6417373384,0.0,0.0,0.0,15.863942322,29.242365,6.09496198685,0.0,3.20568,2.88928198685
 06/07  23:00:00,56.3514318877,0.0,0.0,0.0,15.863942322,29.242365,6.09327202101,0.0,3.20568,2.88759202101
 06/07  24:00:00,55.6365836753,0.0,0.0,0.0,15.863942322,29.242365,6.09008632501,0.0,3.20568,2.88440632501
 06/08  01:00:00,55.6333184915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  02:00:00,55.607831576,0.0,0.0,0.0,15.863942322,29.242365,6.0900965073,0.0,3.20568,2.8844165073
 06/08  03:00:00,55.5850968041,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  04:00:00,55.7798041888,0.0,0.0,0.0,15.863942322,29.242365,6.09010993132,0.0,3.20568,2.88442993132
 06/08  05:00:00,47.1923818605,0.0,0.0,0.0,15.863942322,29.242365,6.0901234883,0.0,3.20568,2.8844434883
 06/08  06:00:00,55.3924025189,7.64090294743,0.0,0.0,15.863942322,29.818365,92.4017519405,89.1760719405,3.20568,0.02
 06/08  07:00:00,120.181653568,7.64090294743,0.0,0.0,80.527626,29.818365,68.0845816378,61.9907070933,3.20568,2.8881945445
 06/08  08:00:00,165.91470429,8.067298556,0.00551136010458,0.0,80.527626,75.0917375,76.9760983139,41.3638519873,24.0426,11.5696463266
 06/08  09:00:00,167.426259441,9.13900899009,0.413743525394,0.0,80.527626,75.0917375,62.8008952401,21.2919598647,24.0426,17.4663353754
 06/08  10:00:00,175.403845747,9.82267126971,3.68286770482,0.0,80.527626,79.0911225,61.6147832204,12.072452094,32.0568,17.4855311264
 06/08  11:00:00,182.37810065,10.6827273399,9.03748769521,0.0,80.527626,79.0911225,55.4218366172,0.0,32.0568,23.3650366172
 06/08  12:00:00,187.66878166,12.1213283286,13.566257538,0.0,80.527626,79.0911225,55.4662575114,0.0,32.0568,23.4094575114
 06/08  13:00:00,184.842137154,13.542376699,13.314461207,0.0,80.527626,75.0917375,39.5205513723,0.0525193056248,16.0284,23.4396320667
 06/08  14:00:00,184.861676031,15.0524781425,11.8550960721,0.0,80.527626,75.0917375,37.5345299244,1.11950329573,16.0284,20.3866266286
 06/08  15:00:00,183.938950473,16.1808991402,11.831997535,0.0,80.527626,73.092045,26.0919197156,5.39688589743,3.20568,17.4893538181
 06/08  16:00:00,174.955173854,11.1711707115,7.98295161574,0.0,80.527626,73.092045,13.3164793822,7.22236117814,3.20568,2.88843820402
 06/08  17:00:00,124.95634191,8.66101580794,3.79394956558,0.0,80.527626,29.818365,16.9034903202,10.8097061964,3.20568,2.8881041238
 06/08  18:00:00,122.399812082,8.18202185943,1.73142201839,0.0,80.527626,29.818365,23.1276116238,14.1507936492,3.20568,5.77113797456
 06/08  19:00:00,120.901330812,7.8547582247,0.344864569286,0.0,80.527626,29.818365,28.8932794068,17.0270517642,3.20568,8.66054764259
 06/08  20:00:00,124.627319637,7.66669325453,0.0,0.0,80.527626,29.818365,35.5170266192,26.5356237185,3.20568,5.77572290068
 06/08  21:00:00,55.6767037268,0.0,0.0,0.0,15.863942322,29.242365,11.8590678083,0.0,3.20568,8.65338780826
 06/08  22:00:00,55.5653690166,0.0,0.0,0.0,15.863942322,29.242365,6.09563299528,0.0,3.20568,2.88995299528
 06/08  23:00:00,56.3010682067,0.0,0.0,0.0,15.863942322,29.242365,6.09322176446,0.0,3.20568,2.88754176446
 06/08  24:00:00,55.5881425442,0.0,0.0,0.0,15.863942322,29.242365,6.0899655154,0.0,3.20568,2.8842855154
 06/09  01:00:00,55.5879734667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  02:00:00,55.5806987547,0.0,0.0,0.0,15.863942322,29.242365,6.08997069467,0.0,3.20568,2.88429069467
 06/09  03:00:00,55.5758374292,0.0,0.0,0.0,15.863942322,29.242365,6.08997767061,0.0,3.20568,2.88429767061
 06/09  04:00:00,56.6306840554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  05:00:00,47.8949228684,0.0,0.0,0.0,15.863942322,29.242365,6.08998480609,0.0,3.20568,2.88430480609
 06/09  06:00:00,55.7200450817,7.64090294743,0.0,0.0,15.863942322,29.818365,79.8745474839,76.6488674839,3.20568,0.02
 06/09  07:00:00,120.177266863,7.64090294743,0.00149668149866,0.0,80.527626,29.818365,56.5272072471,50.4332363519,3.20568,2.88829089513
 06/09  08:00:00,165.829269521,7.98812778144,0.00565214558514,0.0,80.527626,75.0917375,61.7594974723,26.1473006172,24.0426,11.569596855
 06/09  09:00:00,167.606234548,8.94737180084,0.791860340081,0.0,80.527626,75.0917375,59.4830927785,17.9733948026,24.0426,17.467097976
 06/09  10:00:00,174.989999247,9.58477461891,3.51198571971,0.0,80.527626,79.0911225,65.6652113292,13.2110290829,32.0568,20.3973822464
 06/09  11:00:00,176.467630729,9.91753069101,3.94356692185,0.0,80.527626,79.0911225,52.5024706527,0.0,32.0568,20.4456706527
 06/09  12:00:00,174.796581463,10.3854033101,2.51638582087,0.0,80.527626,79.0911225,55.4638475951,0.0,32.0568,23.4070475951
 06/09  13:00:00,169.217040248,10.5257501984,0.792442922261,0.0,80.527626,75.0917375,52.3734880969,12.9096451081,16.0284,23.4354429888
 06/09  14:00:00,168.651902167,10.7467819066,0.013645778476,0.0,80.527626,75.0917375,51.0664871138,14.6518745263,16.0284,20.3862125875
 06/09  15:00:00,170.773631122,11.3574584705,3.53097749604,0.0,80.527626,73.092045,35.1539194686,14.4601843355,3.20568,17.4880551332
 06/09  16:00:00,169.111314359,8.96205765715,4.37174161956,0.0,80.527626,73.092045,18.5315634749,12.4375396648,3.20568,2.88834381012
 06/09  17:00:00,122.886758532,7.72233790573,2.67787056697,0.0,80.527626,29.818365,20.1216266013,14.027563061,3.20568,2.88838354029
 06/09  18:00:00,122.225746651,7.64757012796,2.09748724126,0.0,80.527626,29.818365,24.3817266738,15.4051815747,3.20568,5.77086509904
 06/09  19:00:00,122.303324948,7.64115486572,2.17996702636,0.0,80.527626,29.818365,27.7249706996,15.8592509916,3.20568,8.66003970802
 06/09  20:00:00,126.685052872,7.64090294743,2.26998214567,0.0,80.527626,29.818365,25.2616470195,16.2806050365,3.20568,5.77536198302
 06/09  21:00:00,55.553134592,0.0,0.0,0.0,15.863942322,29.242365,11.8584698618,0.0,3.20568,8.65278986182
 06/09  22:00:00,55.5971821949,0.0,0.0,0.0,15.863942322,29.242365,6.09544711391,0.0,3.20568,2.88976711391
 06/09  23:00:00,56.3381109838,0.0,0.0,0.0,15.863942322,29.242365,6.09303730329,0.0,3.20568,2.88735730329
 06/09  24:00:00,55.6345934109,0.0,0.0,0.0,15.863942322,29.242365,6.09001750754,0.0,3.20568,2.88433750754
 06/10  01:00:00,55.6320678043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  02:00:00,55.6213878024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  03:00:00,55.6224731255,0.0,0.0,0.0,15.863942322,29.242365,6.08840535277,0.0,3.20568,2.88272535277
 06/10  04:00:00,55.8466316649,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  05:00:00,47.2504219611,0.0,0.0,0.0,15.863942322,29.242365,6.08853746006,0.0,3.20568,2.88285746006
 06/10  06:00:00,47.2542964869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  07:00:00,47.191032014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  08:00:00,47.1986317653,0.0,0.0,0.0,15.863942322,29.242365,6.08851643887,0.0,3.20568,2.88283643887
 06/10  09:00:00,47.2147597706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  10:00:00,47.2087951355,0.0,0.0,0.0,15.863942322,29.242365,6.08994653051,0.0,3.20568,2.88426653051
 06/10  11:00:00,47.8864326971,0.0,0.0,0.0,15.863942322,29.242365,6.0899473218,0.0,3.20568,2.8842673218
 06/10  12:00:00,47.2049446887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  13:00:00,47.2469069874,0.0,0.0,0.0,15.863942322,29.242365,6.08850671594,0.0,3.20568,2.88282671594
 06/10  14:00:00,47.2660892124,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  15:00:00,47.2647056568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  16:00:00,47.1677130278,0.0,0.0,0.0,15.863942322,29.242365,6.0884853872,0.0,3.20568,2.8828053872
 06/10  17:00:00,47.1646412182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  18:00:00,47.1579126007,0.0,0.0,0.0,15.863942322,29.242365,6.08846406013,0.0,3.20568,2.88278406013
 06/10  19:00:00,47.3905107453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  20:00:00,51.6401428687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  21:00:00,55.8024797219,0.0,0.0,0.0,15.863942322,29.242365,6.08844274155,0.0,3.20568,2.88276274155
 06/10  22:00:00,55.6340509198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  23:00:00,56.3064310802,0.0,0.0,0.0,15.863942322,29.242365,6.08842143546,0.0,3.20568,2.88274143546
 06/10  24:00:00,55.6086467311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  01:00:00,55.5941849514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  02:00:00,55.5799529374,0.0,0.0,0.0,15.863942322,29.242365,6.08839582146,0.0,3.20568,2.88271582146
 06/11  03:00:00,55.5693735535,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  04:00:00,55.7928424595,0.0,0.0,0.0,15.863942322,29.242365,6.0885218858,0.0,3.20568,2.8828418858
 06/11  05:00:00,47.2154448302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  06:00:00,47.2538859252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  07:00:00,47.2306534745,0.0,0.0,0.0,15.863942322,29.242365,6.0884951516,0.0,3.20568,2.8828151516
 06/11  08:00:00,47.2467070637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  09:00:00,47.2710272923,0.0,0.0,0.0,15.863942322,29.242365,6.08999271556,0.0,3.20568,2.88431271556
 06/11  10:00:00,47.2716795207,0.0,0.0,0.0,15.863942322,29.242365,6.08998700205,0.0,3.20568,2.88430700205
 06/11  11:00:00,47.9798929549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  12:00:00,47.3072256392,0.0,0.0,0.0,15.863942322,29.242365,6.08998133394,0.0,3.20568,2.88430133394
 06/11  13:00:00,47.29000852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  14:00:00,47.2585549607,0.0,0.0,0.0,15.863942322,29.242365,6.08846561862,0.0,3.20568,2.88278561862
 06/11  15:00:00,47.2636223111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  16:00:00,47.1701599072,0.0,0.0,0.0,15.863942322,29.242365,6.08843853372,0.0,3.20568,2.88275853372
 06/11  17:00:00,47.1687913602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  18:00:00,47.166478752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  19:00:00,47.385304405,0.0,0.0,0.0,15.863942322,29.242365,6.08841144973,0.0,3.20568,2.88273144973
 06/11  20:00:00,51.6429907521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  21:00:00,55.7902872978,0.0,0.0,0.0,15.863942322,29.242365,5.50332516168,0.0,3.20568,2.29764516168
 06/11  22:00:00,55.6159142725,0.0,0.0,0.0,15.863942322,29.242365,3.81038595304,0.0,3.20568,0.604705953037
 06/11  23:00:00,56.3035710561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  24:00:00,55.602076083,0.0,0.0,0.0,15.863942322,29.242365,6.08850962613,0.0,3.20568,2.88282962613
 06/12  01:00:00,55.5916616901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  02:00:00,55.5881571833,0.0,0.0,0.0,15.863942322,29.242365,6.09007545405,0.0,3.20568,2.88439545405
 06/12  03:00:00,55.5844668074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  04:00:00,55.8003618717,0.0,0.0,0.0,15.863942322,29.242365,6.09006299,0.0,3.20568,2.88438299
 06/12  05:00:00,47.2204660274,0.0,0.0,0.0,15.863942322,29.242365,6.09005069456,0.0,3.20568,2.88437069456
 06/12  06:00:00,57.6807277664,7.64090294743,2.2634504067,0.0,15.863942322,29.818365,45.900588417,42.674908417,3.20568,0.02
 06/12  07:00:00,126.678849748,7.64090294743,6.42951593761,0.0,80.527626,29.818365,16.7261446306,10.6321880896,3.20568,2.88827654104
 06/12  08:00:00,176.642130912,8.15316420157,10.551540317,0.0,80.527626,75.0917375,36.8218382457,1.21124161194,24.0426,11.5679966338
 06/12  09:00:00,183.307138075,9.38427982393,15.9331643747,0.0,80.527626,75.0917375,41.5049432531,0.0,24.0426,17.4623432531
 06/12  10:00:00,193.252329365,10.2695694755,20.9586742841,0.0,80.527626,79.0911225,49.5380216728,0.0,32.0568,17.4812216728
 06/12  11:00:00,200.410440257,11.3651068005,26.2760599961,0.0,80.527626,79.0911225,55.4153400033,0.0,32.0568,23.3585400032
 06/12  12:00:00,204.45633732,12.9131397476,29.4708913463,0.0,80.527626,79.0911225,55.4588536743,0.0,32.0568,23.4020536743
 06/12  13:00:00,205.966756086,14.7250687901,33.1344197139,0.0,80.527626,75.0917375,39.4809162446,0.0203519330898,16.0284,23.4321643115
 06/12  14:00:00,211.494740781,16.5385528302,36.8433475611,0.0,80.527626,75.0917375,33.4973092658,0.00162683135915,16.0284,17.4672824344
 06/12  15:00:00,214.285563242,18.5582209808,39.6228212212,0.0,80.527626,73.092045,23.6311928541,0.0228708792915,3.20568,20.4026419748
 06/12  16:00:00,201.607246263,13.5672111971,32.0762771134,0.0,80.527626,73.092045,6.11371113524,0.0200649272508,3.20568,2.88796620799
 06/12  17:00:00,148.790391956,10.3715142417,25.7524045373,0.0,80.527626,29.818365,6.09388544975,0.0,3.20568,2.88820544975
 06/12  18:00:00,146.820793514,9.85970500781,24.2967098004,0.0,80.527626,29.818365,8.97654849905,0.0,3.20568,5.77086849905
 06/12  19:00:00,141.216166041,9.32486154387,19.0087049527,0.0,80.527626,29.818365,8.99955095009,0.0148294697127,3.20568,5.77904148037
 06/12  20:00:00,132.769913533,8.40118053324,7.30849666394,0.0,80.527626,29.818365,18.4796237676,6.62155342105,3.20568,8.65239034659
 06/12  21:00:00,55.7348569223,0.0,0.0,0.0,15.863942322,29.242365,8.98091309792,0.0,3.20568,5.77523309792
 06/12  22:00:00,55.5994509494,0.0,0.0,0.0,15.863942322,29.242365,6.09556746869,0.0,3.20568,2.88988746869
 06/12  23:00:00,56.3243091829,0.0,0.0,0.0,15.863942322,29.242365,6.09289036418,0.0,3.20568,2.88721036418
 06/12  24:00:00,55.6080579331,0.0,0.0,0.0,15.863942322,29.242365,6.08996356912,0.0,3.20568,2.88428356912
 06/13  01:00:00,55.6008782894,0.0,0.0,0.0,15.863942322,29.242365,6.08994442516,0.0,3.20568,2.88426442516
 06/13  02:00:00,55.5903497881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  03:00:00,55.5761385763,0.0,0.0,0.0,15.863942322,29.242365,6.08992566916,0.0,3.20568,2.88424566916
 06/13  04:00:00,56.6229888732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  05:00:00,47.8922383728,0.0,0.0,0.0,15.863942322,29.242365,6.08990711106,0.0,3.20568,2.88422711106
 06/13  06:00:00,55.7424853609,7.64090294743,0.0,0.0,15.863942322,29.818365,68.2881213288,62.1982326666,3.20568,2.88420866222
 06/13  07:00:00,122.030800856,7.64090294743,1.81043922179,0.0,80.527626,29.818365,23.290676118,17.1968114079,3.20568,2.88818471011
 06/13  08:00:00,174.487669269,8.33371795688,8.2345981166,0.0,80.527626,75.0917375,36.8870981604,4.16396227089,24.0426,8.6805358895
 06/13  09:00:00,181.42070196,9.60448131627,13.8431576577,0.0,80.527626,75.0917375,42.884203041,1.37700656921,24.0426,17.4645964718
 06/13  10:00:00,190.09277522,10.4470868282,17.6479597555,0.0,80.527626,79.0911225,52.449598536,0.0,32.0568,20.392798536
 06/13  11:00:00,196.628828061,11.6854299958,22.1964844486,0.0,80.527626,79.0911225,52.5126545632,0.0149716134233,32.0568,20.4408829497
 06/13  12:00:00,199.710775036,13.0186328219,24.6405330278,0.0,80.527626,79.0911225,55.4601021299,0.0,32.0568,23.4033021299
 06/13  13:00:00,198.172046041,13.8211152559,26.2768347957,0.0,80.527626,75.0917375,39.468077803,0.010091246409,16.0284,23.4295865566
 06/13  14:00:00,198.682124431,14.3904108977,26.2344455731,0.0,80.527626,75.0917375,33.5342138098,0.0379253683049,16.0284,17.4678884415
 06/13  15:00:00,195.776472291,15.1958954976,24.5685438148,0.0,80.527626,73.092045,23.6281411167,0.0202412584413,3.20568,20.4022198583
 06/13  16:00:00,186.789637606,10.690308156,20.2126051137,0.0,80.527626,73.092045,6.12262550987,0.0288358839849,3.20568,2.88810962588
 06/13  17:00:00,138.854231012,8.67861580412,17.5600623233,0.0,80.527626,29.818365,6.09402129548,0.0,3.20568,2.88834129548
 06/13  18:00:00,135.471204288,8.46198881192,14.4159869632,0.0,80.527626,29.818365,9.80914742982,0.833954802964,3.20568,5.76951262686
 06/13  19:00:00,129.633746131,8.05768981746,9.0148940424,0.0,80.527626,29.818365,14.8145689074,5.82970070848,3.20568,5.77918819896
 06/13  20:00:00,126.275782711,7.77456567483,1.70535228188,0.0,80.527626,29.818365,33.3223108515,21.4640641394,3.20568,8.65256671215
 06/13  21:00:00,55.5254569251,0.0,0.0,0.0,15.863942322,29.242365,8.98056536701,0.0,3.20568,5.77488536701
 06/13  22:00:00,55.5518803967,0.0,0.0,0.0,15.863942322,29.242365,6.09512252094,0.0,3.20568,2.88944252094
 06/13  23:00:00,56.295870517,0.0,0.0,0.0,15.863942322,29.242365,6.09295065018,0.0,3.20568,2.88727065018
 06/13  24:00:00,55.5849721547,0.0,0.0,0.0,15.863942322,29.242365,6.09002672265,0.0,3.20568,2.88434672265
 06/14  01:00:00,55.5855545481,0.0,0.0,0.0,15.863942322,29.242365,6.09000119201,0.0,3.20568,2.88432119201
 06/14  02:00:00,55.569697112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  03:00:00,55.5613158688,0.0,0.0,0.0,15.863942322,29.242365,6.08997606644,0.0,3.20568,2.88429606644
 06/14  04:00:00,55.7652885789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  05:00:00,47.1799857824,0.0,0.0,0.0,15.863942322,29.242365,6.08995114545,0.0,3.20568,2.88427114545
 06/14  06:00:00,55.6123315867,7.64090294743,0.212592847869,0.0,15.863942322,29.818365,70.1812775613,64.0913512205,3.20568,2.88424634079
 06/14  07:00:00,125.552104826,7.64090294743,5.30982518057,0.0,80.527626,29.818365,19.7017667355,13.6078838257,3.20568,2.88820290977
 06/14  08:00:00,178.096011146,8.17892171297,11.9668641482,0.0,80.527626,75.0917375,33.4484114553,0.726419313663,24.0426,8.67939214161
 06/14  09:00:00,185.916249602,9.46905297362,18.4334148943,0.0,80.527626,75.0917375,41.5062412407,0.0,24.0426,17.4636412407
 06/14  10:00:00,196.502108592,10.3626416223,24.0848099799,0.0,80.527626,79.0911225,49.7440102977,0.0,32.0568,17.6872102977
 06/14  11:00:00,206.345782523,11.7341171772,31.8120882868,0.0,80.527626,79.0911225,55.2052972473,0.0,32.0568,23.1484972473
 06/14  12:00:00,216.406558186,14.124371434,40.1630559734,0.0,80.527626,79.0911225,55.4571145018,0.0,32.0568,23.4003145018
 06/14  13:00:00,222.896958709,17.047911704,47.6982882127,0.0,80.527626,75.0917375,39.4812590629,0.0252059486101,16.0284,23.4276531143
 06/14  14:00:00,228.86968103,18.8612112414,51.856620721,0.0,80.527626,75.0917375,33.49361246,0.0,16.0284,17.46521246
 06/14  15:00:00,232.129324975,21.2269870138,54.7665972486,0.0,80.527626,73.092045,23.6282417331,0.021156002374,3.20568,20.4014057307
 06/14  16:00:00,222.404828413,15.4857910281,50.8968504614,0.0,80.527626,73.092045,6.10749415261,0.0136572689807,3.20568,2.88815688363
 06/14  17:00:00,165.985629654,11.6633419459,41.5886360038,0.0,80.527626,29.818365,6.09363662615,0.0,3.20568,2.88795662615
 06/14  18:00:00,158.51407831,11.0098200972,34.790436981,0.0,80.527626,29.818365,8.97590912491,0.0,3.20568,5.77022912491
 06/14  19:00:00,147.061275361,10.1600432632,23.9683584794,0.0,80.527626,29.818365,9.00829742257,0.0232917918065,3.20568,5.77932563076
 06/14  20:00:00,136.166266811,8.80978837163,10.2702820487,0.0,80.527626,29.818365,14.2770385401,2.41881281683,3.20568,8.65254572326
 06/14  21:00:00,55.7611721609,0.0,0.0,0.0,15.863942322,29.242365,8.98004552528,0.0,3.20568,5.77436552528
 06/14  22:00:00,55.6554976143,0.0,0.0,0.0,15.863942322,29.242365,6.09516296686,0.0,3.20568,2.88948296686
 06/14  23:00:00,56.3402312698,0.0,0.0,0.0,15.863942322,29.242365,6.09287494209,0.0,3.20568,2.88719494209
 06/14  24:00:00,55.611510133,0.0,0.0,0.0,15.863942322,29.242365,6.0900270499,0.0,3.20568,2.8843470499
 06/15  01:00:00,55.6314429865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  02:00:00,55.6333775936,0.0,0.0,0.0,15.863942322,29.242365,6.0899939295,0.0,3.20568,2.8843139295
 06/15  03:00:00,55.6365378318,0.0,0.0,0.0,15.863942322,29.242365,6.08996261043,0.0,3.20568,2.88428261043
 06/15  04:00:00,55.8678127392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  05:00:00,47.2662029058,0.0,0.0,0.0,15.863942322,29.242365,6.08993147244,0.0,3.20568,2.88425147244
 06/15  06:00:00,55.3956839425,7.64090294743,0.00516744042057,0.0,15.863942322,29.818365,39.5024784533,36.2767984533,3.20568,0.02
 06/15  07:00:00,120.195299971,7.64090294743,0.0,0.0,80.527626,29.818365,32.8504696258,26.7566677791,3.20568,2.88812184672
 06/15  08:00:00,166.022031654,8.16652803137,0.0058143460135,0.0,80.527626,75.0917375,59.382000212,23.7724121087,24.0426,11.5669881033
 06/15  09:00:00,168.421818166,9.11702554898,1.41706667542,0.0,80.527626,75.0917375,59.4535306204,17.9515569175,24.0426,17.4593737029
 06/15  10:00:00,180.847972548,9.65054969834,9.2610536112,0.0,80.527626,79.0911225,56.7672725153,7.23313333984,32.0568,17.4773391755
 06/15  11:00:00,192.620477197,10.6253277105,19.2531821574,0.0,80.527626,79.0911225,52.5092715717,0.0139673917869,32.0568,20.4385041799
 06/15  12:00:00,202.157774556,12.0011339417,28.0950592996,0.0,80.527626,79.0911225,55.4564480084,0.0,32.0568,23.3996480084
 06/15  13:00:00,202.551276267,13.5101761726,30.9529936988,0.0,80.527626,75.0917375,42.3947358778,0.0154041637923,16.0284,26.350931714
 06/15  14:00:00,212.020230968,15.3457979849,38.571726253,0.0,80.527626,75.0917375,33.4878095098,0.0,16.0284,17.4594095098
 06/15  15:00:00,214.159101429,17.6101975783,40.4692992816,0.0,80.527626,73.092045,20.7094560699,0.0210371063893,3.20568,17.4827389635
 06/15  16:00:00,202.579737974,13.443458899,33.1853639367,0.0,80.527626,73.092045,6.10818971683,0.0143674814123,3.20568,2.88814223541
 06/15  17:00:00,148.913274495,10.4180776588,25.8327240568,0.0,80.527626,29.818365,6.09381951773,0.0,3.20568,2.88813951773
 06/15  18:00:00,143.727888051,9.81640807787,21.2696919386,0.0,80.527626,29.818365,8.97565557023,0.0,3.20568,5.76997557023
 06/15  19:00:00,137.127782988,8.82674031666,15.4394717594,0.0,80.527626,29.818365,11.8648075392,0.0,3.20568,8.65912753923
 06/15  20:00:00,133.992676545,8.28059955817,10.0643688231,0.0,80.527626,29.818365,10.2747320488,1.29421158175,3.20568,5.77484046704
 06/15  21:00:00,55.765650916,0.0,0.0,0.0,15.863942322,29.242365,8.98064858148,0.0,3.20568,5.77496858148
 06/15  22:00:00,55.6171492073,0.0,0.0,0.0,15.863942322,29.242365,8.965063552,0.0,3.20568,5.759383552
 06/15  23:00:00,56.3297851146,0.0,0.0,0.0,15.863942322,29.242365,6.09307377402,0.0,3.20568,2.88739377402
 06/15  24:00:00,55.60895808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  01:00:00,55.6202827664,0.0,0.0,0.0,15.863942322,29.242365,6.08998719978,0.0,3.20568,2.88430719978
 06/16  02:00:00,55.6163088621,0.0,0.0,0.0,15.863942322,29.242365,6.08994952774,0.0,3.20568,2.88426952774
 06/16  03:00:00,55.6010668929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  04:00:00,56.6461898953,0.0,0.0,0.0,15.863942322,29.242365,6.08991210701,0.0,3.20568,2.88423210701
 06/16  05:00:00,47.9071709237,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  06:00:00,55.7284168015,7.64090294743,0.00416835583057,0.0,15.863942322,29.818365,78.5367818985,72.4467919297,3.20568,2.88430996882
 06/16  07:00:00,120.180054593,7.64090294743,0.0014949062056,0.0,80.527626,29.818365,48.848803004,42.7549394262,3.20568,2.88818357775
 06/16  08:00:00,166.952419352,8.02617789349,1.07806653815,0.0,80.527626,75.0917375,50.3326484197,17.6099359416,24.0426,8.68011247811
 06/16  09:00:00,171.723696177,9.00383023309,4.81920131477,0.0,80.527626,75.0917375,54.5564577736,13.0470445166,24.0426,17.4668132571
 06/16  10:00:00,181.982358718,9.73155329041,10.31261001,0.0,80.527626,79.0911225,57.9724115703,5.53597786132,32.0568,20.3796337089
 06/16  11:00:00,189.33726516,10.4874661242,16.1352625289,0.0,80.527626,79.0911225,52.5049516097,0.0125688844044,32.0568,20.4355827253
 06/16  12:00:00,192.979694802,11.5689752923,19.3829063976,0.0,80.527626,79.0911225,55.4547382051,0.0,32.0568,23.3979382051
 06/16  13:00:00,189.90155871,12.4281728956,19.4358459028,0.0,80.527626,75.0917375,39.4590333594,0.00822339845795,16.0284,23.422409961
 06/16  14:00:00,192.792919718,13.8933893529,20.8729753052,0.0,80.527626,75.0917375,33.4934204674,0.0,16.0284,17.4650204674
 06/16  15:00:00,193.420882561,14.4541700803,22.961449515,0.0,80.527626,73.092045,23.6203180002,0.0147869207054,3.20568,20.3998510795
 06/16  16:00:00,191.408727182,11.1750281599,24.3198871556,0.0,80.527626,73.092045,6.10260075049,0.00870713244087,3.20568,2.88821361805
 06/16  17:00:00,141.37311854,9.05299670765,19.6871894834,0.0,80.527626,29.818365,6.09368076604,0.0,3.20568,2.88800076604
 06/16  18:00:00,135.895279075,8.55589841553,14.7438000104,0.0,80.527626,29.818365,8.9758643917,0.0,3.20568,5.7701843917
 06/16  19:00:00,130.887789347,8.23720700244,10.0926993945,0.0,80.527626,29.818365,11.2127546806,2.22792637124,3.20568,5.77914830933
 06/16  20:00:00,126.041724722,7.93262333489,2.74717472673,0.0,80.527626,29.818365,25.8141659825,13.9567109942,3.20568,8.65177498829
 06/16  21:00:00,55.5507481746,0.0,0.0,0.0,15.863942322,29.242365,8.98066107895,0.0,3.20568,5.77498107895
 06/16  22:00:00,55.5887853043,0.0,0.0,0.0,15.863942322,29.242365,6.09505459225,0.0,3.20568,2.88937459225
 06/16  23:00:00,56.3115363776,0.0,0.0,0.0,15.863942322,29.242365,6.09315001195,0.0,3.20568,2.88747001195
 06/16  24:00:00,55.5908106305,0.0,0.0,0.0,15.863942322,29.242365,6.0899243849,0.0,3.20568,2.8842443849
 06/17  01:00:00,55.5844137474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  02:00:00,55.5739881228,0.0,0.0,0.0,15.863942322,29.242365,6.08838487032,0.0,3.20568,2.88270487032
 06/17  03:00:00,55.5639155617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  04:00:00,55.7658667606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  05:00:00,47.1793586207,0.0,0.0,0.0,15.863942322,29.242365,6.08847453631,0.0,3.20568,2.88279453631
 06/17  06:00:00,47.2293832269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  07:00:00,47.2095344158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  08:00:00,47.2424640034,0.0,0.0,0.0,15.863942322,29.242365,6.08841384711,0.0,3.20568,2.88273384711
 06/17  09:00:00,47.2844491142,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  10:00:00,47.2776696495,0.0,0.0,0.0,15.863942322,29.242365,6.08991883096,0.0,3.20568,2.88423883096
 06/17  11:00:00,47.924530619,0.0,0.0,0.0,15.863942322,29.242365,6.08987546976,0.0,3.20568,2.88419546976
 06/17  12:00:00,47.2318881521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  13:00:00,47.2593808812,0.0,0.0,0.0,15.863942322,29.242365,6.08842457997,0.0,3.20568,2.88274457997
 06/17  14:00:00,47.2793813141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  15:00:00,47.266284809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  16:00:00,47.1572454257,0.0,0.0,0.0,15.863942322,29.242365,6.08836359536,0.0,3.20568,2.88268359536
 06/17  17:00:00,47.1618434353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  18:00:00,47.1546928229,0.0,0.0,0.0,15.863942322,29.242365,6.08845267863,0.0,3.20568,2.88277267863
 06/17  19:00:00,47.3639137566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  20:00:00,50.1653868127,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  21:00:00,55.7304660465,0.0,0.0,0.0,15.863942322,29.242365,6.08839165458,0.0,3.20568,2.88271165458
 06/17  22:00:00,55.5522869957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  23:00:00,56.2530892025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  24:00:00,55.518657574,0.0,0.0,0.0,15.863942322,29.242365,6.08848067024,0.0,3.20568,2.88280067024
 06/18  01:00:00,55.5031864782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  02:00:00,55.4824495789,0.0,0.0,0.0,15.863942322,29.242365,6.08841490793,0.0,3.20568,2.88273490793
 06/18  03:00:00,55.4587138646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  04:00:00,55.6609473248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  05:00:00,47.0665061006,0.0,0.0,0.0,15.863942322,29.242365,6.08834909233,0.0,3.20568,2.88266909233
 06/18  06:00:00,47.1203588483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  07:00:00,47.1197066249,0.0,0.0,0.0,15.863942322,29.242365,6.08843274537,0.0,3.20568,2.88275274537
 06/18  08:00:00,47.1607052095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  09:00:00,47.2092396864,0.0,0.0,0.0,15.863942322,29.242365,6.09000668061,0.0,3.20568,2.88432668061
 06/18  10:00:00,47.2233055985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  11:00:00,47.9105065889,0.0,0.0,0.0,15.863942322,29.242365,6.08995715141,0.0,3.20568,2.88427715141
 06/18  12:00:00,47.2323752547,0.0,0.0,0.0,15.863942322,29.242365,6.0899076958,0.0,3.20568,2.8842276958
 06/18  13:00:00,47.2903931083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  14:00:00,47.3120911479,0.0,0.0,0.0,15.863942322,29.242365,6.08837864068,0.0,3.20568,2.88269864068
 06/18  15:00:00,47.3112402195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  16:00:00,47.2240646069,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  17:00:00,47.2177243572,0.0,0.0,0.0,15.863942322,29.242365,6.0884618055,0.0,3.20568,2.8827818055
 06/18  18:00:00,47.210776046,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  19:00:00,47.4185322291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  20:00:00,50.2034606791,0.0,0.0,0.0,15.863942322,29.242365,6.08839528884,0.0,3.20568,2.88271528884
 06/18  21:00:00,55.7626893549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  22:00:00,55.5922202851,0.0,0.0,0.0,15.863942322,29.242365,6.08847842252,0.0,3.20568,2.88279842252
 06/18  23:00:00,56.276248787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  24:00:00,55.5655732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  01:00:00,55.5647721785,0.0,0.0,0.0,15.863942322,29.242365,6.0898068062,0.0,3.20568,2.8841268062
 06/19  02:00:00,55.5546861703,0.0,0.0,0.0,15.863942322,29.242365,6.08997686513,0.0,3.20568,2.88429686513
 06/19  03:00:00,55.5478924326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  04:00:00,55.756207021,0.0,0.0,0.0,15.863942322,29.242365,6.08992112717,0.0,3.20568,2.88424112717
 06/19  05:00:00,47.1602614318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  06:00:00,55.3999426921,7.64090294743,0.0,0.0,15.863942322,29.818365,127.276050112,121.186184568,3.20568,2.88418554346
 06/19  07:00:00,120.164017938,7.64090294743,0.00154402573569,0.0,80.527626,29.818365,47.859484533,41.7656874445,3.20568,2.88811708856
 06/19  08:00:00,168.0440649,7.74303196465,2.45311124838,0.0,80.527626,75.0917375,46.8266388861,14.1047858969,24.0426,8.67925298922
 06/19  09:00:00,173.839268167,8.6714520795,7.25777918554,0.0,80.527626,75.0917375,49.3207618526,7.81495990679,24.0426,17.4632019458
 06/19  10:00:00,181.82869,9.50550464879,10.3857800162,0.0,80.527626,79.0911225,54.8859504923,2.44743004396,32.0568,20.3817204483
 06/19  11:00:00,186.291638304,10.3297749188,13.2659726457,0.0,80.527626,79.0911225,52.5023896122,0.0125643778137,32.0568,20.4330252344
 06/19  12:00:00,193.05674787,11.7136819915,19.3263173565,0.0,80.527626,79.0911225,52.5263546695,0.0,32.0568,20.4695546695
 06/19  13:00:00,192.852093146,13.4521872671,21.3668768614,0.0,80.527626,75.0917375,42.3817367724,0.0100338235509,16.0284,26.3433029489
 06/19  14:00:00,196.770747368,14.9983325673,23.7453244395,0.0,80.527626,75.0917375,33.4850966981,0.0,16.0284,17.4566966981
 06/19  15:00:00,203.638840378,17.270880696,30.344383425,0.0,80.527626,73.092045,20.7019469691,0.0175879648689,3.20568,17.4786790042
 06/19  16:00:00,196.415769965,13.3494726054,27.150127085,0.0,80.527626,73.092045,6.1087775169,0.0149834733114,3.20568,2.88811404359
 06/19  17:00:00,144.012554764,10.4311660067,20.9566448661,0.0,80.527626,29.818365,6.09356024116,0.0,3.20568,2.88788024116
 06/19  18:00:00,143.01320696,10.0866075559,20.3034742546,0.0,80.527626,29.818365,8.97488104654,0.0,3.20568,5.76920104654
 06/19  19:00:00,141.258136972,9.85008352139,18.5419693937,0.0,80.527626,29.818365,11.8630642076,0.0,3.20568,8.65738420763
 06/19  20:00:00,131.965621131,8.81586446312,7.52752707765,0.0,80.527626,29.818365,14.9879733442,6.00857076989,3.20568,5.77372257434
 06/19  21:00:00,55.7166376987,0.0,0.0,0.0,15.863942322,29.242365,8.97975809527,0.0,3.20568,5.77407809527
 06/19  22:00:00,55.5931676386,0.0,0.0,0.0,15.863942322,29.242365,8.96441362067,0.0,3.20568,5.75873362067
 06/19  23:00:00,56.3290454569,0.0,0.0,0.0,15.863942322,29.242365,6.09287086607,0.0,3.20568,2.88719086607
 06/19  24:00:00,55.6117476707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  01:00:00,55.6124527416,0.0,0.0,0.0,15.863942322,29.242365,6.089870636,0.0,3.20568,2.884190636
 06/20  02:00:00,55.5949466814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  03:00:00,55.5732862347,0.0,0.0,0.0,15.863942322,29.242365,6.08980882275,0.0,3.20568,2.88412882275
 06/20  04:00:00,56.6132775098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  05:00:00,47.8809904994,0.0,0.0,0.0,15.863942322,29.242365,6.08997252261,0.0,3.20568,2.88429252261
 06/20  06:00:00,56.1968373413,7.64090294743,0.454574494104,0.0,15.863942322,29.818365,62.1121355985,56.0222246824,3.20568,2.88423091611
 06/20  07:00:00,126.921901142,7.64090294743,6.67321828522,0.0,80.527626,29.818365,13.679724741,7.58616220467,3.20568,2.88788253631
