Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/20  08:00:00,181.436375556,8.63137278013,14.8335457024,0.0,80.527626,75.0917375,32.7314112662,0.010138650351,24.0426,8.67867261587
 06/20  09:00:00,190.450408334,10.1294547379,22.2761613762,0.0,80.527626,75.0917375,41.500609182,0.0,24.0426,17.458009182
 06/20  10:00:00,198.545458191,11.0337488797,25.440572053,0.0,80.527626,79.0911225,49.5299472456,0.0,32.0568,17.4731472456
 06/20  11:00:00,210.485690844,12.5463425372,35.129848631,0.0,80.527626,79.0911225,52.4882140128,0.0,32.0568,20.4314140128
 06/20  12:00:00,225.72655842,15.1152932691,48.4833595599,0.0,80.527626,79.0911225,55.4467330999,0.0,32.0568,23.3899330999
 06/20  13:00:00,224.7310664,17.6629296208,48.9232655154,0.0,80.527626,75.0917375,39.4449654442,0.0,16.0284,23.4165654442
 06/20  14:00:00,234.748134685,20.4622950019,56.132052735,0.0,80.527626,75.0917375,33.4930345912,0.0,16.0284,17.4646345912
 06/20  15:00:00,239.582068225,22.1892792849,61.2477445238,0.0,80.527626,73.092045,23.6192164403,0.0207879752147,3.20568,20.3927484651
 06/20  16:00:00,223.746492595,16.9786365112,50.7581005773,0.0,80.527626,73.092045,6.10789584472,0.0143061804367,3.20568,2.88790966428
 06/20  17:00:00,159.674442788,11.8742683962,35.0913151936,0.0,80.527626,29.818365,6.09376934196,0.0,3.20568,2.88808934196
 06/20  18:00:00,151.385254058,10.5508355686,28.1373376607,0.0,80.527626,29.818365,8.97578151462,0.0,3.20568,5.77010151462
 06/20  19:00:00,143.397761511,9.82785174999,20.912211818,0.0,80.527626,29.818365,9.03417469635,0.0496597428522,3.20568,5.7788349535
 06/20  20:00:00,138.853550494,8.89106716673,14.5056480542,0.0,80.527626,29.818365,11.9402389376,0.083377708858,3.20568,8.65118122878
 06/20  21:00:00,55.616538177,0.0,0.0,0.0,15.863942322,29.242365,8.98011768854,0.0,3.20568,5.77443768854
 06/20  22:00:00,55.6251319569,0.0,0.0,0.0,15.863942322,29.242365,6.09533872697,0.0,3.20568,2.88965872697
 06/20  23:00:00,56.3513187988,0.0,0.0,0.0,15.863942322,29.242365,6.09293792529,0.0,3.20568,2.88725792529
 06/20  24:00:00,55.6282937091,0.0,0.0,0.0,15.863942322,29.242365,6.08995241087,0.0,3.20568,2.88427241087
 06/21  01:00:00,55.614527467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  02:00:00,55.5919819812,0.0,0.0,0.0,15.863942322,29.242365,6.0898823619,0.0,3.20568,2.8842023619
 06/21  03:00:00,55.5716939138,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  04:00:00,55.7699624816,0.0,0.0,0.0,15.863942322,29.242365,6.08981474237,0.0,3.20568,2.88413474237
 06/21  05:00:00,47.181307224,0.0,0.0,0.0,15.863942322,29.242365,6.08997197415,0.0,3.20568,2.88429197415
 06/21  06:00:00,55.3980009485,7.64090294743,0.0,0.0,15.863942322,29.818365,113.459024333,110.233344333,3.20568,0.02
 06/21  07:00:00,120.173340099,7.64090294743,0.00153042110265,0.0,80.527626,29.818365,53.3290677975,47.2355819773,3.20568,2.88780582018
 06/21  08:00:00,167.047934599,8.1856543524,1.0137732151,0.0,80.527626,75.0917375,49.5219296454,13.9150671911,24.0426,11.5642624543
 06/21  09:00:00,171.684818986,9.30016992181,4.48409974499,0.0,80.527626,75.0917375,51.6276507892,10.1351134848,24.0426,17.4499373044
 06/21  10:00:00,181.502197299,9.92542520268,9.64121471332,0.0,80.527626,79.0911225,53.6418148978,4.11926582994,32.0568,17.4657490679
 06/21  11:00:00,188.405810503,10.4980845571,15.1931757964,0.0,80.527626,79.0911225,52.501338096,0.0130735915762,32.0568,20.4314645044
 06/21  12:00:00,192.437401577,11.6802438505,18.7321622576,0.0,80.527626,79.0911225,55.446909565,0.0,32.0568,23.390109565
 06/21  13:00:00,190.203944157,12.7448775576,19.4246537158,0.0,80.527626,75.0917375,39.4517751975,0.00785684373005,16.0284,23.4155183538
 06/21  14:00:00,191.620103071,13.8501029697,19.7525838516,0.0,80.527626,75.0917375,33.4996855624,0.0163320980432,16.0284,17.4549534644
 06/21  15:00:00,195.476074844,14.5560337595,24.9111429261,0.0,80.527626,73.092045,20.7054907397,0.0235605298096,3.20568,17.4762502099
 06/21  16:00:00,186.489472955,10.9402350201,19.6599702465,0.0,80.527626,73.092045,6.11359461256,0.0199849300214,3.20568,2.88792968254
 06/21  17:00:00,136.733388104,8.77854233267,15.3625600602,0.0,80.527626,29.818365,6.09377932961,0.0,3.20568,2.88809932961
 06/21  18:00:00,136.672426699,8.68689179734,15.3883734497,0.0,80.527626,29.818365,8.97512570292,0.0,3.20568,5.76944570292
 06/21  19:00:00,132.462886178,8.4391055525,11.2134493299,0.0,80.527626,29.818365,12.6671251317,0.803865495463,3.20568,8.65757963623
 06/21  20:00:00,126.95920972,7.99982421484,3.38665729563,0.0,80.527626,29.818365,20.4303374591,11.4507454638,3.20568,5.77391199526
 06/21  21:00:00,55.6960644608,0.0,0.0,0.0,15.863942322,29.242365,8.98032283237,0.0,3.20568,5.77464283237
 06/21  22:00:00,55.5637945684,0.0,0.0,0.0,15.863942322,29.242365,6.09511819803,0.0,3.20568,2.88943819803
 06/21  23:00:00,56.2913324766,0.0,0.0,0.0,15.863942322,29.242365,6.09294802759,0.0,3.20568,2.88726802759
 06/21  24:00:00,55.550890268,0.0,0.0,0.0,15.863942322,29.242365,6.08982073248,0.0,3.20568,2.88414073248
 06/22  01:00:00,55.5535955796,0.0,0.0,0.0,15.863942322,29.242365,6.08997147251,0.0,3.20568,2.88429147251
 06/22  02:00:00,55.5726671839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  03:00:00,55.5927818334,0.0,0.0,0.0,15.863942322,29.242365,6.089897837,0.0,3.20568,2.884217837
 06/22  04:00:00,55.8202852665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  05:00:00,47.2379534447,0.0,0.0,0.0,15.863942322,29.242365,6.08982442949,0.0,3.20568,2.88414442949
 06/22  06:00:00,55.3747942373,7.64090294743,0.0,0.0,15.863942322,29.818365,48.683755133,45.458075133,3.20568,0.02
 06/22  07:00:00,120.177102063,7.64090294743,0.0,0.0,80.527626,29.818365,49.5850394102,40.6233601143,3.20568,5.7559992959
 06/22  08:00:00,167.613012209,8.02960811288,1.72484092321,0.0,80.527626,75.0917375,51.0496224965,18.3280772404,24.0426,8.67894525602
 06/22  09:00:00,178.337663378,9.05794139436,11.3323726361,0.0,80.527626,75.0917375,47.2735336227,5.77394304941,24.0426,17.4569905732
 06/22  10:00:00,191.954149664,9.9566839514,19.9833777267,0.0,80.527626,79.0911225,49.525794755,0.0,32.0568,17.468994755
 06/22  11:00:00,203.374267182,11.0088809957,29.5715085971,0.0,80.527626,79.0911225,52.4850164509,0.0,32.0568,20.4282164509
 06/22  12:00:00,209.14863055,12.6456333443,34.4038657578,0.0,80.527626,79.0911225,55.4459184771,0.0,32.0568,23.3891184771
 06/22  13:00:00,207.028879519,14.4390212935,34.465565232,0.0,80.527626,75.0917375,39.45682158,0.0131671809221,16.0284,23.415254399
 06/22  14:00:00,216.862184348,16.6303586202,42.0955702602,0.0,80.527626,75.0917375,33.4852058149,0.0,16.0284,17.4568058149
 06/22  15:00:00,212.501166665,18.2027715293,38.2073402004,0.0,80.527626,73.092045,20.7258683185,0.0422026346267,3.20568,17.4779856839
 06/22  16:00:00,204.9912651,13.6502397844,35.3615703278,0.0,80.527626,73.092045,6.11412768706,0.0203595694599,3.20568,2.8880881176
 06/22  17:00:00,153.380135893,10.6195463122,30.0606247454,0.0,80.527626,29.818365,6.09371945408,0.0,3.20568,2.88803945408
 06/22  18:00:00,146.054885417,9.59612761205,23.7867605081,0.0,80.527626,29.818365,8.97501209011,0.0,3.20568,5.76933209011
 06/22  19:00:00,140.709178554,9.14027875101,18.6816367502,0.0,80.527626,29.818365,11.8631615322,0.0,3.20568,8.65748153221
 06/22  20:00:00,138.414915284,8.53980998798,14.1852728358,0.0,80.527626,29.818365,8.97928349249,0.0,3.20568,5.77360349249
 06/22  21:00:00,55.7794175923,0.0,0.0,0.0,15.863942322,29.242365,8.97955363327,0.0,3.20568,5.77387363327
 06/22  22:00:00,55.6201858252,0.0,0.0,0.0,15.863942322,29.242365,8.96427107288,0.0,3.20568,5.75859107288
 06/22  23:00:00,56.328778672,0.0,0.0,0.0,15.863942322,29.242365,6.09279025157,0.0,3.20568,2.88711025157
 06/22  24:00:00,55.5958806111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  01:00:00,55.5827103246,0.0,0.0,0.0,15.863942322,29.242365,6.08979979145,0.0,3.20568,2.88411979145
 06/23  02:00:00,55.5847709741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  03:00:00,55.5927480157,0.0,0.0,0.0,15.863942322,29.242365,6.08994391861,0.0,3.20568,2.88426391861
 06/23  04:00:00,56.6454245948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  05:00:00,47.9130722281,0.0,0.0,0.0,15.863942322,29.242365,6.08986465701,0.0,3.20568,2.88418465701
 06/23  06:00:00,55.7400138817,7.64090294743,0.0,0.0,15.863942322,29.818365,58.6086178551,52.5188323049,3.20568,2.88410555023
 06/23  07:00:00,123.861423485,7.64090294743,3.63726699182,0.0,80.527626,29.818365,21.3613651299,15.2679812059,3.20568,2.88770392398
 06/23  08:00:00,175.859519305,8.29517699005,9.63845213724,0.0,80.527626,75.0917375,34.8034433241,2.08334835188,24.0426,8.6774949722
 06/23  09:00:00,180.566223631,9.52942952131,13.0691380447,0.0,80.527626,75.0917375,42.1629027256,0.666416289175,24.0426,17.4538864365
 06/23  10:00:00,188.738337632,10.3499330992,16.3948653398,0.0,80.527626,79.0911225,49.5260889484,0.0,32.0568,17.4692889484
 06/23  11:00:00,198.46334258,11.6189557058,24.0896977072,0.0,80.527626,79.0911225,52.484559397,0.0,32.0568,20.427759397
 06/23  12:00:00,203.611013018,13.5221340054,28.0389882919,0.0,80.527626,79.0911225,55.443065698,0.0,32.0568,23.386265698
 06/23  13:00:00,201.139091763,15.4407929525,27.6357216581,0.0,80.527626,75.0917375,39.4637626505,0.0219382627217,16.0284,23.4134243878
 06/23  14:00:00,205.353134247,16.6492875798,30.637918941,0.0,80.527626,75.0917375,33.484225032,0.0,16.0284,17.455825032
 06/23  15:00:00,204.308715051,17.3418597392,30.9294466294,0.0,80.527626,73.092045,20.6984943044,0.0148784336885,3.20568,17.4779358707
 06/23  16:00:00,188.998136185,11.8482602377,21.2585932239,0.0,80.527626,73.092045,6.11258865671,0.01893094198,3.20568,2.88797771473
 06/23  17:00:00,133.452574615,8.89120893405,11.9931449705,0.0,80.527626,29.818365,6.09360227915,0.0,3.20568,2.88792227915
 06/23  18:00:00,128.258723409,8.31908114061,7.41480237771,0.0,80.527626,29.818365,12.3514041388,3.3766864125,3.20568,5.76903772628
 06/23  19:00:00,122.84221151,7.94034987046,2.41244468083,0.0,80.527626,29.818365,24.4956554418,12.6330304867,3.20568,8.65694495515
 06/23  20:00:00,123.043042147,7.7064625976,0.0,0.0,80.527626,29.818365,35.4522685096,26.4733596242,3.20568,5.77322888542
 06/23  21:00:00,55.5439712343,0.0,0.0,0.0,15.863942322,29.242365,8.97929537421,0.0,3.20568,5.77361537421
 06/23  22:00:00,55.585639179,0.0,0.0,0.0,15.863942322,29.242365,8.96437549308,0.0,3.20568,5.75869549308
 06/23  23:00:00,56.3218131395,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  24:00:00,55.5970895945,0.0,0.0,0.0,15.863942322,29.242365,6.08991879997,0.0,3.20568,2.88423879997
 06/24  01:00:00,55.5826959602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  02:00:00,55.5517862747,0.0,0.0,0.0,15.863942322,29.242365,6.08830481838,0.0,3.20568,2.88262481838
 06/24  03:00:00,55.5215379172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  04:00:00,55.7142940116,0.0,0.0,0.0,15.863942322,29.242365,6.08835487592,0.0,3.20568,2.88267487592
 06/24  05:00:00,47.1138576984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  06:00:00,47.1527042586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  07:00:00,47.1443247046,0.0,0.0,0.0,15.863942322,29.242365,6.08840453251,0.0,3.20568,2.88272453251
 06/24  08:00:00,47.1857030519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  09:00:00,47.2393014966,0.0,0.0,0.0,15.863942322,29.242365,6.08975811154,0.0,3.20568,2.88407811154
 06/24  10:00:00,47.2627510214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  11:00:00,47.9533852835,0.0,0.0,0.0,15.863942322,29.242365,6.08989631115,0.0,3.20568,2.88421631115
 06/24  12:00:00,47.2859165448,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  13:00:00,47.3502453992,0.0,0.0,0.0,15.863942322,29.242365,6.08843917885,0.0,3.20568,2.88275917885
 06/24  14:00:00,47.3640212881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  15:00:00,47.3751942553,0.0,0.0,0.0,15.863942322,29.242365,6.08834099186,0.0,3.20568,2.88266099186
 06/24  16:00:00,48.6732935497,0.246977698312,1.10646228349,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  17:00:00,52.6408585265,1.0598335929,4.28794514054,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  18:00:00,52.3311296528,1.10830197738,3.94158677793,0.0,15.863942322,29.242365,6.08842049651,0.0,3.20568,2.88274049651
 06/24  19:00:00,47.9853468295,0.110345418546,0.365534444446,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  20:00:00,50.2995966491,0.0,0.0,0.0,15.863942322,29.242365,3.75722541427,0.0,3.20568,0.551545414272
 06/24  21:00:00,55.8262309945,0.0,0.0,0.0,15.863942322,29.242365,5.55650974295,0.0,3.20568,2.35082974295
 06/24  22:00:00,55.6155495704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  23:00:00,56.2937005617,0.0,0.0,0.0,15.863942322,29.242365,6.08834137022,0.0,3.20568,2.88266137022
 06/24  24:00:00,55.5853965268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  01:00:00,55.5554977055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  02:00:00,55.5331713451,0.0,0.0,0.0,15.863942322,29.242365,6.08838677782,0.0,3.20568,2.88270677782
 06/25  03:00:00,55.5240072078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  04:00:00,55.7279535362,0.0,0.0,0.0,15.863942322,29.242365,6.08843124923,0.0,3.20568,2.88275124923
 06/25  05:00:00,47.1434098305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  06:00:00,47.1989415442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  07:00:00,47.2213181331,0.0,0.0,0.0,15.863942322,29.242365,6.08832826561,0.0,3.20568,2.88264826561
 06/25  08:00:00,47.2955091518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  09:00:00,47.3525510455,0.0,0.0,0.0,15.863942322,29.242365,6.08989983652,0.0,3.20568,2.88421983652
 06/25  10:00:00,47.3680003047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  11:00:00,48.0462386635,0.0,0.0,0.0,15.863942322,29.242365,6.08980935344,0.0,3.20568,2.88412935344
 06/25  12:00:00,47.3748610866,0.0,0.0,0.0,15.863942322,29.242365,6.08994128145,0.0,3.20568,2.88426128145
 06/25  13:00:00,47.4136847794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  14:00:00,47.42151245,0.0,0.0,0.0,15.863942322,29.242365,6.08840422379,0.0,3.20568,2.88272422379
 06/25  15:00:00,49.2751225041,0.246977698312,1.5984128606,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  16:00:00,57.7690185214,1.34683357674,9.00187445434,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  17:00:00,56.3223015121,1.22426604367,7.73572157431,0.0,15.863942322,29.242365,6.08839951524,0.0,3.20568,2.88271951524
 06/25  18:00:00,57.5228872825,1.55711343504,8.61909292204,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  19:00:00,53.0856570364,0.994253258388,4.51318505255,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  20:00:00,50.3354232313,0.0,0.0,0.0,15.863942322,29.242365,6.08841861273,0.0,3.20568,2.88273861273
 06/25  21:00:00,55.8364307493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  22:00:00,55.6469719413,0.0,0.0,0.0,15.863942322,29.242365,6.08838842125,0.0,3.20568,2.88270842125
 06/25  23:00:00,56.3179513571,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  24:00:00,55.6032736516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  01:00:00,55.5806663129,0.0,0.0,0.0,15.863942322,29.242365,6.08987135607,0.0,3.20568,2.88419135607
 06/26  02:00:00,55.5770291808,0.0,0.0,0.0,15.863942322,29.242365,6.08977496151,0.0,3.20568,2.88409496151
 06/26  03:00:00,55.5668164197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  04:00:00,55.7631679298,0.0,0.0,0.0,15.863942322,29.242365,6.08990056397,0.0,3.20568,2.88422056397
 06/26  05:00:00,47.175713921,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  06:00:00,55.3950199324,7.64090294743,0.0,0.0,15.863942322,29.818365,119.770653703,113.680849279,3.20568,2.88412442406
 06/26  07:00:00,120.170674631,7.64090294743,0.001362387761,0.0,80.527626,29.818365,70.2783298404,64.184942923,3.20568,2.88770691738
 06/26  08:00:00,167.715321229,7.93488734964,1.9328955431,0.0,80.527626,75.0917375,50.7162222092,17.996828356,24.0426,8.67679385316
 06/26  09:00:00,178.271328788,9.13501367286,11.18738699,0.0,80.527626,75.0917375,44.7385761519,3.24236884621,24.0426,17.4536073057
 06/26  10:00:00,190.252434521,10.0617484304,18.1886932602,0.0,80.527626,79.0911225,49.5236417694,0.0,32.0568,17.4668417694
 06/26  11:00:00,194.468648192,10.7304442264,20.9943726035,0.0,80.527626,79.0911225,52.4797138603,0.0,32.0568,20.4229138603
 06/26  12:00:00,202.90120036,12.4328754219,28.402956398,0.0,80.527626,79.0911225,55.441177728,0.0,32.0568,23.384377728
 06/26  13:00:00,207.746968556,14.4826455899,35.1522207612,0.0,80.527626,75.0917375,39.4510957918,0.0130236289603,16.0284,23.4096721628
 06/26  14:00:00,208.691455335,15.572279337,35.0151749719,0.0,80.527626,75.0917375,33.4794924351,0.0,16.0284,17.4510924351
 06/26  15:00:00,205.591562191,16.8383327377,32.6900613232,0.0,80.527626,73.092045,20.6929026256,0.0151538168665,3.20568,17.4720688087
 06/26  16:00:00,192.811068406,11.9703666884,24.9154294315,0.0,80.527626,73.092045,6.11223143342,0.0185999532729,3.20568,2.88795148015
 06/26  17:00:00,135.655369508,8.90291214194,14.1567426788,0.0,80.527626,29.818365,6.29125386003,0.19789625658,3.20568,2.88767760345
 06/26  18:00:00,127.135449086,8.30086573582,6.30324411267,0.0,80.527626,29.818365,14.9337684674,5.9590431752,3.20568,5.76904529215
 06/26  19:00:00,121.423462204,7.9023884183,0.809129877133,0.0,80.527626,29.818365,28.2374524461,19.253795204,3.20568,5.77797724204
 06/26  20:00:00,123.232225458,7.68883461993,0.0,0.0,80.527626,29.818365,53.5353781859,41.6793737422,3.20568,8.65032444368
 06/26  21:00:00,55.6832980426,0.0,0.0,0.0,15.863942322,29.242365,8.9790508551,0.0,3.20568,5.7733708551
 06/26  22:00:00,55.5707360367,0.0,0.0,0.0,15.863942322,29.242365,6.09482902013,0.0,3.20568,2.88914902013
 06/26  23:00:00,56.2996797665,0.0,0.0,0.0,15.863942322,29.242365,6.09291828232,0.0,3.20568,2.88723828232
 06/26  24:00:00,55.5624340103,0.0,0.0,0.0,15.863942322,29.242365,6.08972808036,0.0,3.20568,2.88404808036
 06/27  01:00:00,55.5479106429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  02:00:00,55.5321137262,0.0,0.0,0.0,15.863942322,29.242365,6.08984594403,0.0,3.20568,2.88416594403
 06/27  03:00:00,55.5222183962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  04:00:00,56.5719092622,0.0,0.0,0.0,15.863942322,29.242365,6.08974417979,0.0,3.20568,2.88406417979
 06/27  05:00:00,47.8410013385,0.0,0.0,0.0,15.863942322,29.242365,6.08986380674,0.0,3.20568,2.88418380674
 06/27  06:00:00,55.7889337741,7.64090294743,0.0,0.0,15.863942322,29.818365,149.995015376,146.769335376,3.20568,0.02
 06/27  07:00:00,120.200712775,7.64090294743,0.00111243845954,0.0,80.527626,29.818365,57.9588684478,51.8651824919,3.20568,2.88800595584
 06/27  08:00:00,168.623263708,7.9038382702,2.83655861611,0.0,80.527626,75.0917375,47.5228589661,11.9172406839,24.0426,11.5630182823
 06/27  09:00:00,178.28478686,8.92404574059,11.3972660395,0.0,80.527626,75.0917375,42.029124882,3.43848359929,24.0426,14.5480412827
 06/27  10:00:00,187.110042742,9.93910096961,15.1835823654,0.0,80.527626,79.0911225,49.5268397496,0.0,32.0568,17.4700397496
 06/27  11:00:00,194.00249951,11.0194655784,20.2372776121,0.0,80.527626,79.0911225,52.4945077124,0.0148381128579,32.0568,20.4228695995
 06/27  12:00:00,203.941428292,12.8782927634,28.994969552,0.0,80.527626,79.0911225,55.4380993957,0.0,32.0568,23.3812993957
 06/27  13:00:00,208.648947646,15.1871465999,35.3500418894,0.0,80.527626,75.0917375,39.4456893922,0.0129476568223,16.0284,23.4043417354
 06/27  14:00:00,218.424726857,17.3823419629,42.9170462759,0.0,80.527626,75.0917375,33.481472963,0.0,16.0284,17.453072963
 06/27  15:00:00,216.696803325,19.1570152301,41.4556367375,0.0,80.527626,73.092045,20.7009594271,0.0226705498155,3.20568,17.4726088773
 06/27  16:00:00,206.91404157,14.1832123257,36.764258971,0.0,80.527626,73.092045,6.10308473006,0.00948777513867,3.20568,2.88791695492
 06/27  17:00:00,149.975279533,10.8995304714,26.4031531496,0.0,80.527626,29.818365,6.1088436763,0.0155263511077,3.20568,2.88763732519
 06/27  18:00:00,146.561200514,10.3866419628,23.5193970235,0.0,80.527626,29.818365,8.98948826381,0.0148279303824,3.20568,5.76898033342
 06/27  19:00:00,142.743269222,9.82188414251,20.2790157544,0.0,80.527626,29.818365,11.8620172887,0.0,3.20568,8.65633728866
 06/27  20:00:00,132.471130214,8.7689913898,8.29313642361,0.0,80.527626,29.818365,12.9795333179,4.00002765325,3.20568,5.77382566465
 06/27  21:00:00,55.5648132867,0.0,0.0,0.0,15.863942322,29.242365,8.9791999397,0.0,3.20568,5.7735199397
 06/27  22:00:00,55.5882539316,0.0,0.0,0.0,15.863942322,29.242365,6.09512530556,0.0,3.20568,2.88944530556
 06/27  23:00:00,56.3235662163,0.0,0.0,0.0,15.863942322,29.242365,6.09284250303,0.0,3.20568,2.88716250303
 06/27  24:00:00,55.5914386066,0.0,0.0,0.0,15.863942322,29.242365,6.08980514503,0.0,3.20568,2.88412514503
 06/28  01:00:00,55.5863693572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  02:00:00,55.5814270577,0.0,0.0,0.0,15.863942322,29.242365,6.08991747394,0.0,3.20568,2.88423747394
 06/28  03:00:00,55.5772845705,0.0,0.0,0.0,15.863942322,29.242365,6.08981017441,0.0,3.20568,2.88413017441
 06/28  04:00:00,55.7861218166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  05:00:00,47.1912832381,0.0,0.0,0.0,15.863942322,29.242365,6.08970308427,0.0,3.20568,2.88402308427
 06/28  06:00:00,55.56143825,7.64090294743,0.176723427383,0.0,15.863942322,29.818365,64.3388774014,61.1131974014,3.20568,0.02
 06/28  07:00:00,127.398083491,7.64090294743,7.15226302547,0.0,80.527626,29.818365,13.3952873341,7.30174507009,3.20568,2.88786226398
 06/28  08:00:00,182.538350022,8.46227444768,16.0896696701,0.0,80.527626,75.0917375,35.6157921158,0.0109667301827,24.0426,11.5622253856
 06/28  09:00:00,193.536193851,9.9842668881,25.478100225,0.0,80.527626,75.0917375,38.5835138835,0.0,24.0426,14.5409138835
 06/28  10:00:00,206.395541584,10.9379435844,33.3332912336,0.0,80.527626,79.0911225,52.4294065607,0.0,32.0568,20.3726065607
 06/28  11:00:00,219.051477872,12.5520943417,43.6439189077,0.0,80.527626,79.0911225,49.5606276513,0.0,32.0568,17.5038276513
 06/28  12:00:00,229.308010058,15.2415975906,51.9136136108,0.0,80.527626,79.0911225,55.4388705623,0.00120668570784,32.0568,23.3808638766
 06/28  13:00:00,235.047963987,18.342950129,58.5197562713,0.0,80.527626,75.0917375,39.4318679138,0.0,16.0284,23.4034679138
 06/28  14:00:00,246.143164761,21.195770691,66.7508714676,0.0,80.527626,75.0917375,33.4808271023,0.0,16.0284,17.4524271023
 06/28  15:00:00,251.070151745,23.7371265273,71.1344649538,0.0,80.527626,73.092045,20.6977142897,0.0203833686059,3.20568,17.4716509211
 06/28  16:00:00,242.691568886,19.2953172527,67.3119236645,0.0,80.527626,73.092045,6.11538046865,0.0218437130835,3.20568,2.88785675556
 06/28  17:00:00,186.979513671,14.6073892755,59.5881308773,0.0,80.527626,29.818365,6.09365863225,0.0,3.20568,2.88797863225
 06/28  18:00:00,183.455910378,14.0519520834,56.623656533,0.0,80.527626,29.818365,8.97446859336,0.0,3.20568,5.76878859336
 06/28  19:00:00,168.58256789,12.7728785047,42.7837105769,0.0,80.527626,29.818365,11.8616447563,0.0,3.20568,8.65596475633
 06/28  20:00:00,154.177020292,10.9520935862,27.4245979358,0.0,80.527626,29.818365,8.99535447809,0.0161230692672,3.20568,5.77355140883
 06/28  21:00:00,55.864164262,0.0,0.0,0.0,15.863942322,29.242365,8.97890673623,0.0,3.20568,5.77322673623
 06/28  22:00:00,55.6926025207,0.0,0.0,0.0,15.863942322,29.242365,6.09498988655,0.0,3.20568,2.88930988655
 06/28  23:00:00,56.4049008971,0.0,0.0,0.0,15.863942322,29.242365,6.09270797716,0.0,3.20568,2.88702797716
 06/28  24:00:00,55.6687585325,0.0,0.0,0.0,15.863942322,29.242365,6.08989420483,0.0,3.20568,2.88421420483
 06/29  01:00:00,55.6631729707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  02:00:00,55.6484918593,0.0,0.0,0.0,15.863942322,29.242365,6.08977993642,0.0,3.20568,2.88409993642
 06/29  03:00:00,55.6321604605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  04:00:00,55.8218174369,0.0,0.0,0.0,15.863942322,29.242365,6.08988742696,0.0,3.20568,2.88420742696
 06/29  05:00:00,47.2304167728,0.0,0.0,0.0,15.863942322,29.242365,6.08977490715,0.0,3.20568,2.88409490715
 06/29  06:00:00,58.6513995103,7.64090294743,3.23300828149,0.0,15.863942322,29.818365,24.3686867443,21.1430067443,3.20568,0.02
 06/29  07:00:00,134.011791147,7.64239007561,13.6855439635,0.0,80.527626,29.818365,6.25874315916,0.165158619357,3.20568,2.88790453981
 06/29  08:00:00,198.825609247,9.78559404671,30.9444604981,0.0,80.527626,75.0917375,35.6182418607,0.0127801247993,24.0426,11.5628617359
 06/29  09:00:00,213.865370575,11.4121832959,44.2732933364,0.0,80.527626,75.0917375,38.5944832898,0.00681716770857,24.0426,14.5450661221
 06/29  10:00:00,231.969617555,12.9842232898,56.7687318303,0.0,80.527626,79.0911225,49.5356737134,0.010693223819,32.0568,17.4681804896
 06/29  11:00:00,253.381801801,15.5912585697,74.8414479448,0.0,80.527626,79.0911225,52.4754023201,0.0,32.0568,20.4186023201
 06/29  12:00:00,266.769184452,19.1604646881,85.3806551616,0.0,80.527626,79.0911225,55.4336846012,0.0,32.0568,23.3768846012
 06/29  13:00:00,270.148229715,22.1069606149,89.7847830952,0.0,80.527626,75.0917375,39.4329110689,0.0,16.0284,23.4045110689
 06/29  14:00:00,278.88067623,23.4641008886,97.1486306248,0.0,80.527626,75.0917375,33.477410071,0.0,16.0284,17.449010071
 06/29  15:00:00,282.943735937,25.4808725843,101.19168102,0.0,80.527626,73.092045,20.6735023501,0.0,3.20568,17.4678223501
 06/29  16:00:00,284.22900964,24.8345593344,103.219490335,0.0,80.527626,73.092045,6.10639845983,0.0129687253801,3.20568,2.88774973445
 06/29  17:00:00,223.877259561,18.4602874531,92.5375429242,0.0,80.527626,29.818365,6.09354572821,0.0,3.20568,2.88786572821
 06/29  18:00:00,215.01088372,17.3871333117,84.7595724016,0.0,80.527626,29.818365,8.97411244873,0.0,3.20568,5.76843244873
 06/29  19:00:00,194.839369053,15.7856988647,65.9379242737,0.0,80.527626,29.818365,8.98288784863,0.0,3.20568,5.77720784863
 06/29  20:00:00,166.633262596,12.8545888583,37.9302985436,0.0,80.527626,29.818365,11.8651234861,0.00906377872995,3.20568,8.65037970732
 06/29  21:00:00,55.9365232936,0.0,0.0,0.0,15.863942322,29.242365,8.9794181776,0.0,3.20568,5.7737381776
 06/29  22:00:00,55.7736257472,0.0,0.0,0.0,15.863942322,29.242365,6.09488572799,0.0,3.20568,2.88920572799
 06/29  23:00:00,56.5058950727,0.0,0.0,0.0,15.863942322,29.242365,6.09286174565,0.0,3.20568,2.88718174565
 06/29  24:00:00,55.7718095213,0.0,0.0,0.0,15.863942322,29.242365,6.08975294737,0.0,3.20568,2.88407294737
 06/30  01:00:00,55.7491444709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  02:00:00,55.7339664409,0.0,0.0,0.0,15.863942322,29.242365,6.08985190889,0.0,3.20568,2.88417190889
 06/30  03:00:00,55.7103440152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  04:00:00,56.8360912116,0.0,0.0,0.0,15.863942322,29.242365,6.08973403279,0.0,3.20568,2.88405403278
 06/30  05:00:00,48.1179673309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  06:00:00,70.4219007126,7.64893740734,14.4874210061,0.0,15.863942322,29.818365,6.82584934678,0.736012228194,3.20568,2.88415711859
 06/30  07:00:00,148.518256239,7.728671976,27.9768349707,0.0,80.527626,29.818365,6.10215815802,0.00858524651664,3.20568,2.8878929115
 06/30  08:00:00,227.272644684,11.5886603229,57.5000993824,0.0,80.527626,75.0917375,32.7314122132,0.0124774726445,24.0426,8.67633474056
 06/30  09:00:00,240.630366586,13.5676677474,68.8509666106,0.0,80.527626,75.0917375,41.4991697228,0.00555993362437,24.0426,17.4510097891
 06/30  10:00:00,262.398605367,15.9269529798,84.2308538691,0.0,80.527626,79.0911225,49.5256661901,0.00578694231733,32.0568,17.4630792478
 06/30  11:00:00,283.393318051,19.4616301848,100.932007483,0.0,80.527626,79.0911225,52.484022119,0.00921404729853,32.0568,20.4180080717
 06/30  12:00:00,290.205712873,22.7214080216,105.197369512,0.0,80.527626,79.0911225,55.4441989038,0.011357957948,32.0568,23.3760409458
 06/30  13:00:00,287.91385073,24.1286725442,105.501850583,0.0,80.527626,75.0917375,36.5176271651,0.0118264934909,16.0284,20.4774006716
 06/30  14:00:00,294.274608717,25.2341067333,110.749444322,0.0,80.527626,75.0917375,33.4980374755,0.0122123697493,16.0284,17.4574251058
 06/30  15:00:00,288.077594698,25.3141639362,106.489895964,0.0,80.527626,73.092045,20.6916950197,0.00992273534683,3.20568,17.4760922844
 06/30  16:00:00,285.004682808,23.3625482813,105.376837001,0.0,80.527626,73.092045,8.98292159686,0.0217009561997,3.20568,5.75554064066
 06/30  17:00:00,218.935707036,16.6271460331,89.3752004938,0.0,80.527626,29.818365,6.10453519414,0.0111201447714,3.20568,2.88773504936
 06/30  18:00:00,201.19041913,13.6577954065,74.6767020315,0.0,80.527626,29.818365,6.10633939508,0.00661957015084,3.20568,2.89403982493
 06/30  19:00:00,186.775045607,11.6464962176,62.3034821213,0.0,80.527626,29.818365,11.8619962933,0.0,3.20568,8.65631629333
 06/30  20:00:00,175.047669764,10.4194756623,48.9789823766,0.0,80.527626,29.818365,8.9790015317,0.0,3.20568,5.7733215317
 06/30  21:00:00,55.7813466099,0.0,0.0,0.0,15.863942322,29.242365,8.97889679924,0.0,3.20568,5.77321679924
 06/30  22:00:00,55.7926051742,0.0,0.0,0.0,15.863942322,29.242365,8.9639280954,0.0,3.20568,5.7582480954
 06/30  23:00:00,56.508184463,0.0,0.0,0.0,15.863942322,29.242365,6.09259557608,0.0,3.20568,2.88691557608
 06/30  24:00:00,55.7890325425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 07/01  01:00:00,48.5593132511,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  02:00:00,48.5427829483,0.0,0.0,0.0,15.863942322,22.030085,6.08835209656,0.0,3.20568,2.88267209656
 07/01  03:00:00,48.5284804817,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  04:00:00,48.7578862186,0.0,0.0,0.0,15.863942322,22.030085,6.08836537297,0.0,3.20568,2.88268537297
 07/01  05:00:00,40.168621284,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  06:00:00,40.1802993755,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  07:00:00,40.107818309,0.0,0.0,0.0,15.863942322,22.030085,6.08837833241,0.0,3.20568,2.88269833241
 07/01  08:00:00,40.0955838373,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  09:00:00,40.0988207286,0.0,0.0,0.0,15.863942322,22.030085,6.08921987375,0.0,3.20568,2.88353987375
 07/01  10:00:00,40.0765406472,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  11:00:00,40.7339837276,0.0,0.0,0.0,15.863942322,22.030085,6.08976290445,0.0,3.20568,2.88408290445
 07/01  12:00:00,40.0411408372,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  13:00:00,40.0763132541,0.0,0.0,0.0,15.863942322,22.030085,6.08829617929,0.0,3.20568,2.88261617929
 07/01  14:00:00,40.0857146581,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  15:00:00,40.0619880235,0.0,0.0,0.0,15.863942322,22.030085,6.08830889843,0.0,3.20568,2.88262889843
 07/01  16:00:00,39.956757072,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  17:00:00,39.9535199213,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  18:00:00,39.9402482502,0.0,0.0,0.0,15.863942322,22.030085,6.08832156507,0.0,3.20568,2.88264156507
 07/01  19:00:00,40.1464452015,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  20:00:00,42.9661420755,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  21:00:00,48.5498875568,0.0,0.0,0.0,15.863942322,22.030085,6.0883341959,0.0,3.20568,2.8826541959
 07/01  22:00:00,48.3840195232,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  23:00:00,49.0622085754,0.0,0.0,0.0,15.863942322,22.030085,6.08834680047,0.0,3.20568,2.88266680047
 07/01  24:00:00,48.362213535,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  01:00:00,48.3542866787,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  02:00:00,48.3545605481,0.0,0.0,0.0,15.863942322,22.030085,6.08835534498,0.0,3.20568,2.88267534498
 07/02  03:00:00,48.3552812698,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  04:00:00,48.5676308532,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  05:00:00,39.9771604266,0.0,0.0,0.0,15.863942322,22.030085,6.08836358792,0.0,3.20568,2.88268358792
 07/02  06:00:00,39.9934648347,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  07:00:00,39.9469152567,0.0,0.0,0.0,15.863942322,22.030085,6.08837155531,0.0,3.20568,2.88269155531
 07/02  08:00:00,39.9873182406,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  09:00:00,40.0476464399,0.0,0.0,0.0,15.863942322,22.030085,6.08924615135,0.0,3.20568,2.88356615135
 07/02  10:00:00,40.0552194386,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  11:00:00,40.7353473862,0.0,0.0,0.0,15.863942322,22.030085,6.08974691666,0.0,3.20568,2.88406691666
 07/02  12:00:00,40.059311599,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  13:00:00,40.1155924115,0.0,0.0,0.0,15.863942322,22.030085,6.08983741782,0.0,3.20568,2.88415741782
 07/02  14:00:00,40.1360952894,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  15:00:00,40.1340133113,0.0,0.0,0.0,15.863942322,22.030085,6.08829106733,0.0,3.20568,2.88261106733
 07/02  16:00:00,40.0377843456,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  17:00:00,40.0405913297,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  18:00:00,40.0229150344,0.0,0.0,0.0,15.863942322,22.030085,6.0882987277,0.0,3.20568,2.8826187277
 07/02  19:00:00,40.2382565147,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  20:00:00,43.045251114,0.0,0.0,0.0,15.863942322,22.030085,6.08830639045,0.0,3.20568,2.88262639045
 07/02  21:00:00,48.5921155857,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  22:00:00,48.4056639038,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  23:00:00,49.0755147202,0.0,0.0,0.0,15.863942322,22.030085,6.08831404874,0.0,3.20568,2.88263404874
 07/02  24:00:00,48.3653656636,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  01:00:00,48.3533181665,0.0,0.0,0.0,15.863942322,22.030085,6.08980624704,0.0,3.20568,2.88412624704
 07/03  02:00:00,48.3491134434,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  03:00:00,48.3418666656,0.0,0.0,0.0,15.863942322,22.030085,6.08967285044,0.0,3.20568,2.88399285044
 07/03  04:00:00,48.5524719483,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  05:00:00,39.9583384006,0.0,0.0,0.0,15.863942322,22.030085,6.08975768049,0.0,3.20568,2.88407768049
 07/03  06:00:00,48.1383278609,7.64090294743,0.0142899281667,0.0,15.863942322,22.606085,49.7277548539,46.5020748539,3.20568,0.02
 07/03  07:00:00,49.3827643482,7.64090294743,1.27221482025,0.0,15.863942322,22.606085,87.1856160542,78.2245018346,3.20568,5.75543421956
 07/03  08:00:00,103.13425267,7.64090294743,6.7917776714,0.0,44.73757,41.8366005,33.37495848,14.4589078319,16.0284,2.88765064809
 07/03  09:00:00,106.07379559,7.64090294743,9.68439297121,0.0,44.73757,41.8366005,21.1638039797,2.2476612097,16.0284,2.88774276997
 07/03  10:00:00,110.398171458,7.64090294743,11.1909440374,0.0,44.73757,44.63617,26.9622297139,0.0317948170762,24.0426,2.8878348968
 07/03  11:00:00,111.575413146,7.64090294743,11.6632667326,0.0,44.73757,44.63617,26.9301250425,0.0,24.0426,2.88752504252
 07/03  12:00:00,112.095376869,7.64090294743,12.8810425243,0.0,44.73757,44.63617,26.9302170502,0.0,24.0426,2.88761705022
 07/03  13:00:00,110.365305098,7.64090294743,13.9051703659,0.0,44.73757,41.8366005,18.9317936779,0.0156844740693,16.0284,2.8877092038
 07/03  14:00:00,111.255301116,7.67155619882,14.7465771201,0.0,44.73757,41.8366005,18.9162013706,0.0,16.0284,2.8878013706
 07/03  15:00:00,111.166759901,7.7951709749,15.7539154573,0.0,44.73757,40.636785,6.10796068566,0.0150195225917,3.20568,2.88726116307
 07/03  16:00:00,111.545626645,8.02023887434,16.0178368416,0.0,44.73757,40.636785,6.09326362255,0.0,3.20568,2.88758362255
 07/03  17:00:00,90.6367906691,7.71293198705,13.462877347,0.0,44.73757,22.606085,6.0933557604,0.0,3.20568,2.8876757604
 07/03  18:00:00,90.4198193267,7.64090294743,13.3167189225,0.0,44.73757,22.606085,8.97351787528,0.0,3.20568,5.76783787528
 07/03  19:00:00,89.0281920416,7.64090294743,11.6917385654,0.0,44.73757,22.606085,8.9830477753,0.0,3.20568,5.7773677753
 07/03  20:00:00,57.4119693348,7.64090294743,6.2936349832,0.0,15.863942322,22.606085,9.05292523282,0.0740142693688,3.20568,5.77323096345
 07/03  21:00:00,48.5141852281,0.0,0.0,0.0,15.863942322,22.030085,11.8551358712,0.0,3.20568,8.64945587124
 07/03  22:00:00,48.3857820446,0.0,0.0,0.0,15.863942322,22.030085,6.09491110775,0.0,3.20568,2.88923110775
 07/03  23:00:00,49.1086432258,0.0,0.0,0.0,15.863942322,22.030085,6.09277569981,0.0,3.20568,2.88709569981
 07/03  24:00:00,48.3904931229,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  01:00:00,48.3814351986,0.0,0.0,0.0,15.863942322,22.030085,6.08833873787,0.0,3.20568,2.88265873787
 07/04  02:00:00,48.3698306554,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  03:00:00,48.3619680422,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  04:00:00,48.5646932016,0.0,0.0,0.0,15.863942322,22.030085,6.08833748903,0.0,3.20568,2.88265748903
 07/04  05:00:00,39.9785925504,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  06:00:00,40.0369234369,0.0,0.0,0.0,15.863942322,22.030085,6.08833590882,0.0,3.20568,2.88265590882
 07/04  07:00:00,40.0514972953,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  08:00:00,40.1106082002,0.0,0.0,0.0,15.863942322,22.030085,6.08974476807,0.0,3.20568,2.88406476807
 07/04  09:00:00,40.1473379132,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  10:00:00,40.1735029223,0.0,0.0,0.0,15.863942322,22.030085,6.08982410696,0.0,3.20568,2.88414410696
 07/04  11:00:00,40.8573267436,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  12:00:00,40.1745484619,0.0,0.0,0.0,15.863942322,22.030085,6.0896859835,0.0,3.20568,2.8840059835
 07/04  13:00:00,40.2136447098,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  14:00:00,40.2210043141,0.0,0.0,0.0,15.863942322,22.030085,6.08835971396,0.0,3.20568,2.88267971396
 07/04  15:00:00,40.2311537492,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  16:00:00,50.0190712297,1.07324224249,8.70720384618,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  17:00:00,47.5390498059,0.801205076719,6.53159787536,0.0,15.863942322,22.030085,6.08835843976,0.0,3.20568,2.88267843976
 07/04  18:00:00,47.6347800176,0.807185844226,6.6427687444,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  19:00:00,40.4152567764,0.0,0.0,0.0,15.863942322,22.030085,6.08835577779,0.0,3.20568,2.88267577779
 07/04  20:00:00,43.16809204,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  21:00:00,48.6858096158,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  22:00:00,48.4965616637,0.0,0.0,0.0,15.863942322,22.030085,6.08835375337,0.0,3.20568,2.88267375337
 07/04  23:00:00,49.1772592781,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  24:00:00,48.4638151706,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  01:00:00,48.4448132001,0.0,0.0,0.0,15.863942322,22.030085,6.08982490732,0.0,3.20568,2.88414490732
 07/05  02:00:00,48.4384320287,0.0,0.0,0.0,15.863942322,22.030085,6.08968158697,0.0,3.20568,2.88400158697
 07/05  03:00:00,48.4235018896,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  04:00:00,48.629792192,0.0,0.0,0.0,15.863942322,22.030085,6.08975548401,0.0,3.20568,2.88407548401
 07/05  05:00:00,40.0407688853,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  06:00:00,50.1821510371,7.64090294743,1.99112811887,0.0,15.863942322,22.606085,7.68713051843,1.59730114744,3.20568,2.88414937099
 07/05  07:00:00,56.597220032,7.64090294743,8.43757110213,0.0,15.863942322,22.606085,21.5571629642,15.4638933867,3.20568,2.88758957756
 07/05  08:00:00,107.862948865,7.66732610453,11.4258261209,0.0,44.73757,41.8366005,21.5090367461,2.59296735824,16.0284,2.88766938789
 07/05  09:00:00,112.959041424,7.70068821306,16.4269663777,0.0,44.73757,41.8366005,18.9161537797,0.0,16.0284,2.88775377973
 07/05  10:00:00,119.607785371,7.74524098672,20.1857915426,0.0,44.73757,44.63617,26.9304296008,0.0,24.0426,2.88782960078
 07/05  11:00:00,121.729760896,7.74523383498,21.59748147,0.0,44.73757,44.63617,26.9301096598,0.0,24.0426,2.88750965984
 07/05  12:00:00,122.70419326,7.85749693939,23.1591467775,0.0,44.73757,44.63617,26.9301898309,0.0,24.0426,2.88758983085
 07/05  13:00:00,121.758141657,8.13480640936,24.7069452397,0.0,44.73757,41.8366005,18.9379183014,0.0218482098339,16.0284,2.88767009157
 07/05  14:00:00,124.680893785,8.46222228681,27.2818687116,0.0,44.73757,41.8366005,18.9161503467,0.0,16.0284,2.88775034671
 07/05  15:00:00,126.249032148,8.91559546736,29.6130486818,0.0,44.73757,40.636785,6.10940885618,0.0158983071543,3.20568,2.88783054903
 07/05  16:00:00,128.905456053,9.44723160959,31.8391201326,0.0,44.73757,40.636785,6.09319065172,0.0,3.20568,2.88751065172
 07/05  17:00:00,107.767335791,8.78923534189,29.3925971457,0.0,44.73757,22.606085,6.0932708578,0.0,3.20568,2.8875908578
 07/05  18:00:00,98.6379726031,7.64090294743,21.4082273233,0.0,44.73757,22.606085,8.97332348136,0.0,3.20568,5.76764348136
 07/05  19:00:00,95.7194675836,7.64090294743,18.2630699695,0.0,44.73757,22.606085,11.9113366587,0.0507885554563,3.20568,8.65486810329
 07/05  20:00:00,65.5493502585,7.64090294743,14.309024067,0.0,15.863942322,22.606085,9.06455818173,0.0862005084208,3.20568,5.77267767331
 07/05  21:00:00,48.6286435193,0.0,0.0,0.0,15.863942322,22.030085,8.97829121386,0.0,3.20568,5.77261121386
 07/05  22:00:00,48.4738157996,0.0,0.0,0.0,15.863942322,22.030085,6.09455011696,0.0,3.20568,2.88887011696
 07/05  23:00:00,49.1674325089,0.0,0.0,0.0,15.863942322,22.030085,6.09263422641,0.0,3.20568,2.88695422641
 07/05  24:00:00,48.4407301198,0.0,0.0,0.0,15.863942322,22.030085,6.08968973853,0.0,3.20568,2.88400973853
 07/06  01:00:00,48.4274825317,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  02:00:00,48.4110338947,0.0,0.0,0.0,15.863942322,22.030085,6.08975626975,0.0,3.20568,2.88407626975
 07/06  03:00:00,48.3973874862,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  04:00:00,48.6051369003,0.0,0.0,0.0,15.863942322,22.030085,6.08982473753,0.0,3.20568,2.88414473753
 07/06  05:00:00,40.0216651301,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  06:00:00,48.7108180996,7.64090294743,0.554568387364,0.0,15.863942322,22.606085,8.86216044361,2.77235179031,3.20568,2.8841286533
 07/06  07:00:00,55.2894898616,7.64090294743,7.15784584194,0.0,15.863942322,22.606085,36.5153715863,30.4222340819,3.20568,2.88745750436
 07/06  08:00:00,110.517758944,7.64090294743,14.1048073455,0.0,44.73757,41.8366005,23.9991788491,5.08324750651,16.0284,2.8875313426
 07/06  09:00:00,115.889984678,7.64090294743,19.398279546,0.0,44.73757,41.8366005,18.9160055527,0.0,16.0284,2.88760555273
 07/06  10:00:00,122.907171599,7.64090294743,23.5643000108,0.0,44.73757,44.63617,26.9302798803,0.0,24.0426,2.88767988029
 07/06  11:00:00,127.6668696,7.64090294743,27.5995559903,0.0,44.73757,44.63617,26.9303542251,0.0,24.0426,2.88775422512
 07/06  12:00:00,130.549190386,7.64142029861,31.1686069752,0.0,44.73757,44.63617,26.9303416034,0.0,24.0426,2.88774160339
 07/06  13:00:00,130.955702453,7.65466313147,34.3118315256,0.0,44.73757,41.8366005,18.9357078507,0.019804104076,16.0284,2.88750374663
 07/06  14:00:00,135.596874272,7.7361906027,38.8427019908,0.0,44.73757,41.8366005,18.9159781852,0.0,16.0284,2.88757818523
 07/06  15:00:00,134.03036607,7.87983695768,38.3512663806,0.0,44.73757,40.636785,6.10999412619,0.0166614571682,3.20568,2.88765266902
 07/06  16:00:00,135.789013902,8.01174559497,40.0820976411,0.0,44.73757,40.636785,6.09340712937,0.0,3.20568,2.88772712937
 07/06  17:00:00,114.555706935,7.71334008561,37.1777062603,0.0,44.73757,22.606085,6.09348153225,0.0,3.20568,2.88780153225
 07/06  18:00:00,106.133668181,7.64090294743,28.8322739266,0.0,44.73757,22.606085,8.98279294266,0.0087256746756,3.20568,5.76838726799
 07/06  19:00:00,102.313147748,7.64090294743,24.7796487249,0.0,44.73757,22.606085,11.9133186092,0.0517787926387,3.20568,8.65585981655
 07/06  20:00:00,73.0329522717,7.64090294743,21.7095130695,0.0,15.863942322,22.606085,8.99123090933,0.0125738932784,3.20568,5.77297701605
 07/06  21:00:00,48.6948284611,0.0,0.0,0.0,15.863942322,22.030085,8.97814207224,0.0,3.20568,5.77246207224
 07/06  22:00:00,48.5361009872,0.0,0.0,0.0,15.863942322,22.030085,6.09469698656,0.0,3.20568,2.88901698656
 07/06  23:00:00,49.2596907716,0.0,0.0,0.0,15.863942322,22.030085,6.09241874144,0.0,3.20568,2.88673874144
 07/06  24:00:00,48.5274294339,0.0,0.0,0.0,15.863942322,22.030085,6.08962217187,0.0,3.20568,2.88394217187
 07/07  01:00:00,48.4971447149,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  02:00:00,48.4815673989,0.0,0.0,0.0,15.863942322,22.030085,6.08968409275,0.0,3.20568,2.88400409275
 07/07  03:00:00,48.4669839416,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  04:00:00,49.6065690907,0.0,0.0,0.0,15.863942322,22.030085,6.08974741542,0.0,3.20568,2.88406741542
 07/07  05:00:00,42.2858630571,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  06:00:00,58.5512162027,7.64090294743,9.91238730272,0.0,15.863942322,22.606085,6.1666297549,0.0768170295032,3.20568,2.8841327254
 07/07  07:00:00,64.2171656959,7.64090294743,15.9983291718,0.0,15.863942322,22.606085,14.3379303324,8.2446732902,3.20568,2.88757704219
 07/07  08:00:00,117.4369458,7.6466253383,20.941724013,0.0,44.73757,41.8366005,19.0261066405,0.110056669413,16.0284,2.88764997113
 07/07  09:00:00,123.067297511,7.69182464624,26.4496747767,0.0,44.73757,41.8366005,18.9161138812,0.0,16.0284,2.88771388125
 07/07  10:00:00,129.023519313,7.71347534843,29.5593088187,0.0,44.73757,44.63617,26.9303824695,0.0,24.0426,2.88778246947
 07/07  11:00:00,131.249489763,7.71334551202,31.0862584765,0.0,44.73757,44.63617,26.9300531003,0.0,24.0426,2.88745310025
 07/07  12:00:00,133.280882426,7.87286397493,33.6612462564,0.0,44.73757,44.63617,26.9301217755,0.0,24.0426,2.88752177548
 07/07  13:00:00,134.779093563,8.28889442252,37.5000476792,0.0,44.73757,41.8366005,18.9368245678,0.0208340203434,16.0284,2.88759054748
 07/07  14:00:00,138.958394309,8.68343724172,41.2611775051,0.0,44.73757,41.8366005,18.9160593257,0.0,16.0284,2.88765932574
 07/07  15:00:00,140.065092264,9.14005796165,43.1284111732,0.0,44.73757,40.636785,6.10969284711,0.0162847817966,3.20568,2.88772806531
 07/07  16:00:00,144.863077552,9.90539618301,47.2640396135,0.0,44.73757,40.636785,6.10062775858,0.00715101468168,3.20568,2.8877967439
 07/07  17:00:00,120.577524639,9.17143762202,41.7510469796,0.0,44.73757,22.606085,6.0931473252,0.0,3.20568,2.8874673252
 07/07  18:00:00,103.928969331,7.64090294743,26.6340939906,0.0,44.73757,22.606085,8.9802383766,0.00623829531243,3.20568,5.76832008129
