Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/07  19:00:00,103.499696594,7.64090294743,26.2130105864,0.0,44.73757,22.606085,11.861065839,0.0,3.20568,8.65538583898
 07/07  20:00:00,72.9937816703,7.64090294743,21.8902139886,0.0,15.863942322,22.606085,9.05972311565,0.0810260122412,3.20568,5.7730171034
 07/07  21:00:00,48.5029727104,0.0,0.0,0.0,15.863942322,22.030085,8.97812805183,0.0,3.20568,5.77244805183
 07/07  22:00:00,48.5146104717,0.0,0.0,0.0,15.863942322,22.030085,6.09470042005,0.0,3.20568,2.88902042005
 07/07  23:00:00,49.2225353841,0.0,0.0,0.0,15.863942322,22.030085,6.09242245199,0.0,3.20568,2.88674245199
 07/07  24:00:00,48.4981336884,0.0,0.0,0.0,15.863942322,22.030085,6.08962784721,0.0,3.20568,2.88394784721
 07/08  01:00:00,48.4916826503,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  02:00:00,48.4639628402,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  03:00:00,48.4376122992,0.0,0.0,0.0,15.863942322,22.030085,6.08821546769,0.0,3.20568,2.88253546769
 07/08  04:00:00,48.6539150462,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  05:00:00,41.5010946952,0.0,0.0,0.0,15.863942322,22.030085,6.08833874651,0.0,3.20568,2.88265874651
 07/08  06:00:00,40.1442029404,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  07:00:00,40.1461761697,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  08:00:00,40.2002565664,0.0,0.0,0.0,15.863942322,22.030085,6.08831862976,0.0,3.20568,2.88263862976
 07/08  09:00:00,40.2310643353,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  10:00:00,40.2573579012,0.0,0.0,0.0,15.863942322,22.030085,6.08962308381,0.0,3.20568,2.88394308381
 07/08  11:00:00,40.9688286726,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  12:00:00,40.287598036,0.0,0.0,0.0,15.863942322,22.030085,6.08968153032,0.0,3.20568,2.88400153032
 07/08  13:00:00,41.4885266651,0.678767496081,0.521480819053,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  14:00:00,52.7456888776,1.71314342092,10.7341311076,0.0,15.863942322,22.030085,6.08833131312,0.0,3.20568,2.88265131312
 07/08  15:00:00,63.4312174968,3.88019735131,19.2450664059,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  16:00:00,63.9193731064,4.24797521636,19.3648021776,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  17:00:00,65.1109343014,4.62382082167,20.1894989773,0.0,15.863942322,22.030085,6.08832523647,0.0,3.20568,2.88264523647
 07/08  18:00:00,55.2942140141,3.04601687313,11.9675999498,0.0,15.863942322,22.030085,3.38771797441,0.162037974406,3.20568,0.02
 07/08  19:00:00,53.822900488,2.49126150718,10.7920357843,0.0,15.863942322,22.030085,6.08823270506,0.0,3.20568,2.88255270506
 07/08  20:00:00,46.7971089891,0.313230447601,3.14655329789,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  21:00:00,48.8705423136,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  22:00:00,48.6638073715,0.0,0.0,0.0,15.863942322,22.030085,6.08821238707,0.0,3.20568,2.88253238707
 07/08  23:00:00,49.2902299129,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  24:00:00,48.5961699825,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  01:00:00,48.5798563034,0.0,0.0,0.0,15.863942322,22.030085,6.08833312454,0.0,3.20568,2.88265312454
 07/09  02:00:00,48.5625671343,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  03:00:00,48.5489370103,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  04:00:00,48.7919326699,0.0,0.0,0.0,15.863942322,22.030085,6.08830906589,0.0,3.20568,2.88262906589
 07/09  05:00:00,41.6264271502,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  06:00:00,40.2185386646,0.0,0.0,0.0,15.863942322,22.030085,6.08828472479,0.0,3.20568,2.88260472479
 07/09  07:00:00,40.1744831041,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  08:00:00,40.2085311447,0.0,0.0,0.0,15.863942322,22.030085,6.08965116356,0.0,3.20568,2.88397116356
 07/09  09:00:00,40.2515874917,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  10:00:00,40.2817229409,0.0,0.0,0.0,15.863942322,22.030085,6.08970450854,0.0,3.20568,2.88402450854
 07/09  11:00:00,40.9972990599,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  12:00:00,48.7993890104,1.52740748491,6.94229350423,0.0,15.863942322,22.030085,6.0897590273,0.0,3.20568,2.8840790273
 07/09  13:00:00,61.6486456452,3.3036335452,17.9990175644,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  14:00:00,64.5952388086,3.92215561647,20.3110465301,0.0,15.863942322,22.030085,6.08831675602,0.0,3.20568,2.88263675602
 07/09  15:00:00,71.3405439341,4.84406407679,26.1186659762,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  16:00:00,71.7201499463,4.8516535423,26.4927201873,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  17:00:00,70.6766191918,5.02903311001,25.2867959578,0.0,15.863942322,22.030085,6.08832781801,0.0,3.20568,2.88264781801
 07/09  18:00:00,70.1764857875,4.80691163859,25.025067971,0.0,15.863942322,22.030085,3.22587730862,0.000197308622813,3.20568,0.02
 07/09  19:00:00,67.749704546,4.87458544501,22.2523722133,0.0,15.863942322,22.030085,6.08833167764,0.0,3.20568,2.88265167764
 07/09  20:00:00,63.6710588948,3.05582049736,17.1934955661,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  21:00:00,58.2263993129,0.839407974792,8.44316635315,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  22:00:00,49.9665726035,0.110345418546,1.1342725975,0.0,15.863942322,22.030085,6.08827772854,0.0,3.20568,2.88259772854
 07/09  23:00:00,49.3874133785,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  24:00:00,48.7006089361,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  01:00:00,48.6847449388,0.0,0.0,0.0,15.863942322,22.030085,6.08977937122,0.0,3.20568,2.88409937122
 07/10  02:00:00,48.6372417897,0.0,0.0,0.0,15.863942322,22.030085,6.08961287915,0.0,3.20568,2.88393287915
 07/10  03:00:00,48.6195255737,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  04:00:00,48.8744754792,0.0,0.0,0.0,15.863942322,22.030085,6.08966124398,0.0,3.20568,2.88398124398
 07/10  05:00:00,41.6915449835,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  06:00:00,79.0696068575,7.64090294743,30.6319345691,0.0,15.863942322,22.606085,6.12516282421,0.0354532005297,3.20568,2.88402962368
 07/10  07:00:00,87.9825012447,7.68666605957,39.5449308152,0.0,15.863942322,22.606085,6.09325915281,0.0,3.20568,2.88757915281
 07/10  08:00:00,150.61072973,8.23369354676,53.3641027729,0.0,44.73757,41.8366005,18.9160311637,0.0,16.0284,2.88763116367
 07/10  09:00:00,164.507106816,8.56276390706,66.9011050615,0.0,44.73757,41.8366005,18.9160832628,0.0,16.0284,2.88768326275
 07/10  10:00:00,179.890327558,8.94863689617,79.0747613555,0.0,44.73757,44.63617,26.9303353835,0.0,24.0426,2.88773538353
 07/10  11:00:00,192.086438589,9.65301561152,89.846747345,0.0,44.73757,44.63617,26.9299923955,0.0,24.0426,2.88739239552
 07/10  12:00:00,209.226301618,10.765527088,106.561306006,0.0,44.73757,44.63617,26.9300446739,0.0,24.0426,2.88744467394
 07/10  13:00:00,218.155988872,11.7589623538,117.281785836,0.0,44.73757,41.8366005,18.9370381271,0.0211411033241,16.0284,2.8874970238
 07/10  14:00:00,226.407804418,12.6582021321,124.619750356,0.0,44.73757,41.8366005,18.9159493786,0.0,16.0284,2.88754937859
 07/10  15:00:00,228.691413306,13.257435302,127.498335067,0.0,44.73757,40.636785,6.10968167592,0.0163999706779,3.20568,2.88760170524
 07/10  16:00:00,223.586069606,13.5394887434,122.129218826,0.0,44.73757,40.636785,6.09333398731,0.0,3.20568,2.88765398731
 07/10  17:00:00,188.925838293,11.1545446451,107.916703953,0.0,44.73757,22.606085,6.09338621661,0.0,3.20568,2.88770621661
 07/10  18:00:00,116.515438168,7.64090294743,39.1281912607,0.0,44.73757,22.606085,8.99943983473,0.0257097946223,3.20568,5.76805004011
 07/10  19:00:00,107.926783719,7.64090294743,30.3113077457,0.0,44.73757,22.606085,8.98242913921,0.0,3.20568,5.77674913921
 07/10  20:00:00,82.2582416665,7.64090294743,30.7898799514,0.0,15.863942322,22.606085,8.97775661596,0.0,3.20568,5.77207661596
 07/10  21:00:00,48.8060553193,0.0,0.0,0.0,15.863942322,22.030085,11.8543495395,0.0,3.20568,8.64866953952
 07/10  22:00:00,48.6057942201,0.0,0.0,0.0,15.863942322,22.030085,6.0945128089,0.0,3.20568,2.8888328089
 07/10  23:00:00,49.2871009394,0.0,0.0,0.0,15.863942322,22.030085,6.0923786706,0.0,3.20568,2.8866986706
 07/10  24:00:00,48.5749187908,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  01:00:00,48.5578937937,0.0,0.0,0.0,15.863942322,22.030085,6.08958396675,0.0,3.20568,2.88390396675
 07/11  02:00:00,48.5526999688,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  03:00:00,48.5432915182,0.0,0.0,0.0,15.863942322,22.030085,6.08962740827,0.0,3.20568,2.88394740827
 07/11  04:00:00,49.7930978523,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  05:00:00,42.4888767831,0.0,0.0,0.0,15.863942322,22.030085,6.08967094162,0.0,3.20568,2.88399094162
 07/11  06:00:00,70.427065357,7.64090294743,21.6315516086,0.0,15.863942322,22.606085,6.13386249211,0.0441480050724,3.20568,2.88403448704
 07/11  07:00:00,72.4413776976,7.64090294743,24.1545285739,0.0,15.863942322,22.606085,6.11339015117,0.0201755466421,3.20568,2.88753460453
 07/11  08:00:00,126.315436322,7.64090294743,29.7619770344,0.0,44.73757,41.8366005,18.9159815705,0.0,16.0284,2.88758157052
 07/11  09:00:00,130.694298678,7.64090294743,34.0865626554,0.0,44.73757,41.8366005,18.9160285337,0.0,16.0284,2.88762853365
 07/11  10:00:00,135.460873058,7.64341465225,36.0467295183,0.0,44.73757,44.63617,26.9302754743,0.0,24.0426,2.88767547426
 07/11  11:00:00,140.737500203,7.66160403776,40.5922795014,0.0,44.73757,44.63617,26.9303223766,0.0,24.0426,2.88772237661
 07/11  12:00:00,139.393416774,7.74563530752,39.8721272177,0.0,44.73757,44.63617,26.9299750404,0.0,24.0426,2.88737504044
 07/11  13:00:00,139.005882247,7.86382517584,42.1428454687,0.0,44.73757,41.8366005,18.9373932315,0.0215711388562,16.0284,2.88742209261
 07/11  14:00:00,145.225436325,8.03596025357,48.1760952622,0.0,44.73757,41.8366005,18.9158691968,0.0,16.0284,2.8874691968
 07/11  15:00:00,145.610222224,8.17256997563,49.6173954095,0.0,44.73757,40.636785,6.10979931431,0.0166030145956,3.20568,2.88751629971
 07/11  16:00:00,146.438304306,8.24437155102,50.4457082716,0.0,44.73757,40.636785,6.09324337481,0.0,3.20568,2.88756337481
 07/11  17:00:00,121.963820953,7.80844392832,44.4680809932,0.0,44.73757,22.606085,6.09329040889,0.0,3.20568,2.88761040889
 07/11  18:00:00,112.931754991,7.64090294743,35.5959400601,0.0,44.73757,22.606085,8.98262951509,0.00898839626016,3.20568,5.76796111883
 07/11  19:00:00,110.517705897,7.64090294743,33.1939053846,0.0,44.73757,22.606085,8.98229000507,0.0,3.20568,5.77661000507
 07/11  20:00:00,81.93323301,7.64090294743,29.3486950249,0.0,15.863942322,22.606085,9.01395907047,0.0356253891105,3.20568,5.77265368136
 07/11  21:00:00,48.5561651539,0.0,0.0,0.0,15.863942322,22.030085,8.97797153762,0.0,3.20568,5.77229153762
 07/11  22:00:00,48.5597313191,0.0,0.0,0.0,15.863942322,22.030085,8.96318384733,0.0,3.20568,5.75750384733
 07/11  23:00:00,49.2651125784,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  24:00:00,48.5512808524,0.0,0.0,0.0,15.863942322,22.030085,6.08965085718,0.0,3.20568,2.88397085718
 07/12  01:00:00,48.538932344,0.0,0.0,0.0,15.863942322,22.030085,6.0896895766,0.0,3.20568,2.8840095766
 07/12  02:00:00,48.5166565417,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  03:00:00,48.4990805919,0.0,0.0,0.0,15.863942322,22.030085,6.08972821045,0.0,3.20568,2.88404821045
 07/12  04:00:00,48.7369176955,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  05:00:00,41.5720605153,0.0,0.0,0.0,15.863942322,22.030085,6.08976691919,0.0,3.20568,2.88408691919
 07/12  06:00:00,56.9147853426,7.64090294743,8.65897615838,0.0,15.863942322,22.606085,3.31290917443,0.0872291744293,3.20568,0.02
 07/12  07:00:00,59.3343417016,7.64090294743,11.1608182939,0.0,15.863942322,22.606085,14.5328513975,8.43945808385,3.20568,2.88771331361
 07/12  08:00:00,112.928616803,7.65250016391,16.4647992947,0.0,44.73757,41.8366005,18.9160293716,0.0,16.0284,2.88762937162
 07/12  09:00:00,118.514982213,7.70604007748,21.9193100542,0.0,44.73757,41.8366005,18.9160710004,0.0,16.0284,2.88767100035
 07/12  10:00:00,126.849591642,7.75164793649,27.3683550997,0.0,44.73757,44.63617,26.930245748,0.0,24.0426,2.88764574801
 07/12  11:00:00,132.011963196,7.77672915448,31.7843104741,0.0,44.73757,44.63617,26.9300867072,0.0,24.0426,2.88748670716
 07/12  12:00:00,137.944204288,8.21836635533,37.9642582572,0.0,44.73757,44.63617,26.9301286689,0.0,24.0426,2.88752866891
 07/12  13:00:00,140.862332919,8.91975231585,42.9326599094,0.0,44.73757,41.8366005,18.936115742,0.0201451636726,16.0284,2.88757057831
 07/12  14:00:00,145.350958133,9.53179427092,46.7965891068,0.0,44.73757,41.8366005,18.9247669243,0.00875448657636,16.0284,2.88761243774
 07/12  15:00:00,149.335397376,10.4939898849,51.0358205713,0.0,44.73757,40.636785,6.12185746967,0.0285232212627,3.20568,2.88765424841
 07/12  16:00:00,157.150466504,11.7414679413,57.6962084498,0.0,44.73757,40.636785,8.96956777915,0.00884727836302,3.20568,5.75504050079
 07/12  17:00:00,132.123436108,10.5942015671,51.8591376042,0.0,44.73757,22.606085,6.10464566775,0.0115792840182,3.20568,2.88738638373
 07/12  18:00:00,107.06512263,7.64090294743,29.7496020506,0.0,44.73757,22.606085,6.1065129244,0.00668915064954,3.20568,2.89414377375
 07/12  19:00:00,105.820009157,7.64090294743,28.241121079,0.0,44.73757,22.606085,11.8602241652,0.0,3.20568,8.65454416517
 07/12  20:00:00,79.051098908,7.64090294743,26.2363710755,0.0,15.863942322,22.606085,9.0193742972,0.0415603095609,3.20568,5.77213398764
 07/12  21:00:00,48.7625529296,0.0,0.0,0.0,15.863942322,22.030085,8.97799652866,0.0,3.20568,5.77231652866
 07/12  22:00:00,48.5929474196,0.0,0.0,0.0,15.863942322,22.030085,6.09468443624,0.0,3.20568,2.88900443624
 07/12  23:00:00,49.2983785832,0.0,0.0,0.0,15.863942322,22.030085,6.09240803161,0.0,3.20568,2.88672803161
 07/12  24:00:00,48.5743069143,0.0,0.0,0.0,15.863942322,22.030085,6.08962282152,0.0,3.20568,2.88394282152
 07/13  01:00:00,48.5427956856,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  02:00:00,48.5316724058,0.0,0.0,0.0,15.863942322,22.030085,6.08965563496,0.0,3.20568,2.88397563496
 07/13  03:00:00,48.5404490207,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  04:00:00,48.7929242323,0.0,0.0,0.0,15.863942322,22.030085,6.08968974171,0.0,3.20568,2.88400974171
 07/13  05:00:00,41.6262117333,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  06:00:00,68.4421821208,7.64090294743,20.0876541724,0.0,15.863942322,22.606085,6.14464172697,0.0548732589902,3.20568,2.88408846798
 07/13  07:00:00,67.7192260648,7.64090294743,19.4689978381,0.0,15.863942322,22.606085,6.32251738161,0.229427550105,3.20568,2.8874098315
 07/13  08:00:00,111.347311829,7.64090294743,14.9031664678,0.0,44.73757,41.8366005,20.3220610098,1.40621474738,16.0284,2.88744626243
 07/13  09:00:00,107.994191132,7.64090294743,11.5655162285,0.0,44.73757,41.8366005,19.2273794658,0.311496556806,16.0284,2.88748290898
 07/13  10:00:00,109.776564287,7.64090294743,10.5591465071,0.0,44.73757,44.63617,27.5832568666,0.653137210511,24.0426,2.88751965606
 07/13  11:00:00,109.021241564,7.64090294743,9.12941632986,0.0,44.73757,44.63617,29.333717806,2.40356137327,24.0426,2.88755643271
 07/13  12:00:00,109.111880981,7.64090294743,9.9165489629,0.0,44.73757,44.63617,28.7196843017,1.78949109822,24.0426,2.88759320353
 07/13  13:00:00,110.143676826,7.64218925916,13.6840906832,0.0,44.73757,41.8366005,18.9371023346,0.0210723838392,16.0284,2.8876299508
 07/13  14:00:00,114.274360622,7.64106316589,17.7661078652,0.0,44.73757,41.8366005,18.9160666657,0.0,16.0284,2.88766666571
 07/13  15:00:00,113.294120562,7.64184706148,18.0026967162,0.0,44.73757,40.636785,6.100876939,0.00807074190251,3.20568,2.8871261971
 07/13  16:00:00,109.805671349,7.64267214909,14.6544615396,0.0,44.73757,40.636785,7.03956344782,0.946535844709,3.20568,2.88734760312
 07/13  17:00:00,91.7649480326,7.64090294743,14.6571742794,0.0,44.73757,22.606085,8.0324980742,1.93943355519,3.20568,2.88738451901
 07/13  18:00:00,93.0210910334,7.64090294743,15.9035306203,0.0,44.73757,22.606085,8.97331035933,0.0,3.20568,5.76763035933
 07/13  19:00:00,95.1854998512,7.64090294743,17.8005339432,0.0,44.73757,22.606085,8.982159869,0.0,3.20568,5.776479869
 07/13  20:00:00,67.2447917743,7.64090294743,14.6029033427,0.0,15.863942322,22.606085,11.919156895,0.0658263425646,3.20568,8.6476505524
 07/13  21:00:00,48.5676201615,0.0,0.0,0.0,15.863942322,22.030085,8.97759075593,0.0,3.20568,5.77191075593
 07/13  22:00:00,48.4137576231,0.0,0.0,0.0,15.863942322,22.030085,6.09481130656,0.0,3.20568,2.88913130656
 07/13  23:00:00,49.1405745205,0.0,0.0,0.0,15.863942322,22.030085,6.09231951416,0.0,3.20568,2.88663951416
 07/13  24:00:00,48.4381060622,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  01:00:00,48.4250619393,0.0,0.0,0.0,15.863942322,22.030085,6.08967387696,0.0,3.20568,2.88399387696
 07/14  02:00:00,48.4150439718,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  03:00:00,48.4114672402,0.0,0.0,0.0,15.863942322,22.030085,6.08970335896,0.0,3.20568,2.88402335896
 07/14  04:00:00,49.5350396179,0.0,0.0,0.0,15.863942322,22.030085,6.08973293804,0.0,3.20568,2.88405293804
 07/14  05:00:00,42.2359488861,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  06:00:00,58.6467251751,7.64090294743,10.0227381082,0.0,15.863942322,22.606085,6.15104399672,0.0619619398507,3.20568,2.88340205687
 07/14  07:00:00,64.5343282249,7.64090294743,16.3080356414,0.0,15.863942322,22.606085,24.6525406528,18.5594948011,3.20568,2.8873658517
 07/14  08:00:00,119.296313247,7.64090294743,22.7919837799,0.0,44.73757,41.8366005,20.6120940873,1.69609646117,16.0284,2.88759762614
 07/14  09:00:00,127.844813436,7.64995070594,31.238825385,0.0,44.73757,41.8366005,19.0785942122,0.162764898741,16.0284,2.88742931348
 07/14  10:00:00,136.388273171,7.66903301881,36.9293633074,0.0,44.73757,44.63617,26.9300612214,0.0,24.0426,2.88746122136
 07/14  11:00:00,140.884117995,7.6695391056,40.7068392795,0.0,44.73757,44.63617,26.9300931385,0.0,24.0426,2.8874931385
 07/14  12:00:00,142.990224695,7.79832394862,43.3820467425,0.0,44.73757,44.63617,26.9301250426,0.0,24.0426,2.88752504257
 07/14  13:00:00,145.427513459,8.29957926724,48.080679391,0.0,44.73757,41.8366005,18.9365038887,0.0205469662699,16.0284,2.88755692244
 07/14  14:00:00,151.681033987,8.86106557999,53.7582142649,0.0,44.73757,41.8366005,18.9159887726,0.0,16.0284,2.88758877255
 07/14  15:00:00,152.575809685,9.51284520919,55.2099489106,0.0,44.73757,40.636785,6.11514244989,0.0218418597423,3.20568,2.88762059015
 07/14  16:00:00,155.522620883,10.2767326241,57.5100753285,0.0,44.73757,40.636785,6.097526355,0.00419398113367,3.20568,2.88765237387
 07/14  17:00:00,133.343232095,9.62195388934,54.0182289768,0.0,44.73757,22.606085,6.09829293379,0.00492881073014,3.20568,2.88768412306
 07/14  18:00:00,112.549065347,7.64090294743,35.1820262498,0.0,44.73757,22.606085,8.97365260623,0.0,3.20568,5.76797260623
 07/14  19:00:00,111.807078354,7.64090294743,34.4441847449,0.0,44.73757,22.606085,8.98217764588,0.0,3.20568,5.77649764588
 07/14  20:00:00,82.1672738483,7.64090294743,29.5524830226,0.0,15.863942322,22.606085,9.05557118137,0.0773546952147,3.20568,5.77253648616
 07/14  21:00:00,48.5470909808,0.0,0.0,0.0,15.863942322,22.030085,8.97776631969,0.0,3.20568,5.77208631969
 07/14  22:00:00,48.533273963,0.0,0.0,0.0,15.863942322,22.030085,7.29513969549,0.0,3.20568,4.08945969549
 07/14  23:00:00,49.2462580957,0.0,0.0,0.0,15.863942322,22.030085,4.8918276548,0.0,3.20568,1.6861476548
 07/14  24:00:00,48.521953567,0.0,0.0,0.0,15.863942322,22.030085,6.08958144268,0.0,3.20568,2.88390144268
 07/15  01:00:00,48.4963519068,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  02:00:00,48.4810429585,0.0,0.0,0.0,15.863942322,22.030085,6.08823564735,0.0,3.20568,2.88255564735
 07/15  03:00:00,48.4818490902,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  04:00:00,48.7188358264,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  05:00:00,41.5636236424,0.0,0.0,0.0,15.863942322,22.030085,6.0881869945,0.0,3.20568,2.8825069945
 07/15  06:00:00,40.1482328678,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  07:00:00,40.1129133317,0.0,0.0,0.0,15.863942322,22.030085,6.0882794296,0.0,3.20568,2.8825994296
 07/15  08:00:00,40.1765953262,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  09:00:00,40.2475586884,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  10:00:00,40.2682404499,0.0,0.0,0.0,15.863942322,22.030085,6.08967122574,0.0,3.20568,2.88399122574
 07/15  11:00:00,40.994484381,0.0,0.0,0.0,15.863942322,22.030085,6.08969652027,0.0,3.20568,2.88401652027
 07/15  12:00:00,40.3215592003,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  13:00:00,45.8563949035,0.449817229206,5.06379453053,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  14:00:00,49.8420210593,0.793138169538,8.69691403456,0.0,15.863942322,22.030085,6.08828220894,0.0,3.20568,2.88260220894
 07/15  15:00:00,57.0386711484,2.13230001,14.553893207,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  16:00:00,65.8465601276,3.19636467355,22.2980998901,0.0,15.863942322,22.030085,6.08829020092,0.0,3.20568,2.88261020092
 07/15  17:00:00,66.444000488,3.96052038001,22.1397517941,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  18:00:00,66.8419328701,4.3931889949,22.1202506521,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  19:00:00,61.4006720736,3.57792409175,17.2440561755,0.0,15.863942322,22.030085,6.08829756738,0.0,3.20568,2.88261756738
 07/15  20:00:00,56.5601923248,1.06640854184,10.7166808635,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  21:00:00,48.8443173868,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  22:00:00,48.6152881285,0.0,0.0,0.0,15.863942322,22.030085,6.08827600286,0.0,3.20568,2.88259600286
 07/15  23:00:00,49.2754736746,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  24:00:00,48.5660407416,0.0,0.0,0.0,15.863942322,22.030085,6.08822684879,0.0,3.20568,2.88254684879
 07/16  01:00:00,48.5355706888,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  02:00:00,48.5442926445,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  03:00:00,48.5569321926,0.0,0.0,0.0,15.863942322,22.030085,6.08812160292,0.0,3.20568,2.88244160292
 07/16  04:00:00,48.8200806023,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  05:00:00,41.6507559022,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  06:00:00,40.2190690131,0.0,0.0,0.0,15.863942322,22.030085,6.08826200674,0.0,3.20568,2.88258200674
 07/16  07:00:00,40.178911186,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  08:00:00,40.222509563,0.0,0.0,0.0,15.863942322,22.030085,6.0896459802,0.0,3.20568,2.8839659802
 07/16  09:00:00,40.2273482791,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  10:00:00,40.2589085045,0.0,0.0,0.0,15.863942322,22.030085,6.08966698062,0.0,3.20568,2.88398698062
 07/16  11:00:00,40.9832406933,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  12:00:00,45.9647391429,0.471886312916,5.18083894498,0.0,15.863942322,22.030085,6.08968799014,0.0,3.20568,2.88400799014
 07/16  13:00:00,48.8047382202,0.723575356042,7.75275623963,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  14:00:00,59.8044905795,2.33284612159,17.1268084075,0.0,15.863942322,22.030085,6.08828937983,0.0,3.20568,2.88260937983
 07/16  15:00:00,66.2389654387,4.03187272684,21.8458829727,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  16:00:00,70.2754903471,4.96059629723,24.9553222871,0.0,15.863942322,22.030085,3.22577941169,9.94116948753e-05,3.20568,0.02
 07/16  17:00:00,68.6103269319,4.77771849275,23.4878404602,0.0,15.863942322,22.030085,6.0884046109,0.000111648610039,3.20568,2.88261296229
 07/16  18:00:00,71.9083711462,5.24575619505,26.3331120058,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  19:00:00,65.7934336269,4.31898550065,20.8712558472,0.0,15.863942322,22.030085,6.11746534167,0.0291688329305,3.20568,2.88261650874
 07/16  20:00:00,68.3636890606,3.76895534784,19.7522103671,0.0,15.863942322,22.030085,3.31222767736,0.0865476773609,3.20568,0.02
 07/16  21:00:00,58.5286987057,1.1873006396,8.42900015015,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  22:00:00,48.6450416156,0.0,0.0,0.0,15.863942322,22.030085,6.08818656689,0.0,3.20568,2.88250656689
 07/16  23:00:00,49.3218189178,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  24:00:00,48.6251930917,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  01:00:00,48.5947083555,0.0,0.0,0.0,15.863942322,22.030085,6.08956492548,0.0,3.20568,2.88388492548
 07/17  02:00:00,48.5756558192,0.0,0.0,0.0,15.863942322,22.030085,6.08958162242,0.0,3.20568,2.88390162242
 07/17  03:00:00,48.5606051662,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  04:00:00,48.799824824,0.0,0.0,0.0,15.863942322,22.030085,6.08959842311,0.0,3.20568,2.88391842311
 07/17  05:00:00,41.6342087509,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  06:00:00,71.0493539675,7.64090294743,22.6571858726,0.0,15.863942322,22.606085,6.13817119535,0.0485559362884,3.20568,2.88393525906
 07/17  07:00:00,80.1095418869,7.64090294743,31.7527823817,0.0,15.863942322,22.606085,6.09307494081,0.0,3.20568,2.88739494081
 07/17  08:00:00,140.455448612,7.83664729222,43.6176937594,0.0,44.73757,41.8366005,18.915812588,0.0,16.0284,2.88741258805
 07/17  09:00:00,151.963449821,8.1040154646,54.8059016919,0.0,44.73757,41.8366005,18.9158303301,0.0,16.0284,2.8874303301
 07/17  10:00:00,168.696734954,8.65602649274,68.1524972278,0.0,44.73757,44.63617,26.9300481182,0.0,24.0426,2.88744811818
 07/17  11:00:00,181.2376073,9.43316169509,79.1996572319,0.0,44.73757,44.63617,26.9300659198,0.0,24.0426,2.88746591985
 07/17  12:00:00,195.883995329,10.9229292411,93.0545751811,0.0,44.73757,44.63617,26.9316459649,0.00156224604454,24.0426,2.88748371884
 07/17  13:00:00,203.246557346,12.1607314522,101.96781631,0.0,44.73757,41.8366005,18.9395174995,0.0236159924935,16.0284,2.88750150701
 07/17  14:00:00,207.794071146,12.8739420512,105.802601922,0.0,44.73757,41.8366005,18.9185667995,0.00264751920211,16.0284,2.88751928028
 07/17  15:00:00,206.77730028,13.2850928136,105.575425367,0.0,44.73757,40.636785,6.11386003263,0.0206429960007,3.20568,2.88753703663
 07/17  16:00:00,203.739089846,13.9705798078,101.879639438,0.0,44.73757,40.636785,6.10105145525,0.00781668020952,3.20568,2.88755477504
 07/17  17:00:00,168.915408278,11.9093753311,87.2405111945,0.0,44.73757,22.606085,6.09774537324,0.00449287822411,3.20568,2.88757249501
 07/17  18:00:00,122.965941302,7.64090294743,45.5520315065,0.0,44.73757,22.606085,8.97330218703,0.0,3.20568,5.76762218703
 07/17  19:00:00,119.63717334,7.64090294743,41.9432839277,0.0,44.73757,22.606085,8.98171243089,0.0,3.20568,5.77603243089
 07/17  20:00:00,88.1877358894,7.64090294743,35.2572393653,0.0,15.863942322,22.606085,8.99452624649,0.016838536023,3.20568,5.77200771047
 07/17  21:00:00,48.8325118659,0.0,0.0,0.0,15.863942322,22.030085,8.97736788719,0.0,3.20568,5.77168788719
 07/17  22:00:00,48.6585961973,0.0,0.0,0.0,15.863942322,22.030085,6.09456233274,0.0,3.20568,2.88888233274
 07/17  23:00:00,49.3813159651,0.0,0.0,0.0,15.863942322,22.030085,6.09239465737,0.0,3.20568,2.88671465737
 07/17  24:00:00,48.6718863583,0.0,0.0,0.0,15.863942322,22.030085,6.08954824631,0.0,3.20568,2.88386824631
 07/18  01:00:00,48.6129537887,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  02:00:00,48.5849770484,0.0,0.0,0.0,15.863942322,22.030085,6.08956054367,0.0,3.20568,2.88388054367
 07/18  03:00:00,48.5823946615,0.0,0.0,0.0,15.863942322,22.030085,6.08957321715,0.0,3.20568,2.88389321715
 07/18  04:00:00,49.8131766882,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  05:00:00,42.4587690459,0.0,0.0,0.0,15.863942322,22.030085,6.08958596961,0.0,3.20568,2.88390596961
 07/18  06:00:00,70.2532518759,7.64090294743,21.4791863431,0.0,15.863942322,22.606085,3.28816137566,0.0624813756612,3.20568,0.02
 07/18  07:00:00,72.8997342425,7.64090294743,24.6094855105,0.0,15.863942322,22.606085,6.09292729384,0.0,3.20568,2.88724729384
 07/18  08:00:00,124.775957579,7.64090294743,28.2314385676,0.0,44.73757,41.8366005,18.9156603118,0.0,16.0284,2.88726031184
 07/18  09:00:00,131.369956263,7.64658014844,34.7526571934,0.0,44.73757,41.8366005,18.9156735833,0.0,16.0284,2.8872735833
 07/18  10:00:00,138.098430658,7.67890169978,38.6338458471,0.0,44.73757,44.63617,26.9298869689,0.0,24.0426,2.88728696893
 07/18  11:00:00,142.688209429,7.79473302389,42.4121674332,0.0,44.73757,44.63617,26.9299004208,0.0,24.0426,2.88730042082
 07/18  12:00:00,146.869391136,8.05923996841,47.0225452238,0.0,44.73757,44.63617,26.9299138988,0.0,24.0426,2.88731389879
 07/18  13:00:00,151.607119899,8.39354839279,54.187400737,0.0,44.73757,41.8366005,18.9361316583,0.0204042756167,16.0284,2.8873273827
 07/18  14:00:00,163.85902327,8.80563047689,66.0045030043,0.0,44.73757,41.8366005,18.9157408625,0.0,16.0284,2.88734086246
 07/18  15:00:00,170.733973747,9.38850337625,73.4822506175,0.0,44.73757,40.636785,6.10814394041,0.015109607358,3.20568,2.88735433305
 07/18  16:00:00,177.660513954,10.2602035912,79.5775199914,0.0,44.73757,40.636785,6.09304779194,0.0,3.20568,2.88736779194
 07/18  17:00:00,153.242057466,9.75616034469,73.7417710029,0.0,44.73757,22.606085,6.09306123788,0.0,3.20568,2.88738123788
 07/18  18:00:00,121.254869657,7.64090294743,43.8498284702,0.0,44.73757,22.606085,8.97367939212,0.0,3.20568,5.76799939212
 07/18  19:00:00,119.109162617,7.64090294743,41.7132688377,0.0,44.73757,22.606085,8.98174595882,0.0,3.20568,5.77606595882
 07/18  20:00:00,88.7623261937,7.64090294743,36.1089483892,0.0,15.863942322,22.606085,11.9065844642,0.0531633644403,3.20568,8.64774109973
 07/18  21:00:00,48.615030735,0.0,0.0,0.0,15.863942322,22.030085,8.97698214856,0.0,3.20568,5.77130214856
 07/18  22:00:00,48.6249410814,0.0,0.0,0.0,15.863942322,22.030085,6.09454696357,0.0,3.20568,2.88886696357
 07/18  23:00:00,49.3250082781,0.0,0.0,0.0,15.863942322,22.030085,6.09241288368,0.0,3.20568,2.88673288368
 07/18  24:00:00,48.6138539307,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  01:00:00,48.5980719571,0.0,0.0,0.0,15.863942322,22.030085,6.08963323353,0.0,3.20568,2.88395323353
 07/19  02:00:00,48.5841729438,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  03:00:00,48.5756838864,0.0,0.0,0.0,15.863942322,22.030085,6.08964181082,0.0,3.20568,2.88396181082
 07/19  04:00:00,48.8290845508,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  05:00:00,43.0959233585,0.0,0.0,0.0,15.863942322,22.030085,6.08965049026,0.0,3.20568,2.88397049026
 07/19  06:00:00,75.9957013479,7.64090294743,27.5851215464,0.0,15.863942322,22.606085,6.12626751861,0.0366083103945,3.20568,2.88397920822
 07/19  07:00:00,76.9737672212,7.64090294743,28.651165207,0.0,15.863942322,22.606085,6.09306039214,0.0,3.20568,2.88738039214
 07/19  08:00:00,125.123801696,7.64090294743,28.5721486251,0.0,44.73757,41.8366005,18.9157894407,0.0,16.0284,2.88738944066
 07/19  09:00:00,124.73355601,7.64107310137,28.1556976408,0.0,44.73757,41.8366005,18.9157984861,0.0,16.0284,2.8873984861
 07/19  10:00:00,127.014216667,7.64772853768,27.6224901667,0.0,44.73757,44.63617,26.9300075283,0.0,24.0426,2.88740752828
 07/19  11:00:00,130.687481525,7.66308187196,30.5876192344,0.0,44.73757,44.63617,26.9300165664,0.0,24.0426,2.88741656637
 07/19  12:00:00,133.404496725,7.74463170217,33.9143370219,0.0,44.73757,44.63617,26.9300256036,0.0,24.0426,2.88742560364
 07/19  13:00:00,129.702298928,7.85780926223,32.8808671691,0.0,44.73757,41.8366005,18.9394094051,0.0235747692772,16.0284,2.88743463578
 07/19  14:00:00,131.381719374,7.96911760622,34.4461522656,0.0,44.73757,41.8366005,18.9158436607,0.0,16.0284,2.88744366067
 07/19  15:00:00,130.831423399,8.07847991926,34.9825714808,0.0,44.73757,40.636785,6.11047419449,0.0173415172636,3.20568,2.88745267723
 07/19  16:00:00,129.422197345,8.11395019135,33.6444707261,0.0,44.73757,40.636785,6.09314168492,0.0,3.20568,2.88746168492
 07/19  17:00:00,109.551843179,7.74007130541,32.1807508207,0.0,44.73757,22.606085,6.0931506835,0.0,3.20568,2.8874706835
 07/19  18:00:00,107.335419436,7.64090294743,30.0456074714,0.0,44.73757,22.606085,6.09906581117,0.0,3.20568,2.89338581117
 07/19  19:00:00,107.352737356,7.64090294743,29.7961340847,0.0,44.73757,22.606085,11.8596774285,0.0,3.20568,8.65399742847
 07/19  20:00:00,79.8714957185,7.64090294743,27.0749831389,0.0,15.863942322,22.606085,9.0249531097,0.0476084778264,3.20568,5.77166463187
 07/19  21:00:00,48.7077579057,0.0,0.0,0.0,15.863942322,22.030085,8.97738835309,0.0,3.20568,5.77170835309
 07/19  22:00:00,48.5285859831,0.0,0.0,0.0,15.863942322,22.030085,6.09444020567,0.0,3.20568,2.88876020567
 07/19  23:00:00,49.23288569,0.0,0.0,0.0,15.863942322,22.030085,6.09251845606,0.0,3.20568,2.88683845606
 07/19  24:00:00,48.5166378585,0.0,0.0,0.0,15.863942322,22.030085,6.08960328247,0.0,3.20568,2.88392328247
 07/20  01:00:00,48.4951775307,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  02:00:00,48.4835801309,0.0,0.0,0.0,15.863942322,22.030085,6.08960660955,0.0,3.20568,2.88392660955
 07/20  03:00:00,48.4701547999,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  04:00:00,48.6920462084,0.0,0.0,0.0,15.863942322,22.030085,6.0896114406,0.0,3.20568,2.8839314406
 07/20  05:00:00,42.9563018301,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  06:00:00,55.1750689125,7.64090294743,6.94439891729,0.0,15.863942322,22.606085,6.19429011063,0.104672533512,3.20568,2.88393757712
 07/20  07:00:00,59.4405162236,7.64090294743,11.2710862429,0.0,15.863942322,22.606085,22.1650266571,16.0719492121,3.20568,2.88739744498
 07/20  08:00:00,111.313712755,7.64090294743,14.8880828495,0.0,44.73757,41.8366005,21.9027620704,2.98696011539,16.0284,2.88740195504
 07/20  09:00:00,113.670098929,7.64090294743,17.1979257031,0.0,44.73757,41.8366005,18.9158066159,0.0,16.0284,2.88740661592
 07/20  10:00:00,118.63910045,7.64090294743,19.3368280979,0.0,44.73757,44.63617,26.9300113507,0.0,24.0426,2.88741135071
 07/20  11:00:00,123.160204423,7.64090294743,23.1223153122,0.0,44.73757,44.63617,26.9300161185,0.0,24.0426,2.88741611853
 07/20  12:00:00,126.568067557,7.64209911453,27.209165714,0.0,44.73757,44.63617,26.9300209102,0.0,24.0426,2.88742091017
 07/20  13:00:00,123.47631638,7.72018825414,26.8116627864,0.0,44.73757,41.8366005,18.9371713029,0.0213455915446,16.0284,2.88742571132
 07/20  14:00:00,126.458270968,8.09948286933,29.4047726608,0.0,44.73757,41.8366005,18.9158305148,0.0,16.0284,2.88743051478
 07/20  15:00:00,127.277219928,8.45015901586,31.086887386,0.0,44.73757,40.636785,6.1087733444,0.0156580274507,3.20568,2.88743531695
 07/20  16:00:00,128.097730367,8.61198890297,31.8516842367,0.0,44.73757,40.636785,6.093120116,0.0,3.20568,2.887440116
 07/20  17:00:00,107.155019024,8.10493305081,29.4450254905,0.0,44.73757,22.606085,6.09312491102,0.0,3.20568,2.88744491102
 07/20  18:00:00,99.8643735959,7.64090294743,22.6250078991,0.0,44.73757,22.606085,8.97336790972,0.0,3.20568,5.76768790972
 07/20  19:00:00,100.198866236,7.64090294743,22.7073623796,0.0,44.73757,22.606085,8.98109015264,0.0,3.20568,5.77541015264
 07/20  20:00:00,73.6794879957,7.64090294743,20.9356652623,0.0,15.863942322,22.606085,9.02558036225,0.0484317010952,3.20568,5.77146866115
 07/20  21:00:00,48.6903825532,0.0,0.0,0.0,15.863942322,22.030085,8.97742869217,0.0,3.20568,5.77174869217
 07/20  22:00:00,48.5316860939,0.0,0.0,0.0,15.863942322,22.030085,6.09469394422,0.0,3.20568,2.88901394422
 07/20  23:00:00,49.2508346136,0.0,0.0,0.0,15.863942322,22.030085,6.09252553887,0.0,3.20568,2.88684553887
 07/20  24:00:00,48.532514145,0.0,0.0,0.0,15.863942322,22.030085,6.08968372028,0.0,3.20568,2.88400372028
 07/21  01:00:00,48.5116721266,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  02:00:00,48.491550386,0.0,0.0,0.0,15.863942322,22.030085,6.0896843129,0.0,3.20568,2.8840043129
 07/21  03:00:00,48.4799428121,0.0,0.0,0.0,15.863942322,22.030085,6.08968527357,0.0,3.20568,2.88400527357
 07/21  04:00:00,49.6466125008,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  05:00:00,43.7711568173,0.0,0.0,0.0,15.863942322,22.030085,6.08968631897,0.0,3.20568,2.88400631897
 07/21  06:00:00,60.3164636813,7.64090294743,11.6576677355,0.0,15.863942322,22.606085,3.31307023164,0.0873902316446,3.20568,0.02
 07/21  07:00:00,61.642886305,7.64090294743,13.4492726348,0.0,15.863942322,22.606085,17.5631035621,11.4701081839,3.20568,2.88731537815
 07/21  08:00:00,115.625750481,7.64090294743,19.1586256069,0.0,44.73757,41.8366005,19.2465427566,0.330629549707,16.0284,2.88751320693
 07/21  09:00:00,121.318752857,7.64110076275,24.759474377,0.0,44.73757,41.8366005,18.9159137562,0.0,16.0284,2.88751375625
 07/21  10:00:00,123.963099511,7.64285178672,24.5977566975,0.0,44.73757,44.63617,26.9299170448,0.0,24.0426,2.88731704478
 07/21  11:00:00,124.531449016,7.66515665438,24.4514206754,0.0,44.73757,44.63617,26.9299178569,0.0,24.0426,2.88731785689
 07/21  12:00:00,126.082846695,7.72313328187,26.6501614768,0.0,44.73757,44.63617,26.9299186727,0.0,24.0426,2.88731867268
 07/21  13:00:00,124.192701897,7.81061094322,27.4360768371,0.0,44.73757,41.8366005,18.9383569206,0.0226374307478,16.0284,2.88731948988
 07/21  14:00:00,128.79545056,8.14484979255,31.6863760866,0.0,44.73757,41.8366005,18.9157203074,0.0,16.0284,2.88732030739
 07/21  15:00:00,130.416654458,8.30422159988,34.3565708557,0.0,44.73757,40.636785,6.10987036445,0.0168692398143,3.20568,2.88732112464
 07/21  16:00:00,133.941774314,8.48422872838,37.7897318921,0.0,44.73757,40.636785,6.09300194133,0.0,3.20568,2.88732194133
 07/21  17:00:00,113.802021006,7.99632880847,36.1620652747,0.0,44.73757,22.606085,6.09300275734,0.0,3.20568,2.88732275734
 07/21  18:00:00,105.289325706,7.64090294743,28.0015312319,0.0,44.73757,22.606085,8.97344459147,0.0,3.20568,5.76776459147
 07/21  19:00:00,102.91473798,7.64090294743,25.6547579477,0.0,44.73757,22.606085,8.98141014211,0.0,3.20568,5.77573014211
 07/21  20:00:00,73.2071083265,7.64090294743,20.7084519681,0.0,15.863942322,22.606085,9.05184153355,0.0742514429647,3.20568,5.77191009059
 07/21  21:00:00,48.4981539593,0.0,0.0,0.0,15.863942322,22.030085,11.8526642271,0.0,3.20568,8.64698422708
 07/21  22:00:00,48.5262416783,0.0,0.0,0.0,15.863942322,22.030085,6.09434897952,0.0,3.20568,2.88866897952
 07/21  23:00:00,49.237800395,0.0,0.0,0.0,15.863942322,22.030085,6.09221565069,0.0,3.20568,2.88653565069
 07/21  24:00:00,48.5252046019,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  01:00:00,48.5088692885,0.0,0.0,0.0,15.863942322,22.030085,6.08816226638,0.0,3.20568,2.88248226638
 07/22  02:00:00,48.4875241494,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  03:00:00,48.4841682902,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  04:00:00,48.7276246829,0.0,0.0,0.0,15.863942322,22.030085,6.08822912369,0.0,3.20568,2.88254912369
 07/22  05:00:00,42.9913671638,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  06:00:00,40.1519888009,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  07:00:00,40.1286605502,0.0,0.0,0.0,15.863942322,22.030085,6.08815599611,0.0,3.20568,2.88247599611
 07/22  08:00:00,40.1852647498,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  09:00:00,40.2136717803,0.0,0.0,0.0,15.863942322,22.030085,6.08964093367,0.0,3.20568,2.88396093367
 07/22  10:00:00,40.2400417038,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  11:00:00,40.9520842931,0.0,0.0,0.0,15.863942322,22.030085,6.08963843506,0.0,3.20568,2.88395843506
 07/22  12:00:00,40.2794808074,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  13:00:00,40.2959559876,0.0,0.0,0.0,15.863942322,22.030085,6.08821855386,0.0,3.20568,2.88253855386
 07/22  14:00:00,48.9806790314,0.696794927519,7.97143808143,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  15:00:00,56.3410566584,1.41696354105,14.6043709491,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  16:00:00,59.1563949188,2.20372846746,16.6322855795,0.0,15.863942322,22.030085,6.0880109641,0.0,3.20568,2.8823309641
 07/22  17:00:00,63.4351069415,2.43863908489,20.6755715832,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  18:00:00,61.5889504926,1.94551645501,19.3314919384,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  19:00:00,56.3473255895,1.53951858833,14.2570932502,0.0,15.863942322,22.030085,6.08826807662,0.0,3.20568,2.88258807662
 07/22  20:00:00,50.2065350281,0.560208145914,4.8949659366,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  21:00:00,48.8518141368,0.0,0.0,0.0,15.863942322,22.030085,6.08827783825,0.0,3.20568,2.88259783825
 07/22  22:00:00,48.6395133089,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  23:00:00,49.3109672883,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  24:00:00,48.612173072,0.0,0.0,0.0,15.863942322,22.030085,6.08820445286,0.0,3.20568,2.88252445286
 07/23  01:00:00,48.599852956,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  02:00:00,48.5856821325,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  03:00:00,48.5742223177,0.0,0.0,0.0,15.863942322,22.030085,6.08826739704,0.0,3.20568,2.88258739704
 07/23  04:00:00,48.8196729875,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  05:00:00,43.0856566718,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  06:00:00,40.2405289195,0.0,0.0,0.0,15.863942322,22.030085,6.08819126884,0.0,3.20568,2.88251126884
 07/23  07:00:00,40.1790621573,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  08:00:00,40.1984942771,0.0,0.0,0.0,15.863942322,22.030085,6.08960023267,0.0,3.20568,2.88392023267
 07/23  09:00:00,40.2156529867,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  10:00:00,40.2415867493,0.0,0.0,0.0,15.863942322,22.030085,6.08959424569,0.0,3.20568,2.88391424569
 07/23  11:00:00,40.9783240185,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  12:00:00,49.7161085931,0.742046093924,8.66091338093,0.0,15.863942322,22.030085,6.08958828945,0.0,3.20568,2.88390828945
 07/23  13:00:00,60.6708185574,2.32690850338,18.0234139508,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  14:00:00,67.2360553672,3.92982486292,22.9849921515,0.0,15.863942322,22.030085,6.08828071167,0.0,3.20568,2.88260071167
 07/23  15:00:00,68.4499105952,4.61449686967,23.5135133577,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  16:00:00,72.3670353431,4.86212809728,27.200945558,0.0,15.863942322,22.030085,6.08823203164,0.0,3.20568,2.88255203164
 07/23  17:00:00,65.9315746602,4.74230035391,20.8983741749,0.0,15.863942322,22.030085,3.2730207367,0.0473407366972,3.20568,0.02
 07/23  18:00:00,67.1679645704,4.45341715706,22.4330357592,0.0,15.863942322,22.030085,3.28788904878,0.0622090487787,3.20568,0.02
 07/23  19:00:00,56.3042222748,2.8497095418,12.9042786215,0.0,15.863942322,22.030085,6.19795949369,0.109710715465,3.20568,2.88256877823
 07/23  20:00:00,55.1343201897,0.912627688724,8.00576660618,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  21:00:00,48.8894366344,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  22:00:00,48.6863013814,0.0,0.0,0.0,15.863942322,22.030085,6.08821831651,0.0,3.20568,2.88253831651
 07/23  23:00:00,49.3251593173,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  24:00:00,48.612614407,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  01:00:00,48.6069143258,0.0,0.0,0.0,15.863942322,22.030085,6.08955358972,0.0,3.20568,2.88387358972
 07/24  02:00:00,48.5929012037,0.0,0.0,0.0,15.863942322,22.030085,6.08954409844,0.0,3.20568,2.88386409844
 07/24  03:00:00,48.5812442859,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  04:00:00,48.8378590854,0.0,0.0,0.0,15.863942322,22.030085,6.08953470742,0.0,3.20568,2.88385470742
 07/24  05:00:00,43.0891668334,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  06:00:00,76.6960791231,7.64090294743,28.2875241222,0.0,15.863942322,22.606085,6.13373659338,0.0442112305367,3.20568,2.88384536285
 07/24  07:00:00,85.9897173551,7.64090294743,37.6244344872,0.0,15.863942322,22.606085,6.09310686253,0.0,3.20568,2.88742686253
 07/24  08:00:00,149.224966808,7.73815948467,52.4732203638,0.0,44.73757,41.8366005,18.9156195651,0.0,16.0284,2.88721956511
 07/24  09:00:00,162.472978685,7.99946632442,65.4274058684,0.0,44.73757,41.8366005,18.9156088531,0.0,16.0284,2.88720885307
 07/24  10:00:00,185.517988683,8.58158883563,85.0583843744,0.0,44.73757,44.63617,26.9297981935,0.0,24.0426,2.88719819354
 07/24  11:00:00,200.013032487,9.18107977108,98.2436973472,0.0,44.73757,44.63617,26.9297875585,0.0,24.0426,2.88718755849
 07/24  12:00:00,213.460591075,10.2709508561,111.288277539,0.0,44.73757,44.63617,26.9297769486,0.0,24.0426,2.88717694856
 07/24  13:00:00,217.36212228,11.2806617313,116.965229263,0.0,44.73757,41.8366005,18.9361938053,0.0206274488277,16.0284,2.88716635646
 07/24  14:00:00,217.902075401,12.1904094415,116.573352136,0.0,44.73757,41.8366005,18.9178257733,0.00188585758384,16.0284,2.88753991569
 07/24  15:00:00,215.38913872,13.3332010886,114.108346305,0.0,44.73757,40.636785,6.11151051172,0.0183015968939,3.20568,2.88752891483
 07/24  16:00:00,211.530018338,13.5661498795,110.018250611,0.0,44.73757,40.636785,6.09598759514,0.0027896412577,3.20568,2.88751795388
 07/24  17:00:00,184.586161459,11.6743733272,103.059025852,0.0,44.73757,22.606085,6.0941481751,0.000961156710242,3.20568,2.88750701839
 07/24  18:00:00,127.368923055,7.64090294743,49.9365871145,0.0,44.73757,22.606085,6.09902443914,0.0,3.20568,2.89334443914
 07/24  19:00:00,115.422121474,7.64090294743,37.745408597,0.0,44.73757,22.606085,11.8593212457,0.0,3.20568,8.65364124566
 07/24  20:00:00,80.659679319,7.64090294743,26.3763874353,0.0,15.863942322,22.606085,9.05931430664,0.0818500159433,3.20568,5.7717842907
 07/24  21:00:00,48.7515298195,0.0,0.0,0.0,15.863942322,22.030085,8.97699410945,0.0,3.20568,5.77131410945
 07/24  22:00:00,48.5876473958,0.0,0.0,0.0,15.863942322,22.030085,6.09427869086,0.0,3.20568,2.88859869086
 07/24  23:00:00,49.3035585281,0.0,0.0,0.0,15.863942322,22.030085,6.09235510443,0.0,3.20568,2.88667510443
 07/24  24:00:00,48.5982208325,0.0,0.0,0.0,15.863942322,22.030085,6.08965772814,0.0,3.20568,2.88397772814
 07/25  01:00:00,48.582948054,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  02:00:00,48.5616682403,0.0,0.0,0.0,15.863942322,22.030085,6.08964331324,0.0,3.20568,2.88396331324
 07/25  03:00:00,48.5494741766,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  04:00:00,49.7854925536,0.0,0.0,0.0,15.863942322,22.030085,6.08963052724,0.0,3.20568,2.88395052724
 07/25  05:00:00,43.9202682511,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  06:00:00,74.2239481776,7.64090294743,25.4070087615,0.0,15.863942322,22.606085,6.12458541322,0.0349676172228,3.20568,2.883937796
