Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/25  07:00:00,72.7425834874,7.64090294743,24.4447811748,0.0,15.863942322,22.606085,6.09320324837,0.0,3.20568,2.88752324837
 07/25  08:00:00,123.648809932,7.64090294743,27.1029528338,0.0,44.73757,41.8366005,18.9159083184,0.0,16.0284,2.88750831843
 07/25  09:00:00,134.313249707,7.69943376665,37.6282201851,0.0,44.73757,41.8366005,18.9158936011,0.0,16.0284,2.88749360113
 07/25  10:00:00,150.123879379,7.8377729431,50.4519276888,0.0,44.73757,44.63617,26.9300790054,0.0,24.0426,2.88747900539
 07/25  11:00:00,162.07244479,8.27923622628,61.2388503619,0.0,44.73757,44.63617,26.9300644709,0.0,24.0426,2.88746447094
 07/25  12:00:00,174.754116079,9.31321292403,73.5747436214,0.0,44.73757,44.63617,26.9300499819,0.0,24.0426,2.8874499819
 07/25  13:00:00,170.90789458,10.1814206153,71.6591290826,0.0,44.73757,41.8366005,18.9393282376,0.0234927148643,16.0284,2.88743552274
 07/25  14:00:00,164.616143626,10.6266602481,64.9452929615,0.0,44.73757,41.8366005,18.9158210856,0.0,16.0284,2.88742108561
 07/25  15:00:00,157.685071487,10.6191417151,59.2398862479,0.0,44.73757,40.636785,6.11172534227,0.0186386757284,3.20568,2.88740666654
 07/25  16:00:00,158.0035858,10.6232384163,59.636077473,0.0,44.73757,40.636785,6.09307226353,0.0,3.20568,2.88739226353
 07/25  17:00:00,136.711453096,9.34248674608,57.6739895437,0.0,44.73757,22.606085,6.09305787555,0.0,3.20568,2.88737787555
 07/25  18:00:00,116.129652939,7.64090294743,38.7629810719,0.0,44.73757,22.606085,8.9809690503,0.00834481750735,3.20568,5.7669442328
 07/25  19:00:00,116.049440454,7.64090294743,38.6795927263,0.0,44.73757,22.606085,8.98077184072,0.0,3.20568,5.77509184072
 07/25  20:00:00,91.4131806746,7.64090294743,37.3529098938,0.0,15.863942322,22.606085,9.02716515132,0.0504945087755,3.20568,5.77099064255
 07/25  21:00:00,48.6141712496,0.0,0.0,0.0,15.863942322,22.030085,8.97664170847,0.0,3.20568,5.77096170847
 07/25  22:00:00,48.6167321698,0.0,0.0,0.0,15.863942322,22.030085,6.0945014812,0.0,3.20568,2.8888214812
 07/25  23:00:00,49.3214011576,0.0,0.0,0.0,15.863942322,22.030085,6.09222879074,0.0,3.20568,2.88654879074
 07/25  24:00:00,48.6029972608,0.0,0.0,0.0,15.863942322,22.030085,6.08967217922,0.0,3.20568,2.88399217922
 07/26  01:00:00,48.5810126228,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  02:00:00,48.5688000807,0.0,0.0,0.0,15.863942322,22.030085,6.08965493804,0.0,3.20568,2.88397493804
 07/26  03:00:00,48.5460769047,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  04:00:00,48.7634262979,0.0,0.0,0.0,15.863942322,22.030085,6.08963896517,0.0,3.20568,2.88395896517
 07/26  05:00:00,43.0186962391,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  06:00:00,61.4443257012,7.64090294743,13.1370896717,0.0,15.863942322,22.606085,6.16144568778,0.0718214335057,3.20568,2.88394425428
 07/26  07:00:00,64.9596373731,7.64090294743,16.7304181611,0.0,15.863942322,22.606085,6.5413775553,0.448352413614,3.20568,2.88734514168
 07/26  08:00:00,115.7034022,7.72641725459,19.1283799684,0.0,44.73757,41.8366005,18.9157270508,0.0,16.0284,2.88732705082
 07/26  09:00:00,120.749403048,7.86822096502,23.9772593256,0.0,44.73757,41.8366005,18.9157091104,0.0,16.0284,2.88730911043
 07/26  10:00:00,128.957132235,7.91282215187,29.3053298663,0.0,44.73757,44.63617,26.9298912548,0.0,24.0426,2.8872912548
 07/26  11:00:00,134.497663194,8.09954564304,33.9439442132,0.0,44.73757,44.63617,26.9298734605,0.0,24.0426,2.88727346046
 07/26  12:00:00,146.969832514,8.95829058041,46.2339423993,0.0,44.73757,44.63617,26.9298557055,0.0,24.0426,2.88725570549
 07/26  13:00:00,156.593182718,9.86284544973,57.6958869637,0.0,44.73757,41.8366005,18.9368632517,0.0212252728977,16.0284,2.88723797883
 07/26  14:00:00,164.704805469,10.5651726644,65.0949544004,0.0,44.73757,41.8366005,18.9156202749,0.0,16.0284,2.8872202749
 07/26  15:00:00,173.990218876,11.4897169179,74.6402320194,0.0,44.73757,40.636785,6.10805851785,0.0151759269478,3.20568,2.8872025909
 07/26  16:00:00,184.694837607,12.4509969416,84.45036503,0.0,44.73757,40.636785,6.09690713986,0.00404221447698,3.20568,2.88718492538
 07/26  17:00:00,158.047875702,11.248108773,77.0556247022,0.0,44.73757,22.606085,6.09284727764,0.0,3.20568,2.88716727764
 07/26  18:00:00,115.833989561,7.64090294743,38.4512806811,0.0,44.73757,22.606085,8.97293789549,0.0,3.20568,5.76725789549
 07/26  19:00:00,112.632464479,7.64090294743,34.9840427888,0.0,44.73757,22.606085,8.98105631691,0.0,3.20568,5.77537631691
 07/26  20:00:00,84.4188677943,7.64090294743,30.1291370447,0.0,15.863942322,22.606085,9.05410418851,0.0775021130517,3.20568,5.77092207546
 07/26  21:00:00,48.7791827833,0.0,0.0,0.0,15.863942322,22.030085,8.97728976778,0.0,3.20568,5.77160976778
 07/26  22:00:00,48.604626977,0.0,0.0,0.0,15.863942322,22.030085,6.09418527367,0.0,3.20568,2.88850527367
 07/26  23:00:00,49.2908797281,0.0,0.0,0.0,15.863942322,22.030085,6.09236569036,0.0,3.20568,2.88668569036
 07/26  24:00:00,48.5704145528,0.0,0.0,0.0,15.863942322,22.030085,6.089601432,0.0,3.20568,2.883921432
 07/27  01:00:00,48.5442644429,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  02:00:00,48.5062226311,0.0,0.0,0.0,15.863942322,22.030085,6.08958155173,0.0,3.20568,2.88390155173
 07/27  03:00:00,48.4860608355,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  04:00:00,48.7118424647,0.0,0.0,0.0,15.863942322,22.030085,6.0895625953,0.0,3.20568,2.8838825953
 07/27  05:00:00,42.9856042736,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  06:00:00,56.3115966458,7.64090294743,8.05559893668,0.0,15.863942322,22.606085,6.1904427556,0.100772173906,3.20568,2.88399058169
 07/27  07:00:00,57.3879396271,7.64090294743,9.22159428861,0.0,15.863942322,22.606085,16.0429546561,9.94980892292,3.20568,2.88746573322
 07/27  08:00:00,109.131355049,7.64254171554,12.7122755785,0.0,44.73757,41.8366005,20.1286366133,1.2127925595,16.0284,2.88744405378
 07/27  09:00:00,112.345001369,7.68968704039,15.8205276029,0.0,44.73757,41.8366005,18.9158225993,0.0,16.0284,2.88742259928
 07/27  10:00:00,118.290584757,7.74157415166,18.8846321504,0.0,44.73757,44.63617,26.9300012704,0.0,24.0426,2.88740127042
 07/27  11:00:00,121.921771562,7.76199371934,21.7717559469,0.0,44.73757,44.63617,26.9299800139,0.0,24.0426,2.88738001393
 07/27  12:00:00,127.800340548,8.17819271839,27.9139213048,0.0,44.73757,44.63617,26.9299588134,0.0,24.0426,2.88735881339
 07/27  13:00:00,130.702056546,8.80858055269,32.9437222957,0.0,44.73757,41.8366005,18.9366771943,0.0209395432321,16.0284,2.88733765108
 07/27  14:00:00,132.720847606,9.25746314069,34.5019133922,0.0,44.73757,41.8366005,18.915716518,0.0,16.0284,2.88731651804
 07/27  15:00:00,134.199242459,9.79617047889,36.65556419,0.0,44.73757,40.636785,6.10840273246,0.0154273227366,3.20568,2.88729540972
 07/27  16:00:00,137.634483368,10.6305439812,39.354562705,0.0,44.73757,40.636785,6.09295432384,0.0,3.20568,2.88727432384
 07/27  17:00:00,115.883792637,9.96745974622,36.3043102011,0.0,44.73757,22.606085,6.09293325925,0.0,3.20568,2.88725325925
 07/27  18:00:00,100.037877916,7.64090294743,22.784295163,0.0,44.73757,22.606085,8.97308068145,0.0,3.20568,5.76740068145
 07/27  19:00:00,97.1112096667,7.64090294743,19.6240476331,0.0,44.73757,22.606085,9.03505666336,0.0538869379036,3.20568,5.77548972545
 07/27  20:00:00,67.1690812755,7.64090294743,13.0722394023,0.0,15.863942322,22.606085,9.07065966159,0.0935694152855,3.20568,5.7714102463
 07/27  21:00:00,48.6220047112,0.0,0.0,0.0,15.863942322,22.030085,8.97738938154,0.0,3.20568,5.77170938154
 07/27  22:00:00,48.4776587755,0.0,0.0,0.0,15.863942322,22.030085,6.09423672877,0.0,3.20568,2.88855672877
 07/27  23:00:00,49.1960227523,0.0,0.0,0.0,15.863942322,22.030085,6.092417054,0.0,3.20568,2.886737054
 07/27  24:00:00,48.4751125623,0.0,0.0,0.0,15.863942322,22.030085,6.08965379908,0.0,3.20568,2.88397379908
 07/28  01:00:00,48.462860749,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  02:00:00,48.4553837348,0.0,0.0,0.0,15.863942322,22.030085,6.08963097198,0.0,3.20568,2.88395097198
 07/28  03:00:00,48.4573009794,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  04:00:00,49.6063108145,0.0,0.0,0.0,15.863942322,22.030085,6.08960904042,0.0,3.20568,2.88392904042
 07/28  05:00:00,45.1430116706,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  06:00:00,56.4363293315,7.64090294743,7.82373852955,0.0,15.863942322,22.606085,6.16951899501,0.0798882576717,3.20568,2.88395073734
 07/28  07:00:00,60.8530212735,7.64090294743,12.6757976431,0.0,15.863942322,22.606085,15.6158972703,9.52349803248,3.20568,2.88671923783
 07/28  08:00:00,112.527873345,7.64090294743,16.0937478425,0.0,44.73757,41.8366005,19.0527869379,0.136910891687,16.0284,2.88747604618
 07/28  09:00:00,117.300918839,7.64090294743,20.7815324289,0.0,44.73757,41.8366005,18.9158554394,0.0,16.0284,2.88745543936
 07/28  10:00:00,125.189415505,7.65176619846,25.8137313384,0.0,44.73757,44.63617,26.9300268886,0.0,24.0426,2.88742688861
 07/28  11:00:00,127.562075519,7.68588471372,27.4498914396,0.0,44.73757,44.63617,26.9300024003,0.0,24.0426,2.88740240033
 07/28  12:00:00,130.137357435,7.97849944218,30.430116536,0.0,44.73757,44.63617,26.9299779761,0.0,24.0426,2.88737797607
 07/28  13:00:00,130.83180938,8.43364201291,33.4339044169,0.0,44.73757,41.8366005,18.9368319888,0.0210783932746,16.0284,2.88735359553
 07/28  14:00:00,131.20984957,8.51305554324,33.7237404747,0.0,44.73757,41.8366005,18.9157292484,0.0,16.0284,2.88732924842
 07/28  15:00:00,131.994055186,8.62833388686,35.603385686,0.0,44.73757,40.636785,6.10881040503,0.0158254754889,3.20568,2.88730492954
 07/28  16:00:00,131.925620802,8.65107675308,35.6154503643,0.0,44.73757,40.636785,6.09296063627,0.0,3.20568,2.88728063627
 07/28  17:00:00,108.592412143,7.94925470536,31.0236103163,0.0,44.73757,22.606085,6.09293636726,0.0,3.20568,2.88725636726
 07/28  18:00:00,102.643562443,7.64090294743,25.3744107229,0.0,44.73757,22.606085,8.97305720409,0.0,3.20568,5.76737720409
 07/28  19:00:00,101.860914329,7.64090294743,24.6023439957,0.0,44.73757,22.606085,8.98111991223,0.0,3.20568,5.77543991223
 07/28  20:00:00,74.0477084634,7.64090294743,20.1144228101,0.0,15.863942322,22.606085,9.04973714511,0.0727038794023,3.20568,5.77135326571
 07/28  21:00:00,48.490856145,0.0,0.0,0.0,15.863942322,22.030085,8.9773107334,0.0,3.20568,5.7716307334
 07/28  22:00:00,48.5130300599,0.0,0.0,0.0,15.863942322,22.030085,6.09420741639,0.0,3.20568,2.88852741639
 07/28  23:00:00,49.2242076316,0.0,0.0,0.0,15.863942322,22.030085,6.0923872485,0.0,3.20568,2.8867072485
 07/28  24:00:00,48.5007733082,0.0,0.0,0.0,15.863942322,22.030085,6.08962518219,0.0,3.20568,2.88394518219
 07/29  01:00:00,48.4873837454,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  02:00:00,48.4718390236,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  03:00:00,48.4507337641,0.0,0.0,0.0,15.863942322,22.030085,6.08819800426,0.0,3.20568,2.88251800426
 07/29  04:00:00,48.6665694439,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  05:00:00,44.3673819783,0.0,0.0,0.0,15.863942322,22.030085,6.08824400222,0.0,3.20568,2.88256400222
 07/29  06:00:00,40.1256025449,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  07:00:00,40.0973656538,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  08:00:00,40.1437618531,0.0,0.0,0.0,15.863942322,22.030085,6.08815143054,0.0,3.20568,2.88247143054
 07/29  09:00:00,40.1844015019,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  10:00:00,40.1923595889,0.0,0.0,0.0,15.863942322,22.030085,6.08952855982,0.0,3.20568,2.88384855982
 07/29  11:00:00,40.8612754579,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  12:00:00,40.1685784401,0.0,0.0,0.0,15.863942322,22.030085,6.08950401443,0.0,3.20568,2.88382401443
 07/29  13:00:00,40.197206533,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  14:00:00,40.204601192,0.0,0.0,0.0,15.863942322,22.030085,6.08814795416,0.0,3.20568,2.88246795416
 07/29  15:00:00,45.7484390841,0.6526567601,4.90017617371,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  16:00:00,46.0335739155,0.740933094937,5.11300079624,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  17:00:00,40.1110269267,0.0,0.0,0.0,15.863942322,22.030085,6.08819371525,0.0,3.20568,2.88251371525
 07/29  18:00:00,40.0810604286,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  19:00:00,40.3102866795,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  20:00:00,45.9843058771,0.0,0.0,0.0,15.863942322,22.030085,6.08823944356,0.0,3.20568,2.88255944356
 07/29  21:00:00,48.6811645842,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  22:00:00,48.4877842043,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  23:00:00,49.1629187149,0.0,0.0,0.0,15.863942322,22.030085,6.0881467255,0.0,3.20568,2.8824667255
 07/29  24:00:00,48.4683527234,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  01:00:00,48.4710780246,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  02:00:00,48.4810442378,0.0,0.0,0.0,15.863942322,22.030085,6.0881909468,0.0,3.20568,2.8825109468
 07/30  03:00:00,48.4831924917,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  04:00:00,48.6990540016,0.0,0.0,0.0,15.863942322,22.030085,6.08823454217,0.0,3.20568,2.88255454217
 07/30  05:00:00,44.3769696763,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  06:00:00,40.1081241837,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  07:00:00,40.0469886003,0.0,0.0,0.0,15.863942322,22.030085,6.08813967015,0.0,3.20568,2.88245967015
 07/30  08:00:00,40.0554998791,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  09:00:00,40.075257411,0.0,0.0,0.0,15.863942322,22.030085,6.08951224613,0.0,3.20568,2.88383224613
 07/30  10:00:00,40.0736492661,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  11:00:00,40.7474308383,0.0,0.0,0.0,15.863942322,22.030085,6.08948502008,0.0,3.20568,2.88380502008
 07/30  12:00:00,40.0692184136,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  13:00:00,40.1148416124,0.0,0.0,0.0,15.863942322,22.030085,6.08945782634,0.0,3.20568,2.88377782634
 07/30  14:00:00,40.128427828,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  15:00:00,40.1270349573,0.0,0.0,0.0,15.863942322,22.030085,6.08817026492,0.0,3.20568,2.88249026492
 07/30  16:00:00,40.0434035419,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  17:00:00,40.0542269304,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  18:00:00,40.0566768927,0.0,0.0,0.0,15.863942322,22.030085,6.08821350998,0.0,3.20568,2.88253350998
 07/30  19:00:00,40.3038817698,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  20:00:00,45.9939127698,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  21:00:00,48.7092460064,0.0,0.0,0.0,15.863942322,22.030085,6.08825670704,0.0,3.20568,2.88257670704
 07/30  22:00:00,48.5228139499,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  23:00:00,49.2073121107,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  24:00:00,48.5207081439,0.0,0.0,0.0,15.863942322,22.030085,6.08816164359,0.0,3.20568,2.88248164359
 07/31  01:00:00,48.5200286806,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  02:00:00,48.5193906075,0.0,0.0,0.0,15.863942322,22.030085,6.08953134409,0.0,3.20568,2.88385134409
 07/31  03:00:00,48.5184318999,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  04:00:00,48.7741797617,0.0,0.0,0.0,15.863942322,22.030085,6.08950143205,0.0,3.20568,2.88382143205
 07/31  05:00:00,44.4580905158,0.0,0.0,0.0,15.863942322,22.030085,6.08947160199,0.0,3.20568,2.88379160199
 07/31  06:00:00,71.8666899299,7.64090294743,23.5171438792,0.0,15.863942322,22.606085,3.26434551511,0.0386655151081,3.20568,0.02
 07/31  07:00:00,74.5162527529,7.64090294743,26.2351291681,0.0,15.863942322,22.606085,8.68060635515,2.58773790365,3.20568,2.8871884515
 07/31  08:00:00,123.793344023,7.64090294743,27.2728906552,0.0,44.73757,41.8366005,18.9155551627,0.0,16.0284,2.88715516268
 07/31  09:00:00,128.252866846,7.64090294743,31.6719452827,0.0,44.73757,41.8366005,18.9155220405,0.0,16.0284,2.88712204049
 07/31  10:00:00,139.590120206,7.64090294743,40.1667971164,0.0,44.73757,44.63617,26.929273454,0.0,24.0426,2.88667345402
 07/31  11:00:00,146.152301613,7.64115583893,46.0120040851,0.0,44.73757,44.63617,26.9300360406,0.0,24.0426,2.88743604056
 07/31  12:00:00,147.334127657,7.65135462109,47.8762722062,0.0,44.73757,44.63617,26.9300026983,0.0,24.0426,2.8874026983
 07/31  13:00:00,152.385636129,7.87662989917,55.4561761932,0.0,44.73757,41.8366005,18.9331923969,0.0174229426286,16.0284,2.88736945428
 07/31  14:00:00,162.865452945,8.26829217641,65.5164950738,0.0,44.73757,41.8366005,18.915736275,0.0,16.0284,2.88733627496
 07/31  15:00:00,162.871748505,8.61660428559,66.3603393697,0.0,44.73757,40.636785,6.09298314335,0.0,3.20568,2.88730314335
 07/31  16:00:00,161.63817076,9.05670857135,64.7682836881,0.0,44.73757,40.636785,6.09295005084,0.0,3.20568,2.88727005084
 07/31  17:00:00,137.060638667,8.4009916014,58.9207321737,0.0,44.73757,22.606085,6.09291699307,0.0,3.20568,2.88723699307
 07/31  18:00:00,120.664997229,7.64090294743,43.2474528929,0.0,44.73757,22.606085,8.97293591214,0.0,3.20568,5.76725591214
 07/31  19:00:00,115.172519557,7.64090294743,37.4896603502,0.0,44.73757,22.606085,8.99113766103,0.0102105671606,3.20568,5.77524709387
 07/31  20:00:00,84.1489295121,7.64090294743,29.8430578784,0.0,15.863942322,22.606085,9.05562347865,0.0788010789931,3.20568,5.77114239965
 07/31  21:00:00,48.760631229,0.0,0.0,0.0,15.863942322,22.030085,8.97705887871,0.0,3.20568,5.77137887871
 07/31  22:00:00,48.5711069736,0.0,0.0,0.0,15.863942322,22.030085,6.09371049677,0.0,3.20568,2.88803049677
 07/31  23:00:00,49.2649331606,0.0,0.0,0.0,15.863942322,22.030085,6.09227746731,0.0,3.20568,2.88659746731
 07/31  24:00:00,48.5419950573,0.0,0.0,0.0,15.863942322,22.030085,6.08951866186,0.0,3.20568,2.88383866186
 08/01  01:00:00,48.5157322751,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  02:00:00,48.4915232127,0.0,0.0,0.0,15.863942322,22.030085,6.0894856165,0.0,3.20568,2.8838056165
 08/01  03:00:00,48.468462981,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  04:00:00,49.5629403023,0.0,0.0,0.0,15.863942322,22.030085,6.08945332809,0.0,3.20568,2.88377332809
 08/01  05:00:00,45.0883003684,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  06:00:00,51.035357164,7.64090294743,2.47448598831,0.0,15.863942322,22.606085,6.20181234095,0.112182999003,3.20568,2.88394934194
 08/01  07:00:00,55.082693056,7.64090294743,6.94552615088,0.0,15.863942322,22.606085,23.0356360321,16.9426526498,3.20568,2.8873033823
 08/01  08:00:00,107.269902868,7.64458836453,10.86708378,0.0,44.73757,41.8366005,21.683739618,2.76807228068,16.0284,2.88726733729
 08/01  09:00:00,111.564465809,7.68434784905,15.0590177612,0.0,44.73757,41.8366005,18.9156314624,0.0,16.0284,2.88723146245
 08/01  10:00:00,118.373867662,7.70192409766,19.0066279883,0.0,44.73757,44.63617,26.9297956917,0.0,24.0426,2.88719569166
 08/01  11:00:00,122.935669045,7.70740591269,22.8290086275,0.0,44.73757,44.63617,26.9297599884,0.0,24.0426,2.88715998842
 08/01  12:00:00,127.54227191,8.03411060325,27.8000918651,0.0,44.73757,44.63617,26.9297243447,0.0,24.0426,2.88712434468
 08/01  13:00:00,132.802706522,8.63005344534,35.2072474287,0.0,44.73757,41.8366005,18.934375687,0.0188869400225,16.0284,2.88708874701
 08/01  14:00:00,139.242624709,9.18609163176,41.058383435,0.0,44.73757,41.8366005,18.9158329243,0.0,16.0284,2.88743292433
 08/01  15:00:00,142.027571324,9.79448961742,44.4457630549,0.0,44.73757,40.636785,6.11272814221,0.0196512255805,3.20568,2.88739691663
 08/01  16:00:00,148.479979909,10.6544734413,50.1307888857,0.0,44.73757,40.636785,6.10736130524,0.0143202926295,3.20568,2.88736101261
 08/01  17:00:00,127.126839586,10.0740996439,47.3896379399,0.0,44.73757,22.606085,6.10843422819,0.0154290510935,3.20568,2.8873251771
 08/01  18:00:00,105.956659383,7.64090294743,28.6365192061,0.0,44.73757,22.606085,8.98018179019,0.00785557194703,3.20568,5.76664621824
 08/01  19:00:00,103.134312481,7.64090294743,25.8430666701,0.0,44.73757,22.606085,9.03460220534,0.0533648245542,3.20568,5.77555738079
 08/01  20:00:00,74.7955433497,7.64090294743,19.4270853932,0.0,15.863942322,22.606085,9.05719291639,0.0802143822475,3.20568,5.77129853414
 08/01  21:00:00,48.4968611491,0.0,0.0,0.0,15.863942322,22.030085,8.97680609435,0.0,3.20568,5.77112609435
 08/01  22:00:00,48.5184600877,0.0,0.0,0.0,15.863942322,22.030085,6.09423013607,0.0,3.20568,2.88855013607
 08/01  23:00:00,49.2316325674,0.0,0.0,0.0,15.863942322,22.030085,6.0923044073,0.0,3.20568,2.8866244073
 08/01  24:00:00,48.5133347275,0.0,0.0,0.0,15.863942322,22.030085,6.08961527086,0.0,3.20568,2.88393527086
 08/02  01:00:00,48.5103415472,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  02:00:00,48.5006594884,0.0,0.0,0.0,15.863942322,22.030085,6.08957941494,0.0,3.20568,2.88389941494
 08/02  03:00:00,48.4972112472,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  04:00:00,48.779084844,0.0,0.0,0.0,15.863942322,22.030085,6.08954473857,0.0,3.20568,2.88386473857
 08/02  05:00:00,44.4928371074,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  06:00:00,66.2135381752,7.64090294743,17.8728577974,0.0,15.863942322,22.606085,6.13294168578,0.0434315676741,3.20568,2.88383011811
 08/02  07:00:00,68.4958987305,7.64090294743,20.2416453861,0.0,15.863942322,22.606085,7.03806343115,0.945032646075,3.20568,2.88735078507
 08/02  08:00:00,122.814675651,7.64090294743,26.2753775023,0.0,44.73757,41.8366005,18.9157166287,0.0,16.0284,2.88731662867
 08/02  09:00:00,134.353026244,7.6947508995,37.6739667076,0.0,44.73757,41.8366005,18.915673808,0.0,16.0284,2.88727380804
 08/02  10:00:00,147.623050586,7.79377404481,47.9996212256,0.0,44.73757,44.63617,26.9298355275,0.0,24.0426,2.88723552752
 08/02  11:00:00,160.644600522,8.12985811452,59.9590864242,0.0,44.73757,44.63617,26.9297972981,0.0,24.0426,2.8871972981
 08/02  12:00:00,178.086182599,9.07875438255,77.1322964562,0.0,44.73757,44.63617,26.9297591115,0.0,24.0426,2.88715911151
 08/02  13:00:00,193.799656291,10.2015818486,94.4879907575,0.0,44.73757,41.8366005,18.9349199896,0.0193990259693,16.0284,2.88712096358
 08/02  14:00:00,208.739883501,11.1149043399,108.494127633,0.0,44.73757,41.8366005,18.9154828522,0.0,16.0284,2.88708285219
 08/02  15:00:00,219.066664471,12.2300335767,118.889689,0.0,44.73757,40.636785,6.09426566892,0.00116159117586,3.20568,2.88742407775
 08/02  16:00:00,226.299749733,13.4205566782,124.926177419,0.0,44.73757,40.636785,6.09746709828,0.00440155804025,3.20568,2.88738554024
 08/02  17:00:00,206.849463146,12.5535434223,124.453270238,0.0,44.73757,22.606085,6.09460282147,0.00157570728537,3.20568,2.88734711418
 08/02  18:00:00,146.308118852,7.64090294743,68.8167774317,0.0,44.73757,22.606085,6.09875952303,0.0,3.20568,2.89307952303
 08/02  19:00:00,138.882773735,7.64090294743,61.1175958512,0.0,44.73757,22.606085,11.8581472401,0.0,3.20568,8.65246724009
 08/02  20:00:00,98.7165938353,7.64090294743,42.8874819388,0.0,15.863942322,22.606085,9.00149814559,0.0245117498274,3.20568,5.77130639577
 08/02  21:00:00,48.8406449644,0.0,0.0,0.0,15.863942322,22.030085,8.97720382892,0.0,3.20568,5.77152382892
 08/02  22:00:00,48.6458878042,0.0,0.0,0.0,15.863942322,22.030085,6.09429031787,0.0,3.20568,2.88861031787
 08/02  23:00:00,49.3550293717,0.0,0.0,0.0,15.863942322,22.030085,6.09226109954,0.0,3.20568,2.88658109954
 08/02  24:00:00,48.6440335422,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  01:00:00,48.6257615524,0.0,0.0,0.0,15.863942322,22.030085,6.08949277252,0.0,3.20568,2.88381277252
 08/03  02:00:00,48.601868817,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  03:00:00,48.5829560179,0.0,0.0,0.0,15.863942322,22.030085,6.08960366222,0.0,3.20568,2.88392366222
 08/03  04:00:00,48.8257144765,0.0,0.0,0.0,15.863942322,22.030085,6.08956678243,0.0,3.20568,2.88388678243
 08/03  05:00:00,44.5056795867,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  06:00:00,73.1428062345,7.64090294743,24.7519806856,0.0,15.863942322,22.606085,6.13930582468,0.0497758701305,3.20568,2.88384995455
 08/03  07:00:00,84.2946471259,7.64090294743,35.9281073334,0.0,15.863942322,22.606085,6.09300870963,0.0,3.20568,2.88732870963
 08/03  08:00:00,155.069500618,7.97566972059,58.0695095805,0.0,44.73757,41.8366005,18.9156878671,0.0,16.0284,2.88728786714
 08/03  09:00:00,175.267542039,8.23390106182,77.9624100741,0.0,44.73757,41.8366005,18.9156471326,0.0,16.0284,2.88724713258
 08/03  10:00:00,200.63118211,8.70112825946,100.019514799,0.0,44.73757,44.63617,26.929806476,0.0,24.0426,2.88720647596
 08/03  11:00:00,228.086841655,9.79102978886,125.648475497,0.0,44.73757,44.63617,26.9297658767,0.0,24.0426,2.88716587667
 08/03  12:00:00,256.059108879,11.9014472776,152.180912183,0.0,44.73757,44.63617,26.9297253243,0.0,24.0426,2.88712532429
 08/03  13:00:00,266.080601254,15.3673633732,161.530715726,0.0,44.73757,41.8366005,18.9175910053,0.00210619179119,16.0284,2.88708481352
 08/03  14:00:00,274.567779393,18.2552768708,167.131357888,0.0,44.73757,41.8366005,16.0502515077,0.00185150773927,16.0284,0.02
 08/03  15:00:00,272.651387824,19.6187718722,165.051902618,0.0,44.73757,40.636785,6.09614952199,0.00304625371626,3.20568,2.88742326828
 08/03  16:00:00,275.287282735,23.8122891298,163.495783887,0.0,44.73757,40.636785,6.0945739749,0.00151167004855,3.20568,2.88738230485
 08/03  17:00:00,256.99128874,25.7471007384,161.294438888,0.0,44.73757,22.606085,6.09333838608,0.000316913227395,3.20568,2.88734147286
 08/03  18:00:00,163.01669404,7.64090294743,85.4403238414,0.0,44.73757,22.606085,8.9727474488,0.0,3.20568,5.7670674488
 08/03  19:00:00,149.434074053,7.64090294743,71.5956211595,0.0,44.73757,22.606085,11.8576961503,0.0,3.20568,8.65201615029
 08/03  20:00:00,109.260374807,7.64090294743,53.3916740738,0.0,15.863942322,22.606085,8.97605740388,0.0,3.20568,5.77037740388
 08/03  21:00:00,48.9119279581,0.0,0.0,0.0,15.863942322,22.030085,8.97627967221,0.0,3.20568,5.77059967221
 08/03  22:00:00,48.7113236753,0.0,0.0,0.0,15.863942322,22.030085,6.09428637948,0.0,3.20568,2.88860637948
 08/03  23:00:00,49.4107700622,0.0,0.0,0.0,15.863942322,22.030085,6.09215327186,0.0,3.20568,2.88647327186
 08/03  24:00:00,48.6904563859,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  01:00:00,48.6699561983,0.0,0.0,0.0,15.863942322,22.030085,6.08960246892,0.0,3.20568,2.88392246892
 08/04  02:00:00,48.6591896189,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  03:00:00,48.648620522,0.0,0.0,0.0,15.863942322,22.030085,6.08956346608,0.0,3.20568,2.88388346608
 08/04  04:00:00,49.9697034329,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  05:00:00,45.4545511542,0.0,0.0,0.0,15.863942322,22.030085,6.08952455318,0.0,3.20568,2.88384455318
 08/04  06:00:00,85.5022270975,7.64090294743,36.56433694,0.0,15.863942322,22.606085,3.24056963852,0.0148896385196,3.20568,0.02
 08/04  07:00:00,99.6580237935,7.75587854733,51.1015494737,0.0,15.863942322,22.606085,6.09252325139,0.0,3.20568,2.88684325139
 08/04  08:00:00,165.332068672,8.43257749611,67.8406502309,0.0,44.73757,41.8366005,18.9158338488,0.0,16.0284,2.88743384885
 08/04  09:00:00,183.456459568,8.98772675107,85.3696488524,0.0,44.73757,41.8366005,18.9155974187,0.0,16.0284,2.88719741874
 08/04  10:00:00,202.70694516,9.68263482014,101.095518322,0.0,44.73757,44.63617,26.929754695,0.0,24.0426,2.88715469503
 08/04  11:00:00,229.305143436,11.054079008,125.588082426,0.0,44.73757,44.63617,26.9297119594,0.0,24.0426,2.88711195937
 08/04  12:00:00,252.202601457,13.2522685923,146.971020451,0.0,44.73757,44.63617,26.9327975348,0.00312829836877,24.0426,2.88706923643
 08/04  13:00:00,261.890577575,15.5242068783,157.186315383,0.0,44.73757,41.8366005,18.9216237306,0.00581870170417,16.0284,2.88740502886
 08/04  14:00:00,264.187317133,17.9010869298,157.108336827,0.0,44.73757,41.8366005,18.9189743111,0.00321245782035,16.0284,2.88736185327
 08/04  15:00:00,259.816308786,18.9744000416,152.870285837,0.0,44.73757,40.636785,6.09504960713,0.00205080860169,3.20568,2.88731879853
 08/04  16:00:00,262.907341513,20.084012098,154.845046607,0.0,44.73757,40.636785,6.09725609978,0.00430027602719,3.20568,2.88727582375
 08/04  17:00:00,233.185144292,14.9686324447,148.271116818,0.0,44.73757,22.606085,6.0976966129,0.00478370468825,3.20568,2.88723290821
 08/04  18:00:00,153.811129084,7.64090294743,76.2530447607,0.0,44.73757,22.606085,8.97285749791,0.0,3.20568,5.76717749791
 08/04  19:00:00,148.743864626,7.64090294743,71.2602748252,0.0,44.73757,22.606085,8.98047347362,0.0,3.20568,5.77479347362
 08/04  20:00:00,112.202960087,7.64090294743,56.6011571728,0.0,15.863942322,22.606085,8.97651417564,0.0,3.20568,5.77083417564
 08/04  21:00:00,48.6914488459,0.0,0.0,0.0,15.863942322,22.030085,8.97683164181,0.0,3.20568,5.77115164181
 08/04  22:00:00,48.6759966978,0.0,0.0,0.0,15.863942322,22.030085,8.96285461443,0.0,3.20568,5.75717461443
 08/04  23:00:00,49.3567811672,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  24:00:00,48.634614252,0.0,0.0,0.0,15.863942322,22.030085,6.08955476975,0.0,3.20568,2.88387476975
 08/05  01:00:00,48.6157090167,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  02:00:00,48.6026809192,0.0,0.0,0.0,15.863942322,22.030085,6.08819341424,0.0,3.20568,2.88251341424
 08/05  03:00:00,48.5850264054,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  04:00:00,48.8267563382,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  05:00:00,45.9510624841,0.0,0.0,0.0,15.863942322,22.030085,6.08822434634,0.0,3.20568,2.88254434634
 08/05  06:00:00,40.2636062174,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  07:00:00,40.215436525,0.0,0.0,0.0,15.863942322,22.030085,6.08811762347,0.0,3.20568,2.88243762347
 08/05  08:00:00,40.2234070616,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  09:00:00,40.2365094844,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  10:00:00,41.5942714028,0.678767496081,0.641073858196,0.0,15.863942322,22.030085,6.08960548351,0.0,3.20568,2.88392548351
 08/05  11:00:00,42.3119009594,0.678767496081,0.63476206408,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  12:00:00,62.4232963901,2.75944193404,19.3279898815,0.0,15.863942322,22.030085,6.08956580114,0.0,3.20568,2.88388580114
 08/05  13:00:00,68.7487775848,4.47525151269,23.9216204522,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  14:00:00,68.7635183032,4.41693235695,23.9855139817,0.0,15.863942322,22.030085,6.08820479728,0.0,3.20568,2.88252479728
 08/05  15:00:00,74.5329652194,5.25530519195,28.9076938042,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  16:00:00,70.0757429855,4.77638638136,24.9301453604,0.0,15.863942322,22.030085,3.22622693398,0.000546933976223,3.20568,0.02
 08/05  17:00:00,74.6416879984,5.38553655427,28.8897982985,0.0,15.863942322,22.030085,6.08823559634,0.0,3.20568,2.88255559634
 08/05  18:00:00,68.7821203225,4.84891561712,23.5820602792,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  19:00:00,67.8397278364,5.08670346046,22.1570020969,0.0,15.863942322,22.030085,6.08823879141,0.0,3.20568,2.88255879141
 08/05  20:00:00,61.5461147332,2.17850057674,11.7237883059,0.0,15.863942322,22.030085,4.01232623863,0.786646238634,3.20568,0.02
 08/05  21:00:00,48.8862207207,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  22:00:00,48.6471658522,0.0,0.0,0.0,15.863942322,22.030085,6.08815883735,0.0,3.20568,2.88247883735
 08/05  23:00:00,49.2970249938,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  24:00:00,48.5990951471,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  01:00:00,48.5919769564,0.0,0.0,0.0,15.863942322,22.030085,6.08818873297,0.0,3.20568,2.88250873297
 08/06  02:00:00,48.5915621494,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  03:00:00,48.5442356063,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  04:00:00,48.728440443,0.0,0.0,0.0,15.863942322,22.030085,6.08821800274,0.0,3.20568,2.88253800274
 08/06  05:00:00,45.846517057,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  06:00:00,40.1729002259,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  07:00:00,40.1777145452,0.0,0.0,0.0,15.863942322,22.030085,6.08810970405,0.0,3.20568,2.88242970405
 08/06  08:00:00,40.2519220509,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  09:00:00,40.3086020438,0.0,0.0,0.0,15.863942322,22.030085,6.0894567661,0.0,3.20568,2.8837767661
 08/06  10:00:00,41.177575364,0.452511664054,0.376993249142,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  11:00:00,48.4457469276,1.16639262183,6.2183486087,0.0,15.863942322,22.030085,6.08962146668,0.0,3.20568,2.88394146668
 08/06  12:00:00,67.0757632785,3.67990555537,22.9989213001,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  13:00:00,70.8366381966,4.4195914743,26.0055247497,0.0,15.863942322,22.030085,6.08962079516,0.0,3.20568,2.88394079516
 08/06  14:00:00,79.4299967302,5.34670422524,33.669650991,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  15:00:00,76.2103309853,4.90222477883,30.8937738565,0.0,15.863942322,22.030085,6.08867842597,0.000460835507813,3.20568,2.88253759047
 08/06  16:00:00,82.5136248506,5.54605106487,36.5526033987,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  17:00:00,76.3419018437,5.05165724649,30.8748818898,0.0,15.863942322,22.030085,3.22583347961,0.000153479606174,3.20568,0.02
 08/06  18:00:00,78.3593355197,5.53563836127,32.4320122001,0.0,15.863942322,22.030085,6.08837968001,0.000160559404993,3.20568,2.8825391206
 08/06  19:00:00,68.8192854858,4.69245515586,23.4732795222,0.0,15.863942322,22.030085,3.22577018383,9.01838337199e-05,3.20568,0.02
 08/06  20:00:00,70.876214192,4.31374713719,18.8434098836,0.0,15.863942322,22.030085,6.11452107444,0.0263004117525,3.20568,2.88254066269
 08/06  21:00:00,60.7283834617,1.28041937457,10.4966729853,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  22:00:00,51.162839563,0.246977698312,2.18136366288,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  23:00:00,49.3941230997,0.0,0.0,0.0,15.863942322,22.030085,6.08816657945,0.0,3.20568,2.88248657945
 08/06  24:00:00,48.7010815861,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  01:00:00,48.6925931111,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  02:00:00,48.6749706674,0.0,0.0,0.0,15.863942322,22.030085,6.08958054207,0.0,3.20568,2.88390054207
 08/07  03:00:00,48.6464886527,0.0,0.0,0.0,15.863942322,22.030085,6.08953613161,0.0,3.20568,2.88385613161
 08/07  04:00:00,48.8231346982,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  05:00:00,45.9423289487,0.0,0.0,0.0,15.863942322,22.030085,6.0894918025,0.0,3.20568,2.8838118025
 08/07  06:00:00,73.4042560975,7.64090294743,24.9862602439,0.0,15.863942322,22.606085,3.26001829447,0.0343382944661,3.20568,0.02
 08/07  07:00:00,83.0947522756,7.64845767135,34.7107530763,0.0,15.863942322,22.606085,6.09305343452,0.0,3.20568,2.88737343452
 08/07  08:00:00,152.428416269,8.16276427212,55.2261707331,0.0,44.73757,41.8366005,18.9157240619,0.0,16.0284,2.88732406192
 08/07  09:00:00,175.287870472,8.68793418641,77.4851356638,0.0,44.73757,41.8366005,18.915674946,0.0,16.0284,2.88727494602
 08/07  10:00:00,202.886727973,9.51992908714,101.414559934,0.0,44.73757,44.63617,26.9298259934,0.0,24.0426,2.88722599336
 08/07  11:00:00,229.13019438,11.1153200261,125.345936132,0.0,44.73757,44.63617,26.9297771443,0.0,24.0426,2.88717714428
 08/07  12:00:00,253.862008176,13.7121079432,148.170384816,0.0,44.73757,44.63617,26.9334400376,0.00371166904342,24.0426,2.88712836852
 08/07  13:00:00,269.979928662,17.1463116523,163.653798896,0.0,44.73757,41.8366005,18.9205212252,0.00504157449164,16.0284,2.88707965074
 08/07  14:00:00,287.228248926,22.4723631139,175.576772632,0.0,44.73757,41.8366005,18.9162434453,0.000434877524733,16.0284,2.88740856774
 08/07  15:00:00,294.440920442,27.6480444026,178.814202982,0.0,44.73757,40.636785,6.09363776973,0.000598429363723,3.20568,2.88735934036
 08/07  16:00:00,293.629938153,28.372708891,177.279737705,0.0,44.73757,40.636785,6.09397622752,0.000985932420543,3.20568,2.8873102951
 08/07  17:00:00,265.92385555,26.1255236293,169.852684264,0.0,44.73757,22.606085,6.09520901577,0.0022676527217,3.20568,2.88726136305
 08/07  18:00:00,155.401764488,7.64090294743,77.8844505569,0.0,44.73757,22.606085,8.97250699178,0.0,3.20568,5.76682699178
 08/07  19:00:00,146.796642929,7.64090294743,69.0035236292,0.0,44.73757,22.606085,8.98070080298,0.0,3.20568,5.77502080298
 08/07  20:00:00,115.198348907,7.64090294743,59.2965055275,0.0,15.863942322,22.606085,8.97652348729,0.0,3.20568,5.77084348729
 08/07  21:00:00,64.3798820658,2.63060525851,12.7965675498,0.0,15.863942322,22.030085,8.97701325249,0.0,3.20568,5.77133325249
 08/07  22:00:00,61.1513734313,2.13672928234,10.2579495852,0.0,15.863942322,22.030085,6.09441039435,0.0,3.20568,2.88873039435
 08/07  23:00:00,50.6252511171,0.1044101492,1.07138107602,0.0,15.863942322,22.030085,6.09235155634,0.0,3.20568,2.88667155634
 08/07  24:00:00,48.7094180132,0.0,0.0,0.0,15.863942322,22.030085,6.08959221061,0.0,3.20568,2.88391221061
 08/08  01:00:00,48.6780927649,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  02:00:00,48.6625234082,0.0,0.0,0.0,15.863942322,22.030085,6.08954564061,0.0,3.20568,2.88386564061
 08/08  03:00:00,48.6427324587,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  04:00:00,49.9574517333,0.0,0.0,0.0,15.863942322,22.030085,6.08949973459,0.0,3.20568,2.88381973459
 08/08  05:00:00,46.8889597792,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  06:00:00,77.4020526156,7.64090294743,28.5011890098,0.0,15.863942322,22.606085,6.11232065237,0.0227626639999,3.20568,2.88387798837
 08/08  07:00:00,86.7867501779,7.70807119801,38.3255180831,0.0,15.863942322,22.606085,6.09277033375,0.0,3.20568,2.88709033375
 08/08  08:00:00,152.024622379,8.39993815802,54.6009870125,0.0,44.73757,41.8366005,18.915439751,0.0,16.0284,2.88703975095
 08/08  09:00:00,165.158421691,8.89380887088,67.204400616,0.0,44.73757,41.8366005,18.91576641,0.0,16.0284,2.88736641005
 08/08  10:00:00,185.114723478,9.67524141908,83.5311868021,0.0,44.73757,44.63617,26.9299155676,0.0,24.0426,2.88731556756
 08/08  11:00:00,208.226501137,11.3151247408,104.26067758,0.0,44.73757,44.63617,26.9333779972,0.00351312042223,24.0426,2.88726487682
 08/08  12:00:00,227.550836515,13.7795566735,121.809241823,0.0,44.73757,44.63617,26.9328314533,0.00301716162683,24.0426,2.88721429171
 08/08  13:00:00,250.616505457,16.4452604169,144.994981391,0.0,44.73757,41.8366005,18.9191219026,0.00355812107663,16.0284,2.88716378157
 08/08  14:00:00,243.881886298,17.2173879969,137.519655318,0.0,44.73757,41.8366005,18.922167249,0.00665391811711,16.0284,2.88711333085
 08/08  15:00:00,224.94676808,16.2354948756,120.794546608,0.0,44.73757,40.636785,6.11535064189,0.02260771021,3.20568,2.88706293168
 08/08  16:00:00,221.26405322,16.4604347446,116.909234959,0.0,44.73757,40.636785,6.09488325399,0.00181344410726,3.20568,2.88738980989
 08/08  17:00:00,164.730129133,12.9024268694,82.0771412489,0.0,44.73757,22.606085,6.09301892797,0.0,3.20568,2.88733892797
 08/08  18:00:00,105.638484916,7.64090294743,28.3360880489,0.0,44.73757,22.606085,6.09870394194,0.0,3.20568,2.89302394194
 08/08  19:00:00,100.588690176,7.64090294743,23.3312253004,0.0,44.73757,22.606085,11.8578225301,0.0,3.20568,8.65214253015
 08/08  20:00:00,75.9252086903,7.64090294743,19.128231815,0.0,15.863942322,22.606085,8.98992068576,0.013212435112,3.20568,5.77102825064
 08/08  21:00:00,48.4985683928,0.0,0.0,0.0,15.863942322,22.030085,8.9768877546,0.0,3.20568,5.7712077546
 08/08  22:00:00,48.5107497514,0.0,0.0,0.0,15.863942322,22.030085,6.09415712463,0.0,3.20568,2.88847712463
 08/08  23:00:00,49.1924460643,0.0,0.0,0.0,15.863942322,22.030085,6.0921272536,0.0,3.20568,2.8864472536
 08/08  24:00:00,48.4732588722,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  01:00:00,48.4600801786,0.0,0.0,0.0,15.863942322,22.030085,6.08951127777,0.0,3.20568,2.88383127777
 08/09  02:00:00,48.4388909614,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  03:00:00,48.4237698092,0.0,0.0,0.0,15.863942322,22.030085,6.08946394483,0.0,3.20568,2.88378394483
 08/09  04:00:00,48.6264317553,0.0,0.0,0.0,15.863942322,22.030085,5.96614515688,0.0,3.20568,2.76046515688
 08/09  05:00:00,45.7390790133,0.0,0.0,0.0,15.863942322,22.030085,3.34886293567,0.0,3.20568,0.143182935671
 08/09  06:00:00,48.1685930996,7.64090294743,0.021602422926,0.0,15.863942322,22.606085,26.9804598545,20.8908846878,3.20568,2.88389516673
 08/09  07:00:00,48.8748588009,7.64090294743,0.795350307387,0.0,15.863942322,22.606085,43.5565193705,37.4637026543,3.20568,2.88713671618
 08/09  08:00:00,100.994044352,7.64090294743,4.65604920831,0.0,44.73757,41.8366005,31.6463636835,12.7308788592,16.0284,2.88708482432
 08/09  09:00:00,104.897804866,7.64899923925,8.5013092867,0.0,44.73757,41.8366005,19.6869820661,0.771549135011,16.0284,2.88703293108
 08/09  10:00:00,110.63371746,7.66265760668,11.3918624148,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/09  11:00:00,113.808059878,7.65713945408,13.8426671461,0.0,44.73757,44.63617,26.9299578954,0.0,24.0426,2.88735789539
 08/09  12:00:00,116.499620165,7.96826619375,16.9162716447,0.0,44.73757,44.63617,26.9299055528,0.0,24.0426,2.88730555281
 08/09  13:00:00,117.87669589,8.43964772176,20.5662184183,0.0,44.73757,41.8366005,18.9317086907,0.0160553471956,16.0284,2.88725334351
 08/09  14:00:00,121.590108533,8.793060251,23.8958935758,0.0,44.73757,41.8366005,18.9156012238,0.0,16.0284,2.88720122378
 08/09  15:00:00,121.538385214,9.07043487976,24.7832855336,0.0,44.73757,40.636785,6.10865007985,0.0158209084467,3.20568,2.88714917141
 08/09  16:00:00,122.963060302,9.46627327634,25.9144183011,0.0,44.73757,40.636785,6.09277717515,0.0,3.20568,2.88709717515
 08/09  17:00:00,102.638314806,8.85262237069,24.2332978913,0.0,44.73757,22.606085,6.09272522929,0.0,3.20568,2.88704522929
 08/09  18:00:00,94.7801739148,7.64090294743,17.5987562505,0.0,44.73757,22.606085,8.97225714237,0.0,3.20568,5.76657714237
 08/09  19:00:00,90.7339516443,7.64090294743,13.3498251862,0.0,44.73757,22.606085,9.03958755084,0.058412194927,3.20568,5.77549535591
 08/09  20:00:00,66.3056631434,7.64090294743,9.42020873747,0.0,15.863942322,22.606085,9.02139875265,0.0446678658101,3.20568,5.77105088684
 08/09  21:00:00,48.5735126208,0.0,0.0,0.0,15.863942322,22.030085,8.97641231615,0.0,3.20568,5.77073231615
 08/09  22:00:00,48.4241139755,0.0,0.0,0.0,15.863942322,22.030085,8.96303396484,0.0,3.20568,5.75735396484
 08/09  23:00:00,49.1295157481,0.0,0.0,0.0,15.863942322,22.030085,6.0920777988,0.0,3.20568,2.8863977988
 08/09  24:00:00,48.4062014415,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  01:00:00,48.3961890454,0.0,0.0,0.0,15.863942322,22.030085,6.08960044248,0.0,3.20568,2.88392044248
 08/10  02:00:00,48.3868389527,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  03:00:00,48.3754289027,0.0,0.0,0.0,15.863942322,22.030085,6.08955171897,0.0,3.20568,2.88387171897
 08/10  04:00:00,48.578204516,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  05:00:00,45.6935580774,0.0,0.0,0.0,15.863942322,22.030085,6.08950307602,0.0,3.20568,2.88382307602
 08/10  06:00:00,48.1524073701,7.64090294743,0.0188593332117,0.0,15.863942322,22.606085,56.6372324833,53.4115524833,3.20568,0.02
 08/10  07:00:00,50.2463684286,7.64090294743,2.15554598034,0.0,15.863942322,22.606085,66.9478472516,60.8549667846,3.20568,2.88720046696
 08/10  08:00:00,107.589884091,7.64090294743,11.2045828525,0.0,44.73757,41.8366005,25.1547754468,6.23903596844,16.0284,2.88733947837
 08/10  09:00:00,113.814830203,7.64090294743,17.3325738702,0.0,44.73757,41.8366005,19.4575809493,0.541895011589,16.0284,2.88728593773
 08/10  10:00:00,122.348752752,7.64200038126,23.0114716478,0.0,44.73757,44.63617,26.9296397547,0.0,24.0426,2.88703975474
 08/10  11:00:00,127.370722065,7.65814610778,27.2835492186,0.0,44.73757,44.63617,26.9299630326,0.0,24.0426,2.8873630326
 08/10  12:00:00,131.697963114,8.0597534386,31.9091587869,0.0,44.73757,44.63617,26.9299092055,0.0,24.0426,2.8873092055
 08/10  13:00:00,136.480976822,8.72104670892,38.7756744678,0.0,44.73757,41.8366005,18.9343649456,0.018709404172,16.0284,2.8872555414
 08/10  14:00:00,140.58066873,9.29729143652,42.2786609748,0.0,44.73757,41.8366005,18.9156019824,0.0,16.0284,2.88720198245
 08/10  15:00:00,139.314153235,9.87584533094,41.6632287208,0.0,44.73757,40.636785,6.10913344876,0.0163049495194,3.20568,2.88714849924
 08/10  16:00:00,141.260927337,10.2960898458,43.291983176,0.0,44.73757,40.636785,6.09277507688,0.0,3.20568,2.88709507688
 08/10  17:00:00,123.120561895,9.54184835188,43.9209057246,0.0,44.73757,22.606085,6.09272170779,0.0,3.20568,2.88704170779
 08/10  18:00:00,106.014126659,7.64090294743,28.6889675597,0.0,44.73757,22.606085,8.99000656838,0.0172278670204,3.20568,5.76709870136
 08/10  19:00:00,100.731841344,7.64090294743,23.1825558126,0.0,44.73757,22.606085,9.06148641665,0.0805131403159,3.20568,5.77529327633
 08/10  20:00:00,75.5351703169,7.64090294743,18.5035263236,0.0,15.863942322,22.606085,9.00597706237,0.0292306510064,3.20568,5.77106641137
 08/10  21:00:00,48.6689337645,0.0,0.0,0.0,15.863942322,22.030085,8.97692746001,0.0,3.20568,5.77124746001
 08/10  22:00:00,48.4998243778,0.0,0.0,0.0,15.863942322,22.030085,6.09407239851,0.0,3.20568,2.88839239851
 08/10  23:00:00,49.2226616291,0.0,0.0,0.0,15.863942322,22.030085,6.09224816979,0.0,3.20568,2.88656816979
 08/10  24:00:00,48.5027338597,0.0,0.0,0.0,15.863942322,22.030085,6.08949651054,0.0,3.20568,2.88381651054
 08/11  01:00:00,48.4692387417,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  02:00:00,48.4354535012,0.0,0.0,0.0,15.863942322,22.030085,6.08944638352,0.0,3.20568,2.88376638352
 08/11  03:00:00,48.4102211388,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  04:00:00,49.448675153,0.0,0.0,0.0,15.863942322,22.030085,6.08960210254,0.0,3.20568,2.88392210254
 08/11  05:00:00,46.4265794433,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  06:00:00,48.5136481406,7.64090294743,0.02029968901,0.0,15.863942322,22.606085,18.9525117962,12.8629583552,3.20568,2.88387344105
 08/11  07:00:00,55.9949886811,7.64090294743,7.85994303405,0.0,15.863942322,22.606085,27.4468112231,21.3539536752,3.20568,2.88717754786
 08/11  08:00:00,116.991981936,7.64090294743,20.5060650132,0.0,44.73757,41.8366005,19.3408197009,0.425040339444,16.0284,2.88737936144
 08/11  09:00:00,127.70099146,7.69487603091,31.050024746,0.0,44.73757,41.8366005,18.9154676724,0.0,16.0284,2.88706767244
 08/11  10:00:00,135.399564041,7.77618629047,35.842624799,0.0,44.73757,44.63617,26.9299895671,0.0,24.0426,2.88738956706
 08/11  11:00:00,141.766338503,7.95500725817,41.3017048382,0.0,44.73757,44.63617,26.9299343334,0.0,24.0426,2.88733433339
 08/11  12:00:00,153.223747594,8.8531421486,52.5569036823,0.0,44.73757,44.63617,26.9298793141,0.0,24.0426,2.88727931406
 08/11  13:00:00,160.784360497,10.1026614507,61.6251291388,0.0,44.73757,41.8366005,18.9362025031,0.0205780767004,16.0284,2.88722442638
