Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/11  14:00:00,165.210524597,11.1386102237,65.0103227311,0.0,44.73757,41.8366005,18.9155696283,0.0,16.0284,2.88716962834
 08/11  15:00:00,172.411404168,12.2272734276,72.3327605464,0.0,44.73757,40.636785,6.09279489861,0.0,3.20568,2.88711489861
 08/11  16:00:00,178.87382134,13.0985499417,78.0146116064,0.0,44.73757,40.636785,6.09274022638,0.0,3.20568,2.88706022638
 08/11  17:00:00,152.764962479,11.7412004726,71.2930663073,0.0,44.73757,22.606085,6.09306213691,0.0,3.20568,2.88738213691
 08/11  18:00:00,112.637663273,7.64090294743,35.2731421799,0.0,44.73757,22.606085,6.09872971692,0.0,3.20568,2.89304971692
 08/11  19:00:00,104.969688354,7.64090294743,27.6427160039,0.0,44.73757,22.606085,11.8680810018,0.0102114674871,3.20568,8.65218953436
 08/11  20:00:00,79.3750658416,7.64090294743,22.5209186448,0.0,15.863942322,22.606085,9.05959766857,0.082889579323,3.20568,5.77102808925
 08/11  21:00:00,48.5259002413,0.0,0.0,0.0,15.863942322,22.030085,8.97687022342,0.0,3.20568,5.77119022342
 08/11  22:00:00,48.5347000025,0.0,0.0,0.0,15.863942322,22.030085,6.09415637747,0.0,3.20568,2.88847637747
 08/11  23:00:00,49.2897652489,0.0,0.0,0.0,15.863942322,22.030085,6.09212649622,0.0,3.20568,2.88644649622
 08/11  24:00:00,48.5561657126,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  01:00:00,48.5429365863,0.0,0.0,0.0,15.863942322,22.030085,6.08819941151,0.0,3.20568,2.88251941151
 08/12  02:00:00,48.5243304318,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  03:00:00,48.501359417,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  04:00:00,48.7029868278,0.0,0.0,0.0,15.863942322,22.030085,6.08822094642,0.0,3.20568,2.88254094642
 08/12  05:00:00,45.8053225171,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  06:00:00,40.1231968324,0.0,0.0,0.0,15.863942322,22.030085,6.08810543288,0.0,3.20568,2.88242543288
 08/12  07:00:00,40.0770084488,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  08:00:00,40.1049215217,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  09:00:00,40.1460208513,0.0,0.0,0.0,15.863942322,22.030085,6.08957636225,0.0,3.20568,2.88389636225
 08/12  10:00:00,40.1836267058,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  11:00:00,40.9214998652,0.0,0.0,0.0,15.863942322,22.030085,6.08952549491,0.0,3.20568,2.88384549491
 08/12  12:00:00,40.2502484355,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  13:00:00,48.17130683,0.742144003392,7.14693695993,0.0,15.863942322,22.030085,6.08816227336,0.0,3.20568,2.88248227336
 08/12  14:00:00,51.2750279397,1.0398406538,9.93920261114,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  15:00:00,51.8810535761,1.25335865117,10.3268549948,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  16:00:00,62.561900603,2.66383416779,19.5964600076,0.0,15.863942322,22.030085,6.08818412788,0.0,3.20568,2.88250412788
 08/12  17:00:00,57.6936357013,2.11031091683,15.2914183152,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  18:00:00,58.1171192566,1.73063480722,16.1233601689,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  19:00:00,47.0871249368,0.675087541441,5.96391317727,0.0,15.863942322,22.030085,6.08764365501,0.0,3.20568,2.88196365501
 08/12  20:00:00,48.9444758252,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  21:00:00,48.7615938219,0.0,0.0,0.0,15.863942322,22.030085,6.08822658123,0.0,3.20568,2.88254658123
 08/12  22:00:00,48.5601472565,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  23:00:00,49.2291048022,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  24:00:00,48.5234345214,0.0,0.0,0.0,15.863942322,22.030085,6.08811098895,0.0,3.20568,2.88243098895
 08/13  01:00:00,48.5090285068,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  02:00:00,48.4919279484,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  03:00:00,48.4883511492,0.0,0.0,0.0,15.863942322,22.030085,6.08813158934,0.0,3.20568,2.88245158934
 08/13  04:00:00,48.7167314248,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  05:00:00,47.2572829906,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  06:00:00,40.1359075574,0.0,0.0,0.0,15.863942322,22.030085,6.08815227981,0.0,3.20568,2.88247227981
 08/13  07:00:00,40.1154275417,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  08:00:00,40.1701700074,0.0,0.0,0.0,15.863942322,22.030085,6.08955306153,0.0,3.20568,2.88387306153
 08/13  09:00:00,40.2218266526,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  10:00:00,40.272169017,0.0,0.0,0.0,15.863942322,22.030085,6.08950128601,0.0,3.20568,2.88382128601
 08/13  11:00:00,41.0086121992,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  12:00:00,52.5720681767,1.02095650265,11.1965138971,0.0,15.863942322,22.030085,6.08938817371,0.0,3.20568,2.88370817371
 08/13  13:00:00,64.4512488522,2.66256446572,21.4138303581,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  14:00:00,68.5657500832,3.82632562094,24.3554443727,0.0,15.863942322,22.030085,6.08822364167,0.0,3.20568,2.88254364167
 08/13  15:00:00,70.8681775323,4.55805665048,25.9264740789,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  16:00:00,72.0598956319,5.35480143013,26.3290437263,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  17:00:00,68.639817389,4.61470211518,23.666650292,0.0,15.863942322,22.030085,6.08821689198,0.0,3.20568,2.88253689198
 08/13  18:00:00,67.4700955553,5.09316382715,22.0497323963,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  19:00:00,51.2579181681,2.46035885339,8.23807312275,0.0,15.863942322,22.030085,3.7752195575,0.549539557495,3.20568,0.02
 08/13  20:00:00,49.0508215757,0.0,0.0,0.0,15.863942322,22.030085,6.08812725302,0.0,3.20568,2.88244725302
 08/13  21:00:00,48.8881201002,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  22:00:00,48.6929162484,0.0,0.0,0.0,15.863942322,22.030085,6.08814786533,0.0,3.20568,2.88246786533
 08/13  23:00:00,49.3295873099,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  24:00:00,48.6166771727,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  01:00:00,48.6004527282,0.0,0.0,0.0,15.863942322,22.030085,6.0894111282,0.0,3.20568,2.8837311282
 08/14  02:00:00,48.5800415725,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  03:00:00,48.5441099531,0.0,0.0,0.0,15.863942322,22.030085,6.08956387189,0.0,3.20568,2.88388387189
 08/14  04:00:00,48.7628604152,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  05:00:00,47.3075266675,0.0,0.0,0.0,15.863942322,22.030085,6.0895112962,0.0,3.20568,2.8838312962
 08/14  06:00:00,62.2968783295,7.64090294743,13.9928980913,0.0,15.863942322,22.606085,3.31454925456,0.08886925456,3.20568,0.02
 08/14  07:00:00,70.127221442,7.64090294743,21.8572219922,0.0,15.863942322,22.606085,6.09291532205,0.0,3.20568,2.88723532205
 08/14  08:00:00,128.407571818,7.69058616017,31.7664917096,0.0,44.73757,41.8366005,18.9157045377,0.0,16.0284,2.88730453768
 08/14  09:00:00,137.854559772,7.80292663319,41.0321363884,0.0,44.73757,41.8366005,18.9155155863,0.0,16.0284,2.88711558627
 08/14  10:00:00,152.948735987,8.43158905453,52.6563060081,0.0,44.73757,44.63617,26.9331208346,0.00327046051469,24.0426,2.88725037412
 08/14  11:00:00,171.65116148,9.63362414448,69.4252681682,0.0,44.73757,44.63617,26.9357430833,0.00576664876486,24.0426,2.88737643456
 08/14  12:00:00,187.161462824,11.4471739282,83.8143579595,0.0,44.73757,44.63617,26.9379180787,0.00799982631603,24.0426,2.88731825236
 08/14  13:00:00,194.996144097,13.1829555486,92.6744283206,0.0,44.73757,41.8366005,18.9442027764,0.0285425107741,16.0284,2.88726026562
 08/14  14:00:00,192.188848905,13.6908134819,89.3678384602,0.0,44.73757,41.8366005,18.925236368,0.00963396603969,16.0284,2.88720240194
 08/14  15:00:00,185.805285047,13.5231836519,84.3861516925,0.0,44.73757,40.636785,6.12262818394,0.0298035594112,3.20568,2.88714462453
 08/14  16:00:00,189.887260865,12.884649684,89.2014856862,0.0,44.73757,40.636785,6.10166869536,0.00890178065451,3.20568,2.88708691471
 08/14  17:00:00,166.723548953,11.7816412994,85.1586192543,0.0,44.73757,22.606085,6.10059346844,0.00788420544652,3.20568,2.887029263
 08/14  18:00:00,117.703066573,7.64090294743,40.3025050806,0.0,44.73757,22.606085,8.97242547899,0.0,3.20568,5.76674547899
 08/14  19:00:00,110.293476594,7.64090294743,32.6442981564,0.0,44.73757,22.606085,8.98069742258,0.0,3.20568,5.77501742258
 08/14  20:00:00,84.5548198002,7.64090294743,27.3952720578,0.0,15.863942322,22.606085,9.04386773967,0.0676459154451,3.20568,5.77054182422
 08/14  21:00:00,48.7965775905,0.0,0.0,0.0,15.863942322,22.030085,8.97645862974,0.0,3.20568,5.77077862974
 08/14  22:00:00,48.6182867669,0.0,0.0,0.0,15.863942322,22.030085,6.09439366543,0.0,3.20568,2.88871366543
 08/14  23:00:00,49.3160498773,0.0,0.0,0.0,15.863942322,22.030085,6.0922264775,0.0,3.20568,2.8865464775
 08/14  24:00:00,48.580853553,0.0,0.0,0.0,15.863942322,22.030085,6.0894077784,0.0,3.20568,2.8837277784
 08/15  01:00:00,48.5508283632,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  02:00:00,48.5211962198,0.0,0.0,0.0,15.863942322,22.030085,6.08955974316,0.0,3.20568,2.88387974316
 08/15  03:00:00,48.4933336308,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  04:00:00,49.6108202186,0.0,0.0,0.0,15.863942322,22.030085,6.08950650276,0.0,3.20568,2.88382650276
 08/15  05:00:00,47.9774279991,0.0,0.0,0.0,15.863942322,22.030085,6.08945332144,0.0,3.20568,2.88377332144
 08/15  06:00:00,51.0427045598,7.64090294743,2.47913296972,0.0,15.863942322,22.606085,3.36979379551,0.144113795512,3.20568,0.02
 08/15  07:00:00,54.1916490747,7.64090294743,6.06398356056,0.0,15.863942322,22.606085,22.6729180266,16.580134501,3.20568,2.88710352561
 08/15  08:00:00,109.061191742,7.64090294743,12.6537733214,0.0,44.73757,41.8366005,21.7312125491,2.81576759672,16.0284,2.88704495234
 08/15  09:00:00,116.566900187,7.64090294743,20.0551563074,0.0,44.73757,41.8366005,18.9157663459,0.0,16.0284,2.88736634587
 08/15  10:00:00,122.873627537,7.66234593847,23.5004158103,0.0,44.73757,44.63617,26.9299035292,0.0,24.0426,2.8873035292
 08/15  11:00:00,129.030092323,7.93208404374,28.6630840521,0.0,44.73757,44.63617,26.9298447708,0.0,24.0426,2.88724477078
 08/15  12:00:00,135.647329808,8.78717451731,35.1251976298,0.0,44.73757,44.63617,26.9297861681,0.0,24.0426,2.88718616806
 08/15  13:00:00,137.522416785,9.70368331404,38.8478338638,0.0,44.73757,41.8366005,18.9364255586,0.0208978902001,16.0284,2.8871276684
 08/15  14:00:00,140.839309508,10.3359366316,41.5160594114,0.0,44.73757,41.8366005,18.9154692451,0.0,16.0284,2.88706924508
 08/15  15:00:00,137.771517398,10.6482170647,39.3696797356,0.0,44.73757,40.636785,6.11011498164,0.0174240971029,3.20568,2.88701088454
 08/15  16:00:00,132.647209826,10.3988454237,34.6222499324,0.0,44.73757,40.636785,6.0930082705,0.0,3.20568,2.8873282705
 08/15  17:00:00,110.370407571,9.46148966021,31.3211790724,0.0,44.73757,22.606085,6.09294950716,0.0,3.20568,2.88726950716
 08/15  18:00:00,97.0281706382,7.64090294743,19.812534527,0.0,44.73757,22.606085,8.97200966111,0.0,3.20568,5.76632966111
 08/15  19:00:00,93.9246579813,7.64090294743,15.3361184702,0.0,44.73757,22.606085,9.05128209478,0.0705982535291,3.20568,5.77500384125
 08/15  20:00:00,67.2528935591,7.64090294743,10.5748781442,0.0,15.863942322,22.606085,9.06764505588,0.0920483815149,3.20568,5.76991667436
 08/15  21:00:00,48.3904541078,0.0,0.0,0.0,15.863942322,22.030085,8.97628468617,0.0,3.20568,5.77060468617
 08/15  22:00:00,48.4257268512,0.0,0.0,0.0,15.863942322,22.030085,6.09438685402,0.0,3.20568,2.88870685402
 08/15  23:00:00,49.1536493054,0.0,0.0,0.0,15.863942322,22.030085,6.09235649637,0.0,3.20568,2.88667649637
 08/15  24:00:00,48.4254977285,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  01:00:00,48.4100642485,0.0,0.0,0.0,15.863942322,22.030085,6.08953814415,0.0,3.20568,2.88385814415
 08/16  02:00:00,48.3986904512,0.0,0.0,0.0,15.863942322,22.030085,6.08948441107,0.0,3.20568,2.88380441107
 08/16  03:00:00,48.3914732996,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  04:00:00,48.6114249878,0.0,0.0,0.0,15.863942322,22.030085,6.08943072699,0.0,3.20568,2.88375072699
 08/16  05:00:00,47.1657235399,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  06:00:00,48.1452863123,7.64090294743,0.0144883578934,0.0,15.863942322,22.606085,16.0998320151,10.0102498416,3.20568,2.88390217347
 08/16  07:00:00,54.4147678344,7.64090294743,6.29222043197,0.0,15.863942322,22.606085,39.4656216575,33.3726062556,3.20568,2.88733540187
 08/16  08:00:00,111.585989092,7.64090294743,15.1578107499,0.0,44.73757,41.8366005,20.6350643781,1.71938799557,16.0284,2.88727638248
 08/16  09:00:00,116.70519805,7.64090294743,20.1903745246,0.0,44.73757,41.8366005,18.9910550964,0.0754421898983,16.0284,2.88721290647
 08/16  10:00:00,123.297786875,7.6533888304,23.936828726,0.0,44.73757,44.63617,26.9297538058,0.0,24.0426,2.88715380579
 08/16  11:00:00,127.36835813,7.72475953865,27.2158786708,0.0,44.73757,44.63617,26.9296947768,0.0,24.0426,2.88709477682
 08/16  12:00:00,134.32601348,8.32932112616,34.2607742268,0.0,44.73757,44.63617,26.929635814,0.0,24.0426,2.88703581398
 08/16  13:00:00,139.702659932,9.12258438332,41.5935766185,0.0,44.73757,41.8366005,16.0682686543,0.0198686542816,16.0284,0.02
 08/16  14:00:00,145.435543058,9.83240511516,46.6039786528,0.0,44.73757,41.8366005,18.9157526287,0.0,16.0284,2.88735262871
 08/16  15:00:00,147.251211484,10.3845452764,49.0854421392,0.0,44.73757,40.636785,6.10833077208,0.0153575868118,3.20568,2.88729318527
 08/16  16:00:00,152.245481219,11.0564199982,53.4969709185,0.0,44.73757,40.636785,6.09291393075,0.0,3.20568,2.88723393075
 08/16  17:00:00,130.285760659,10.2775916662,50.3471968268,0.0,44.73757,22.606085,6.09285479638,0.0,3.20568,2.88717479638
 08/16  18:00:00,104.037028052,7.64090294743,26.7259478535,0.0,44.73757,22.606085,8.98928115928,0.0170333963942,3.20568,5.76656776288
 08/16  19:00:00,100.680948195,7.64090294743,21.7113794794,0.0,44.73757,22.606085,9.05142663825,0.0705584646279,3.20568,5.77518817362
 08/16  20:00:00,74.8285037516,7.64090294743,17.7977970539,0.0,15.863942322,22.606085,8.99083349051,0.0139831001431,3.20568,5.77117039037
 08/16  21:00:00,48.6506463879,0.0,0.0,0.0,15.863942322,22.030085,11.8519142805,0.0,3.20568,8.64623428048
 08/16  22:00:00,48.4755645388,0.0,0.0,0.0,15.863942322,22.030085,6.09435644289,0.0,3.20568,2.88867644289
 08/16  23:00:00,49.2233882581,0.0,0.0,0.0,15.863942322,22.030085,6.09212170885,0.0,3.20568,2.88644170885
 08/16  24:00:00,48.507914849,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  01:00:00,48.5164674426,0.0,0.0,0.0,15.863942322,22.030085,6.0894422801,0.0,3.20568,2.8837622801
 08/17  02:00:00,48.5030514121,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  03:00:00,48.4805096121,0.0,0.0,0.0,15.863942322,22.030085,6.08959325272,0.0,3.20568,2.88391325272
 08/17  04:00:00,48.7189235601,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  05:00:00,47.2475729462,0.0,0.0,0.0,15.863942322,22.030085,6.0895390654,0.0,3.20568,2.8838590654
 08/17  06:00:00,52.2953284507,7.64090294743,4.10438388742,0.0,15.863942322,22.606085,3.31476728439,0.0890872843878,3.20568,0.02
 08/17  07:00:00,59.8568915288,7.64090294743,11.6975356435,0.0,15.863942322,22.606085,13.8370377364,7.74413722726,3.20568,2.88722050917
 08/17  08:00:00,117.098929649,7.64606206055,20.6048650161,0.0,44.73757,41.8366005,18.9240510113,0.00829803916141,16.0284,2.88735297214
 08/17  09:00:00,128.361059119,7.71996549164,31.6878830502,0.0,44.73757,41.8366005,18.9155012291,0.0,16.0284,2.88710122914
 08/17  10:00:00,139.054537846,7.83302471064,39.4166931789,0.0,44.73757,44.63617,26.9296418424,0.0,24.0426,2.8870418424
 08/17  11:00:00,144.505926016,8.2624198378,43.7235029635,0.0,44.73757,44.63617,26.9299581701,0.0,24.0426,2.88735817006
 08/17  12:00:00,149.244566052,9.331100397,48.1161516906,0.0,44.73757,44.63617,26.9298982605,0.0,24.0426,2.88729826052
 08/17  13:00:00,155.186838154,10.5294012369,55.6212893342,0.0,44.73757,41.8366005,18.9359506411,0.0203120883577,16.0284,2.88723855278
 08/17  14:00:00,161.358995268,11.2921841172,61.0143542702,0.0,44.73757,41.8366005,18.9155789719,0.0,16.0284,2.88717897188
 08/17  15:00:00,160.850914771,11.7720826407,61.2469194222,0.0,44.73757,40.636785,6.1091719853,0.0163725055666,3.20568,2.88711947973
 08/17  16:00:00,159.555673933,11.9548276853,59.8762121923,0.0,44.73757,40.636785,6.09274005697,0.0,3.20568,2.88706005697
 08/17  17:00:00,132.889194784,10.7157054273,52.4955223922,0.0,44.73757,22.606085,6.10205427313,0.00904011825795,3.20568,2.88733415487
 08/17  18:00:00,106.36054507,7.64090294743,29.0296400488,0.0,44.73757,22.606085,8.98962804533,0.0169900266844,3.20568,5.76695801865
 08/17  19:00:00,102.449690118,7.64090294743,23.4611865958,0.0,44.73757,22.606085,9.05151026352,0.0707268911024,3.20568,5.77510337241
 08/17  20:00:00,74.8178735574,7.64090294743,17.7926508324,0.0,15.863942322,22.606085,9.05010715674,0.0735321562822,3.20568,5.77089500046
 08/17  21:00:00,48.6672042608,0.0,0.0,0.0,15.863942322,22.030085,8.97669732528,0.0,3.20568,5.77101732528
 08/17  22:00:00,48.5029655337,0.0,0.0,0.0,15.863942322,22.030085,6.09441415767,0.0,3.20568,2.88873415767
 08/17  23:00:00,49.2075043582,0.0,0.0,0.0,15.863942322,22.030085,6.09214421828,0.0,3.20568,2.88646421828
 08/17  24:00:00,48.4825606425,0.0,0.0,0.0,15.863942322,22.030085,6.08959976804,0.0,3.20568,2.88391976804
 08/18  01:00:00,48.4838594097,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  02:00:00,48.4545775931,0.0,0.0,0.0,15.863942322,22.030085,6.08954521344,0.0,3.20568,2.88386521344
 08/18  03:00:00,48.4312857158,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  04:00:00,49.4866088997,0.0,0.0,0.0,15.863942322,22.030085,6.08949081041,0.0,3.20568,2.88381081041
 08/18  05:00:00,47.8632927428,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  06:00:00,48.5172314049,7.64090294743,0.020797283767,0.0,15.863942322,22.606085,19.3820821334,13.2925419831,3.20568,2.88386015029
 08/18  07:00:00,53.2959522292,7.64090294743,5.17896111045,0.0,15.863942322,22.606085,31.3058026964,25.2130741893,3.20568,2.88704850717
 08/18  08:00:00,110.2469504,7.64090294743,13.8230618989,0.0,44.73757,41.8366005,20.9002149973,1.98444663763,16.0284,2.88736835965
 08/18  09:00:00,117.042726857,7.67048986255,20.4948099288,0.0,44.73757,41.8366005,18.915704234,0.0,16.0284,2.88730423399
 08/18  10:00:00,125.484253809,7.72508989039,26.0352815329,0.0,44.73757,44.63617,26.9298441424,0.0,24.0426,2.88724414235
 08/18  11:00:00,131.376884399,7.86810490511,31.0559216742,0.0,44.73757,44.63617,26.9297842123,0.0,24.0426,2.88718421229
 08/18  12:00:00,137.523127263,8.54182828261,37.2279058842,0.0,44.73757,44.63617,26.9297243959,0.0,24.0426,2.88712439587
 08/18  13:00:00,141.954266892,9.44471501342,43.5085417158,0.0,44.73757,41.8366005,18.937372973,0.0219083114576,16.0284,2.88706466159
 08/18  14:00:00,147.5577096,10.220689107,48.3125515595,0.0,44.73757,41.8366005,18.9229655736,0.00777834103357,16.0284,2.88678723257
 08/18  15:00:00,149.992723346,10.7753276906,51.4077602667,0.0,44.73757,40.636785,6.11108106584,0.0180802812069,3.20568,2.88732078464
 08/18  16:00:00,151.222929688,11.1669852525,52.3538900901,0.0,44.73757,40.636785,6.09465594898,0.00171522853637,3.20568,2.88726072045
 08/18  17:00:00,124.787145603,10.1301546532,45.0025711458,0.0,44.73757,22.606085,6.09288080466,0.0,3.20568,2.88720080466
 08/18  18:00:00,102.565248917,7.64090294743,25.2744244175,0.0,44.73757,22.606085,6.10733034565,0.00811664099097,3.20568,2.89353370466
 08/18  19:00:00,98.0326856182,7.64090294743,19.3806089319,0.0,44.73757,22.606085,11.9395611593,0.0815168680676,3.20568,8.65236429122
 08/18  20:00:00,70.0564300993,7.64090294743,13.3345685375,0.0,15.863942322,22.606085,9.06800245497,0.0917604861439,3.20568,5.77056196883
 08/18  21:00:00,48.4439937717,0.0,0.0,0.0,15.863942322,22.030085,8.9763996742,0.0,3.20568,5.7707196742
 08/18  22:00:00,48.4948003745,0.0,0.0,0.0,15.863942322,22.030085,6.09436891313,0.0,3.20568,2.88868891313
 08/18  23:00:00,49.2197323803,0.0,0.0,0.0,15.863942322,22.030085,6.09223565888,0.0,3.20568,2.88655565888
 08/18  24:00:00,48.49254745,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  01:00:00,48.4843952748,0.0,0.0,0.0,15.863942322,22.030085,6.08810898165,0.0,3.20568,2.88242898165
 08/19  02:00:00,48.4730455616,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  03:00:00,48.4540727674,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  04:00:00,48.6614825859,0.0,0.0,0.0,15.863942322,22.030085,6.08812703162,0.0,3.20568,2.88244703162
 08/19  05:00:00,47.2018248162,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  06:00:00,40.071921491,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  07:00:00,40.0469818198,0.0,0.0,0.0,15.863942322,22.030085,6.08814505046,0.0,3.20568,2.88246505046
 08/19  08:00:00,40.1060434867,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  09:00:00,40.1750947689,0.0,0.0,0.0,15.863942322,22.030085,6.08954096455,0.0,3.20568,2.88386096455
 08/19  10:00:00,40.2197514599,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  11:00:00,40.934566968,0.0,0.0,0.0,15.863942322,22.030085,6.08948641325,0.0,3.20568,2.88380641325
 08/19  12:00:00,40.2598055485,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  13:00:00,47.6509633097,0.696794927519,6.64978926256,0.0,15.863942322,22.030085,6.08822538663,0.0,3.20568,2.88254538663
 08/19  14:00:00,50.2281661166,0.926294847563,8.97548652536,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  15:00:00,53.5721495082,1.22126558995,12.0110810902,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  16:00:00,56.6980169241,1.52418429549,14.8293530555,0.0,15.863942322,22.030085,6.08820923294,0.0,3.20568,2.88252923294
 08/19  17:00:00,60.8842335819,1.93703540316,18.6083494363,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  18:00:00,54.8358199661,1.43648862432,13.1297150868,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  19:00:00,50.140357079,0.848863325021,7.35659898182,0.0,15.863942322,22.030085,6.08822719373,0.0,3.20568,2.88254719373
 08/19  20:00:00,48.9977524305,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  21:00:00,48.8090787086,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  22:00:00,48.5896678797,0.0,0.0,0.0,15.863942322,22.030085,6.0881077611,0.0,3.20568,2.8824277611
 08/19  23:00:00,49.2505190989,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  24:00:00,48.5514034429,0.0,0.0,0.0,15.863942322,22.030085,6.08812579471,0.0,3.20568,2.88244579471
 08/20  01:00:00,48.5269081492,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  02:00:00,48.5004826462,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  03:00:00,48.4874887873,0.0,0.0,0.0,15.863942322,22.030085,6.08814379437,0.0,3.20568,2.88246379437
 08/20  04:00:00,48.8270758136,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  05:00:00,47.3857440097,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  06:00:00,40.1877406514,0.0,0.0,0.0,15.863942322,22.030085,6.0881617744,0.0,3.20568,2.8824817744
 08/20  07:00:00,40.1165871484,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  08:00:00,40.16038844,0.0,0.0,0.0,15.863942322,22.030085,6.08948905214,0.0,3.20568,2.88380905214
 08/20  09:00:00,40.1950857673,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  10:00:00,40.2202601801,0.0,0.0,0.0,15.863942322,22.030085,6.08943453085,0.0,3.20568,2.88375453085
 08/20  11:00:00,40.9495826233,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  12:00:00,50.8249092206,0.954825713397,9.56768479569,0.0,15.863942322,22.030085,6.08958696535,0.0,3.20568,2.88390696535
 08/20  13:00:00,61.1450750318,1.90438378954,18.904800093,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  14:00:00,65.3833024176,2.43918386282,22.5896964048,0.0,15.863942322,22.030085,6.08822153438,0.0,3.20568,2.88254153438
 08/20  15:00:00,63.3131701443,2.81841893536,20.1323716512,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  16:00:00,68.8222803963,4.0021391651,24.4623317632,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  17:00:00,68.6622654709,4.78455511676,23.533071643,0.0,15.863942322,22.030085,6.08821224676,0.0,3.20568,2.88253224676
 08/20  18:00:00,63.3753076358,3.41781883007,19.6455300642,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  19:00:00,51.2009334421,0.951559897103,8.25773165525,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  20:00:00,60.3772549051,1.00476800288,10.3326949092,0.0,15.863942322,22.030085,6.08812011441,0.0,3.20568,2.88244011441
 08/20  21:00:00,48.843868985,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  22:00:00,48.626186912,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  23:00:00,49.2942879293,0.0,0.0,0.0,15.863942322,22.030085,6.08813811426,0.0,3.20568,2.88245811426
 08/20  24:00:00,48.5908150941,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  01:00:00,48.5633678496,0.0,0.0,0.0,15.863942322,22.030085,6.08953411567,0.0,3.20568,2.88385411567
 08/21  02:00:00,48.5327896822,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  03:00:00,48.5161451638,0.0,0.0,0.0,15.863942322,22.030085,6.08947968751,0.0,3.20568,2.88379968751
 08/21  04:00:00,48.7337534635,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  05:00:00,48.7056854924,0.0,0.0,0.0,15.863942322,22.030085,6.08942530676,0.0,3.20568,2.88374530676
 08/21  06:00:00,58.3633562049,7.64090294743,10.0952941561,0.0,15.863942322,22.606085,3.32885661311,0.103176613106,3.20568,0.02
 08/21  07:00:00,63.5125049131,7.64090294743,15.3126095871,0.0,15.863942322,22.606085,12.0450088362,5.95201791891,3.20568,2.88731091733
 08/21  08:00:00,116.600590006,7.64090294743,20.127214164,0.0,44.73757,41.8366005,18.915650834,0.0,16.0284,2.88725083396
 08/21  09:00:00,124.162340835,7.64090294743,27.5973323176,0.0,44.73757,41.8366005,18.9150988295,0.0,16.0284,2.88669882951
 08/21  10:00:00,143.229195467,7.69317302398,43.7174502593,0.0,44.73757,44.63617,26.9297309905,0.0,24.0426,2.88713099046
 08/21  11:00:00,160.032364409,7.96292252777,59.4934837128,0.0,44.73757,44.63617,26.9296712638,0.0,24.0426,2.88707126382
 08/21  12:00:00,168.532064399,8.51440240614,68.1187760045,0.0,44.73757,44.63617,26.9296115805,0.0,24.0426,2.88701158049
 08/21  13:00:00,166.750074764,9.07352163623,68.5574366481,0.0,44.73757,41.8366005,18.9399082534,0.0241808300537,16.0284,2.88732742332
 08/21  14:00:00,174.80342538,9.60880080682,76.065549156,0.0,44.73757,41.8366005,18.9233784147,0.00771110935298,16.0284,2.88726730538
 08/21  15:00:00,179.92275921,10.6883078025,81.296408238,0.0,44.73757,40.636785,6.10216136632,0.00927402297372,3.20568,2.88720734335
 08/21  16:00:00,179.317924541,11.201715622,80.2962441599,0.0,44.73757,40.636785,6.10114409844,0.00831661350407,3.20568,2.88714748494
 08/21  17:00:00,153.323994559,10.2099902245,73.3444946401,0.0,44.73757,22.606085,6.10462857402,0.0118608704381,3.20568,2.88708770359
 08/21  18:00:00,120.482419618,7.64090294743,43.072094288,0.0,44.73757,22.606085,8.97245700001,0.0,3.20568,5.76677700001
 08/21  19:00:00,117.437609045,7.64090294743,36.8935294718,0.0,44.73757,22.606085,8.98001920298,0.0,3.20568,5.77433920298
 08/21  20:00:00,85.8366414676,7.64090294743,28.6682281282,0.0,15.863942322,22.606085,9.05146612251,0.0747231344884,3.20568,5.77106298802
 08/21  21:00:00,48.7596760333,0.0,0.0,0.0,15.863942322,22.030085,8.97686560723,0.0,3.20568,5.77118560723
 08/21  22:00:00,48.5976560817,0.0,0.0,0.0,15.863942322,22.030085,6.09405357828,0.0,3.20568,2.88837357828
 08/21  23:00:00,49.3256921345,0.0,0.0,0.0,15.863942322,22.030085,6.09222854442,0.0,3.20568,2.88654854442
 08/21  24:00:00,48.5959147225,0.0,0.0,0.0,15.863942322,22.030085,6.08947912792,0.0,3.20568,2.88379912792
 08/22  01:00:00,48.5732713024,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  02:00:00,48.548696712,0.0,0.0,0.0,15.863942322,22.030085,6.0894250993,0.0,3.20568,2.8837450993
 08/22  03:00:00,48.5273152723,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  04:00:00,49.7289645415,0.0,0.0,0.0,15.863942322,22.030085,6.08957609044,0.0,3.20568,2.88389609044
 08/22  05:00:00,49.5233478474,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  06:00:00,59.2035591338,7.64090294743,10.547370027,0.0,15.863942322,22.606085,6.18966298964,0.100139898083,3.20568,2.88384309156
 08/22  07:00:00,64.433720292,7.64090294743,16.2204859525,0.0,15.863942322,22.606085,10.903548405,4.81073386726,3.20568,2.88713453779
 08/22  08:00:00,127.286887673,7.65433086892,30.7126152752,0.0,44.73757,41.8366005,18.924370253,0.00870311907395,16.0284,2.88726713397
 08/22  09:00:00,148.152969517,7.76672774149,51.3409991918,0.0,44.73757,41.8366005,18.9154153647,0.0,16.0284,2.88701536467
 08/22  10:00:00,166.106827297,8.03251224006,66.1724177804,0.0,44.73757,44.63617,26.9299315013,0.0,24.0426,2.88733150131
 08/22  11:00:00,179.052538025,9.07080872081,77.3570630719,0.0,44.73757,44.63617,26.9311629814,0.00129135901913,24.0426,2.8872716224
 08/22  12:00:00,194.576499184,10.9942619288,91.6516973846,0.0,44.73757,44.63617,26.9387212522,0.00890933825091,24.0426,2.88721191399
 08/22  13:00:00,206.607546785,12.9841378062,104.461769384,0.0,44.73757,41.8366005,18.9425977919,0.0270454753816,16.0284,2.88715231653
 08/22  14:00:00,210.912612998,14.4490918488,107.303994652,0.0,44.73757,41.8366005,18.9262484929,0.0107556931209,16.0284,2.88709279975
 08/22  15:00:00,212.534692014,15.121809825,109.454128065,0.0,44.73757,40.636785,6.11786544497,0.025152096674,3.20568,2.88703334829
 08/22  16:00:00,210.58149417,15.3625437583,107.332935657,0.0,44.73757,40.636785,6.10272633547,0.00969675229003,3.20568,2.88734958318
 08/22  17:00:00,176.224165783,13.3378292151,93.0868680894,0.0,44.73757,22.606085,6.10505805462,0.012088402003,3.20568,2.88728965262
 08/22  18:00:00,123.595446433,7.64090294743,46.1683170571,0.0,44.73757,22.606085,6.09861978201,0.0,3.20568,2.89293978201
 08/22  19:00:00,116.779662556,7.64090294743,36.5455796083,0.0,44.73757,22.606085,11.8574524082,0.0,3.20568,8.65177240824
 08/22  20:00:00,85.6572568215,7.64090294743,28.7425747,0.0,15.863942322,22.606085,8.97642878352,0.0,3.20568,5.77074878352
 08/22  21:00:00,48.6056980012,0.0,0.0,0.0,15.863942322,22.030085,8.97656862775,0.0,3.20568,5.77088862775
 08/22  22:00:00,48.6088492517,0.0,0.0,0.0,15.863942322,22.030085,6.09401656793,0.0,3.20568,2.88833656793
 08/22  23:00:00,49.3025991423,0.0,0.0,0.0,15.863942322,22.030085,6.09232746307,0.0,3.20568,2.88664746307
 08/22  24:00:00,48.6051855882,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  01:00:00,48.6097338579,0.0,0.0,0.0,15.863942322,22.030085,6.08957890549,0.0,3.20568,2.88389890549
 08/23  02:00:00,48.5940878707,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  03:00:00,48.5785679292,0.0,0.0,0.0,15.863942322,22.030085,6.08952510626,0.0,3.20568,2.88384510626
 08/23  04:00:00,48.8216831203,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  05:00:00,48.80140337,0.0,0.0,0.0,15.863942322,22.030085,6.0894713397,0.0,3.20568,2.8837913397
 08/23  06:00:00,75.8683786385,7.64090294743,27.4683228424,0.0,15.863942322,22.606085,6.13344022723,0.0440226291072,3.20568,2.88373759812
 08/23  07:00:00,78.1063364919,7.64090294743,29.7742990115,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/23  08:00:00,131.590267053,7.64090294743,34.989296625,0.0,44.73757,41.8366005,18.9157416643,0.0,16.0284,2.8873416643
 08/23  09:00:00,142.033709945,7.72308100649,45.2937327391,0.0,44.73757,41.8366005,18.9156770049,0.0,16.0284,2.88727700488
 08/23  10:00:00,156.126119396,8.10769498918,56.1649872385,0.0,44.73757,44.63617,26.9298178267,0.0,24.0426,2.88721782669
 08/23  11:00:00,170.604687863,9.04367268677,68.9920963754,0.0,44.73757,44.63617,26.9297586996,0.0,24.0426,2.88715869961
 08/23  12:00:00,186.966654463,10.4187472625,84.6621356032,0.0,44.73757,44.63617,26.9296996227,0.0,24.0426,2.88709962271
 08/23  13:00:00,200.520061816,11.7240149775,99.6749163556,0.0,44.73757,41.8366005,18.9367543826,0.0213137870427,16.0284,2.88704059552
 08/23  14:00:00,206.000605625,12.5946811051,104.277784388,0.0,44.73757,41.8366005,18.9197735315,0.00401618178241,16.0284,2.88735734971
 08/23  15:00:00,205.595191148,13.1469179682,104.517371612,0.0,44.73757,40.636785,6.11096980172,0.0179919879664,3.20568,2.88729781375
 08/23  16:00:00,206.300673433,13.2318971282,105.172778502,0.0,44.73757,40.636785,6.09481851467,0.00190004224877,3.20568,2.88723847242
 08/23  17:00:00,175.537378517,11.4439506851,94.300917731,0.0,44.73757,22.606085,6.0957297544,0.00287050022741,3.20568,2.88717925417
 08/23  18:00:00,127.741890551,7.64090294743,50.3026436516,0.0,44.73757,22.606085,8.97259811268,0.0,3.20568,5.76691811268
 08/23  19:00:00,124.974021137,7.64090294743,44.4024772709,0.0,44.73757,22.606085,8.98008447557,0.0,3.20568,5.77440447557
 08/23  20:00:00,93.8133812736,7.64090294743,36.5759282444,0.0,15.863942322,22.606085,8.97608489271,0.0,3.20568,5.77040489271
 08/23  21:00:00,48.8471045348,0.0,0.0,0.0,15.863942322,22.030085,8.97657098441,0.0,3.20568,5.77089098441
 08/23  22:00:00,48.6475650957,0.0,0.0,0.0,15.863942322,22.030085,6.09408589825,0.0,3.20568,2.88840589825
 08/23  23:00:00,49.3495104616,0.0,0.0,0.0,15.863942322,22.030085,6.09236342071,0.0,3.20568,2.88668342071
 08/23  24:00:00,48.6226781498,0.0,0.0,0.0,15.863942322,22.030085,6.08954491244,0.0,3.20568,2.88386491244
 08/24  01:00:00,48.5993526008,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  02:00:00,48.5836442903,0.0,0.0,0.0,15.863942322,22.030085,6.08949168636,0.0,3.20568,2.88381168636
 08/24  03:00:00,48.5640627554,0.0,0.0,0.0,15.863942322,22.030085,6.08943845632,0.0,3.20568,2.88375845632
 08/24  04:00:00,48.7987552705,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  05:00:00,48.7662506593,0.0,0.0,0.0,15.863942322,22.030085,6.08959039433,0.0,3.20568,2.88391039433
 08/24  06:00:00,62.2260607039,7.64090294743,13.9142707244,0.0,15.863942322,22.606085,3.31080893138,0.085128931382,3.20568,0.02
 08/24  07:00:00,67.0712807931,7.64090294743,18.8274424677,0.0,15.863942322,22.606085,6.09292449799,0.0,3.20568,2.88724449799
 08/24  08:00:00,123.712070973,7.66583090927,27.1328182739,0.0,44.73757,41.8366005,18.9157734686,0.0,16.0284,2.88737346863
 08/24  09:00:00,134.494702095,7.80310784115,37.6986235563,0.0,44.73757,41.8366005,18.9155225498,0.0,16.0284,2.88712254979
 08/24  10:00:00,147.801470751,8.10504867639,47.8576417897,0.0,44.73757,44.63617,26.9296640722,0.0,24.0426,2.88706407219
 08/24  11:00:00,164.51959874,9.07711640092,62.866034955,0.0,44.73757,44.63617,26.9325123823,0.00320042355404,24.0426,2.88671195878
 08/24  12:00:00,176.684404574,10.5413734851,74.2588941882,0.0,44.73757,44.63617,26.9384678826,0.00854523299164,24.0426,2.88732264961
 08/24  13:00:00,181.357059995,11.7474538467,80.4971150151,0.0,44.73757,41.8366005,18.9491226463,0.0334588353624,16.0284,2.88726381092
 08/24  14:00:00,191.346884766,12.9146456319,89.3133444758,0.0,44.73757,41.8366005,18.9241148818,0.00850977104039,16.0284,2.88720511081
 08/24  15:00:00,197.182951637,13.6605154833,95.6044382733,0.0,44.73757,40.636785,6.11896587715,0.0261393720389,3.20568,2.88714650511
 08/24  16:00:00,194.453695202,13.2262288232,93.4001134087,0.0,44.73757,40.636785,6.09826100681,0.00549303541416,3.20568,2.88708797139
 08/24  17:00:00,151.946890966,11.2937448818,70.8999966912,0.0,44.73757,22.606085,6.10262060625,0.00991110796537,3.20568,2.88702949828
 08/24  18:00:00,112.442666049,7.64090294743,35.0704778132,0.0,44.73757,22.606085,8.9722801494,0.0,3.20568,5.7666001494
 08/24  19:00:00,108.271610332,7.64090294743,27.7965305134,0.0,44.73757,22.606085,9.00208443589,0.0215535367754,3.20568,5.77485089912
 08/24  20:00:00,79.6890339488,7.64090294743,22.5763395177,0.0,15.863942322,22.606085,8.98958420316,0.0137184670751,3.20568,5.77018573609
 08/24  21:00:00,48.7029424679,0.0,0.0,0.0,15.863942322,22.030085,8.97641733025,0.0,3.20568,5.77073733025
 08/24  22:00:00,48.5184045869,0.0,0.0,0.0,15.863942322,22.030085,6.09407748508,0.0,3.20568,2.88839748508
 08/24  23:00:00,49.2187228575,0.0,0.0,0.0,15.863942322,22.030085,6.09214971877,0.0,3.20568,2.88646971877
 08/24  24:00:00,48.514800699,0.0,0.0,0.0,15.863942322,22.030085,6.0894684492,0.0,3.20568,2.8837884492
 08/25  01:00:00,48.5105357704,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  02:00:00,48.4731327959,0.0,0.0,0.0,15.863942322,22.030085,6.08941622207,0.0,3.20568,2.88373622207
 08/25  03:00:00,48.4700777869,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  04:00:00,49.5852009388,0.0,0.0,0.0,15.863942322,22.030085,6.08956891763,0.0,3.20568,2.88388891763
 08/25  05:00:00,49.3908586513,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  06:00:00,48.8608123064,7.64090294743,0.347015383848,0.0,15.863942322,22.606085,6.39018211869,0.300665867916,3.20568,2.88383625078
 08/25  07:00:00,53.2718237993,7.64090294743,5.17244407487,0.0,15.863942322,22.606085,31.527744438,25.4349664287,3.20568,2.88709800923
 08/25  08:00:00,112.169284727,7.64090294743,15.7356839319,0.0,44.73757,41.8366005,19.6057125752,0.690015822228,16.0284,2.887296753
 08/25  09:00:00,123.09062106,7.64377698623,26.5265862128,0.0,44.73757,41.8366005,18.9157583671,0.0,16.0284,2.88735836714
 08/25  10:00:00,132.444164638,7.68961509314,32.9941526042,0.0,44.73757,44.63617,26.9299000787,0.0,24.0426,2.88730007873
 08/25  11:00:00,140.730615011,8.12082974202,40.1142718775,0.0,44.73757,44.63617,26.929841986,0.0,24.0426,2.887241986
 08/25  12:00:00,152.973452855,9.18968802687,51.9829224293,0.0,44.73757,44.63617,26.9297840165,0.0,24.0426,2.88718401645
 08/25  13:00:00,162.23692018,10.5771786886,62.6110648651,0.0,44.73757,41.8366005,18.9353938761,0.0198677428022,16.0284,2.88712613328
 08/25  14:00:00,170.555120698,11.6172232183,69.8664725748,0.0,44.73757,41.8366005,18.9154683178,0.0,16.0284,2.88706831779
 08/25  15:00:00,175.151807092,12.4485337945,74.8433576813,0.0,44.73757,40.636785,5.48435403585,0.0148387356095,3.20568,2.26383530024
 08/25  16:00:00,178.229935647,13.0174462145,77.4525163701,0.0,44.73757,40.636785,3.84853372526,0.0,3.20568,0.642853725257
 08/25  17:00:00,155.023092461,11.9111922154,73.3802003692,0.0,44.73757,22.606085,6.09300855786,0.0,3.20568,2.88732855786
 08/25  18:00:00,116.567017418,7.64090294743,39.1811057891,0.0,44.73757,22.606085,8.97242699273,0.0,3.20568,5.76674699273
 08/25  19:00:00,111.821236731,7.64090294743,31.6129828341,0.0,44.73757,22.606085,11.8571848661,0.0,3.20568,8.65150486614
 08/25  20:00:00,79.1452112788,7.64090294743,22.2932819923,0.0,15.863942322,22.606085,9.06482507359,0.088343575248,3.20568,5.77080149834
 08/25  21:00:00,48.543233512,0.0,0.0,0.0,15.863942322,22.030085,8.9758059552,0.0,3.20568,5.7701259552
 08/25  22:00:00,48.5728522193,0.0,0.0,0.0,15.863942322,22.030085,6.09407898154,0.0,3.20568,2.88839898154
 08/25  23:00:00,49.292518799,0.0,0.0,0.0,15.863942322,22.030085,6.092288247,0.0,3.20568,2.886608247
 08/25  24:00:00,48.5636006125,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  01:00:00,48.5456216136,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  02:00:00,48.5104375474,0.0,0.0,0.0,15.863942322,22.030085,6.08822912929,0.0,3.20568,2.88254912929
 08/26  03:00:00,48.478897914,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  04:00:00,48.6882928828,0.0,0.0,0.0,15.863942322,22.030085,6.08811251284,0.0,3.20568,2.88243251284
 08/26  05:00:00,48.6502368157,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  06:00:00,40.1009636731,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  07:00:00,40.0900336295,0.0,0.0,0.0,15.863942322,22.030085,6.0881329483,0.0,3.20568,2.8824529483
 08/26  08:00:00,40.167036724,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  09:00:00,40.2436548758,0.0,0.0,0.0,15.863942322,22.030085,6.08946462771,0.0,3.20568,2.88378462771
 08/26  10:00:00,40.2866050415,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  11:00:00,40.9887231694,0.0,0.0,0.0,15.863942322,22.030085,6.08941280865,0.0,3.20568,2.88373280865
 08/26  12:00:00,45.5668701448,0.494941709801,4.75983554667,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  13:00:00,57.5970393928,1.69692524907,15.578821654,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  14:00:00,56.8050476673,1.61217344911,14.8620337022,0.0,15.863942322,22.030085,6.08821447259,0.0,3.20568,2.88253447259
 08/26  15:00:00,59.7174810204,1.91204792315,17.4753513236,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  16:00:00,57.5147757028,1.7074497357,15.4805246864,0.0,15.863942322,22.030085,6.08820752151,0.0,3.20568,2.88252752151
 08/26  17:00:00,59.536422726,1.93755907509,17.28171677,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  18:00:00,52.4751967339,1.28857901153,10.9019364447,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  19:00:00,53.2849635631,0.98257835329,7.53238193649,0.0,15.863942322,22.030085,6.08822767178,0.0,3.20568,2.88254767178
 08/26  20:00:00,50.9730340179,0.273264559532,1.7393279651,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  21:00:00,48.7218936337,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  22:00:00,48.5537082888,0.0,0.0,0.0,15.863942322,22.030085,6.08811077765,0.0,3.20568,2.88243077765
 08/26  23:00:00,49.21312118,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  24:00:00,48.4745659518,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  01:00:00,48.4496583773,0.0,0.0,0.0,15.863942322,22.030085,6.08813161016,0.0,3.20568,2.88245161016
 08/27  02:00:00,48.4355395191,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  03:00:00,48.421290789,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  04:00:00,48.6281458075,0.0,0.0,0.0,15.863942322,22.030085,6.08815277674,0.0,3.20568,2.88247277674
 08/27  05:00:00,48.5923668566,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  06:00:00,40.0515945604,0.0,0.0,0.0,15.863942322,22.030085,6.08817398035,0.0,3.20568,2.88249398035
 08/27  07:00:00,40.0706527138,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  08:00:00,40.1729811852,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  09:00:00,40.2564478519,0.0,0.0,0.0,15.863942322,22.030085,6.0894383033,0.0,3.20568,2.8837583033
 08/27  10:00:00,40.2949551616,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  11:00:00,41.0167395754,0.0,0.0,0.0,15.863942322,22.030085,6.0895927565,0.0,3.20568,2.8839127565
 08/27  12:00:00,49.7139883819,0.931578842006,8.44744926273,0.0,15.863942322,22.030085,6.08958468811,0.0,3.20568,2.88390468811
 08/27  13:00:00,59.3151751379,1.88466792795,17.0774173191,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  14:00:00,62.3222318496,2.12631199915,19.8303581899,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  15:00:00,64.3640883821,2.79420328785,21.1949205749,0.0,15.863942322,22.030085,6.08822048924,0.0,3.20568,2.88254048924
 08/27  16:00:00,65.8969329597,3.36221627787,22.1551128768,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  17:00:00,66.2893536506,4.19378690115,21.7348865853,0.0,15.863942322,22.030085,6.08821434675,0.0,3.20568,2.88253434675
 08/27  18:00:00,62.264892904,3.17568472992,18.7634279939,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  19:00:00,53.2098690993,0.89392967801,7.49803503239,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  20:00:00,48.9725746328,0.0,0.0,0.0,15.863942322,22.030085,6.08815276264,0.0,3.20568,2.88247276264
 08/27  21:00:00,48.7912909162,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  22:00:00,48.6007375801,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  23:00:00,49.2531243739,0.0,0.0,0.0,15.863942322,22.030085,6.08817403573,0.0,3.20568,2.88249403573
 08/27  24:00:00,48.5225577933,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  01:00:00,48.4990674033,0.0,0.0,0.0,15.863942322,22.030085,6.08950838144,0.0,3.20568,2.88382838144
 08/28  02:00:00,48.4961890827,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  03:00:00,48.4750169133,0.0,0.0,0.0,15.863942322,22.030085,6.08945849895,0.0,3.20568,2.88377849895
 08/28  04:00:00,48.6818054976,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  05:00:00,48.6505482882,0.0,0.0,0.0,15.863942322,22.030085,6.08935095836,0.0,3.20568,2.88367095836
 08/28  06:00:00,52.6292002366,7.64090294743,4.43709612045,0.0,15.863942322,22.606085,3.34025263677,0.114572636773,3.20568,0.02
 08/28  07:00:00,62.6909441797,7.64090294743,14.509160608,0.0,15.863942322,22.606085,10.9815510044,4.88857647174,3.20568,2.88729453268
 08/28  08:00:00,121.55403374,7.64090294743,25.0264620467,0.0,44.73757,41.8366005,18.9156397095,0.0,16.0284,2.88723970953
 08/28  09:00:00,138.565223913,7.70973890061,41.8524995179,0.0,44.73757,41.8366005,18.9157686775,0.0,16.0284,2.88736867752
 08/28  10:00:00,157.775580507,7.99097476938,57.9052349062,0.0,44.73757,44.63617,26.9299133571,0.0,24.0426,2.88731335706
 08/28  11:00:00,166.591748755,8.79300090288,65.215436763,0.0,44.73757,44.63617,26.9298581992,0.0,24.0426,2.88725819924
 08/28  12:00:00,183.473582868,10.3405515059,81.2337285451,0.0,44.73757,44.63617,26.939344684,0.00954152587591,24.0426,2.88720315809
 08/28  13:00:00,196.418318754,11.9247099484,95.3518433555,0.0,44.73757,41.8366005,18.9451390128,0.0295908137036,16.0284,2.88714819905
 08/28  14:00:00,200.200907694,13.0347078453,98.0249839803,0.0,44.73757,41.8366005,18.9233182156,0.00782491102689,16.0284,2.88709330456
 08/28  15:00:00,200.947731721,13.6107275279,99.3936276992,0.0,44.73757,40.636785,6.11540972167,0.0226912559483,3.20568,2.88703846572
 08/28  16:00:00,198.690176401,13.6106467879,97.2180086933,0.0,44.73757,40.636785,6.10277780982,0.00973773755359,3.20568,2.88736007226
 08/28  17:00:00,164.728049708,11.7078997245,83.2372142077,0.0,44.73757,22.606085,6.1006757126,0.00769093256983,3.20568,2.88730478003
 08/28  18:00:00,119.699753006,7.64090294743,42.2908489369,0.0,44.73757,22.606085,8.97218164412,0.0,3.20568,5.76650164412
 08/28  19:00:00,116.121819689,7.64090294743,34.1757683666,0.0,44.73757,22.606085,8.98067979055,0.0,3.20568,5.77499979055
 08/28  20:00:00,83.8981524364,7.64090294743,26.7499174578,0.0,15.863942322,22.606085,9.0478377907,0.0713135714202,3.20568,5.77084421927
 08/28  21:00:00,48.7855703838,0.0,0.0,0.0,15.863942322,22.030085,8.97666432698,0.0,3.20568,5.77098432698
 08/28  22:00:00,48.6139461597,0.0,0.0,0.0,15.863942322,22.030085,6.09439001267,0.0,3.20568,2.88871001267
 08/28  23:00:00,49.3055568838,0.0,0.0,0.0,15.863942322,22.030085,6.09211995999,0.0,3.20568,2.88643995999
 08/28  24:00:00,48.5736005265,0.0,0.0,0.0,15.863942322,22.030085,6.08957424696,0.0,3.20568,2.88389424696
 08/29  01:00:00,48.5468980024,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
