Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/29  02:00:00,48.5324775101,0.0,0.0,0.0,15.863942322,22.030085,6.08952595448,0.0,3.20568,2.88384595448
 08/29  03:00:00,48.5204230062,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  04:00:00,49.731284117,0.0,0.0,0.0,15.863942322,22.030085,6.08947723302,0.0,3.20568,2.88379723302
 08/29  05:00:00,49.5627646295,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  06:00:00,62.0957257858,7.64090294743,11.9788048885,0.0,15.863942322,22.606085,6.16681548278,0.0772829763702,3.20568,2.88385250641
 08/29  07:00:00,62.0222349346,7.64090294743,13.8414247856,0.0,15.863942322,22.606085,8.04754597278,1.95480957879,3.20568,2.88705639399
 08/29  08:00:00,110.550563803,7.64090294743,14.133680176,0.0,44.73757,41.8366005,18.9157794952,0.0,16.0284,2.88737949524
 08/29  09:00:00,112.498056978,7.64090294743,16.0317972544,0.0,44.73757,41.8366005,18.9157253824,0.0,16.0284,2.88732538238
 08/29  10:00:00,118.657160717,7.64090294743,19.3427489575,0.0,44.73757,44.63617,26.929871456,0.0,24.0426,2.88727145605
 08/29  11:00:00,121.167391541,7.79907924822,20.9788109915,0.0,44.73757,44.63617,26.9298176475,0.0,24.0426,2.88721764746
 08/29  12:00:00,114.515955071,7.69615751926,15.1998409279,0.0,44.73757,44.63617,26.9831561238,0.0531995811482,24.0426,2.8873565427
 08/29  13:00:00,109.561660492,7.66546948289,13.0704019464,0.0,44.73757,41.8366005,18.9453916469,0.0298815063827,16.0284,2.88711014055
 08/29  14:00:00,115.477893276,7.74421010749,18.8499890561,0.0,44.73757,41.8366005,18.9154565847,0.0,16.0284,2.88705658465
 08/29  15:00:00,122.017482046,8.08343560672,26.2172884764,0.0,44.73757,40.636785,6.09305972085,0.0,3.20568,2.88737972085
 08/29  16:00:00,125.075182358,8.19031171749,29.2568905348,0.0,44.73757,40.636785,6.09300563096,0.0,3.20568,2.88732563096
 08/29  17:00:00,103.343183108,7.77902575884,25.9799737389,0.0,44.73757,22.606085,6.09295172396,0.0,3.20568,2.88727172396
 08/29  18:00:00,97.092951027,7.64090294743,19.8870182667,0.0,44.73757,22.606085,6.09931101811,0.0,3.20568,2.89363101811
 08/29  19:00:00,93.5311521931,7.64090294743,12.131309002,0.0,44.73757,22.606085,11.9573450145,0.0988515219482,3.20568,8.65281349255
 08/29  20:00:00,61.5814544311,7.64090294743,4.98323306254,0.0,15.863942322,22.606085,9.06716071764,0.0906548378022,3.20568,5.77082587984
 08/29  21:00:00,48.3409344469,0.0,0.0,0.0,15.863942322,22.030085,8.97668954421,0.0,3.20568,5.77100954421
 08/29  22:00:00,48.3877446531,0.0,0.0,0.0,15.863942322,22.030085,6.0940578308,0.0,3.20568,2.8883778308
 08/29  23:00:00,49.1224417833,0.0,0.0,0.0,15.863942322,22.030085,6.09237014482,0.0,3.20568,2.88669014482
 08/29  24:00:00,48.4020529484,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  01:00:00,48.4020451806,0.0,0.0,0.0,15.863942322,22.030085,6.08938633017,0.0,3.20568,2.88370633017
 08/30  02:00:00,48.3956469895,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  03:00:00,48.3818988711,0.0,0.0,0.0,15.863942322,22.030085,6.08957267334,0.0,3.20568,2.88389267334
 08/30  04:00:00,48.5835845005,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  05:00:00,48.5592800521,0.0,0.0,0.0,15.863942322,22.030085,6.08952519503,0.0,3.20568,2.88384519503
 08/30  06:00:00,49.5518472733,7.64090294743,0.0152230160838,0.0,15.863942322,22.606085,41.019896358,34.9304186367,3.20568,2.88379772129
 08/30  07:00:00,49.6644868469,7.64090294743,1.57204955459,0.0,15.863942322,22.606085,84.404612216,78.3118938899,3.20568,2.88703832613
 08/30  08:00:00,106.813089377,7.64090294743,10.4443098247,0.0,44.73757,41.8366005,25.2901031061,9.24170310605,16.0284,0.02
 08/30  09:00:00,114.022055087,7.64090294743,17.5455403142,0.0,44.73757,41.8366005,19.8188621696,0.903092420405,16.0284,2.88736974918
 08/30  10:00:00,121.728344212,7.64090294743,22.3913821328,0.0,44.73757,44.63617,26.936217925,0.00630264826719,24.0426,2.88731527673
 08/30  11:00:00,126.257810249,7.69283566368,26.1469031049,0.0,44.73757,44.63617,26.9298586863,0.0,24.0426,2.88725868632
 08/30  12:00:00,129.129459407,8.19271710151,29.2307605297,0.0,44.73757,44.63617,26.9298063565,0.0,24.0426,2.88720635647
 08/30  13:00:00,130.808766911,8.81932675519,33.0423333482,0.0,44.73757,41.8366005,18.9353315826,0.0197775007551,16.0284,2.88715408183
 08/30  14:00:00,135.920596237,9.31120857747,37.636051933,0.0,44.73757,41.8366005,18.9155018572,0.0,16.0284,2.88710185722
 08/30  15:00:00,136.389024797,9.59904483148,39.0311744264,0.0,44.73757,40.636785,6.10822118711,0.0154915070998,3.20568,2.88704968001
 08/30  16:00:00,136.10622509,9.82197745347,38.6364679038,0.0,44.73757,40.636785,6.0930544261,0.0,3.20568,2.8873744261
 08/30  17:00:00,112.219051424,9.04261637437,33.5714600903,0.0,44.73757,22.606085,6.09300178352,0.0,3.20568,2.88732178352
 08/30  18:00:00,97.3017867663,7.64090294743,20.0852304591,0.0,44.73757,22.606085,9.00014584963,0.0273231757998,3.20568,5.76714267383
 08/30  19:00:00,95.809540401,7.64090294743,14.1263382882,0.0,44.73757,22.606085,9.04920096398,0.0682288546362,3.20568,5.77529210935
 08/30  20:00:00,63.9028907186,7.64090294743,7.04036995199,0.0,15.863942322,22.606085,9.05918049321,0.0826369364933,3.20568,5.77086355671
 08/30  21:00:00,48.5428246241,0.0,0.0,0.0,15.863942322,22.030085,8.97686582618,0.0,3.20568,5.77118582618
 08/30  22:00:00,48.4172903337,0.0,0.0,0.0,15.863942322,22.030085,8.96282841908,0.0,3.20568,5.75714841908
 08/30  23:00:00,49.1358051094,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  24:00:00,48.4049308676,0.0,0.0,0.0,15.863942322,22.030085,6.08954880812,0.0,3.20568,2.88386880812
 08/31  01:00:00,48.3933832728,0.0,0.0,0.0,15.863942322,22.030085,6.0895027608,0.0,3.20568,2.8838227608
 08/31  02:00:00,48.3898974469,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  03:00:00,48.4005986815,0.0,0.0,0.0,15.863942322,22.030085,6.08945675926,0.0,3.20568,2.88377675926
 08/31  04:00:00,48.6276931095,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  05:00:00,48.5966299835,0.0,0.0,0.0,15.863942322,22.030085,6.0896165659,0.0,3.20568,2.8839365659
 08/31  06:00:00,49.5747325785,7.64090294743,0.0157942688945,0.0,15.863942322,22.606085,31.2279529819,28.0022729819,3.20568,0.02
 08/31  07:00:00,48.71701005,7.64090294743,0.626922426517,0.0,15.863942322,22.606085,76.1993418325,70.1065468224,3.20568,2.8871150101
 08/31  08:00:00,103.110936842,7.64090294743,6.75840505282,0.0,44.73757,41.8366005,33.7952417486,14.8797773463,16.0284,2.8870644023
 08/31  09:00:00,109.584314282,7.64090294743,13.1571929343,0.0,44.73757,41.8366005,19.9742524048,1.05846140281,16.0284,2.88739100197
 08/31  10:00:00,119.148304531,7.64090294743,19.8415052965,0.0,44.73757,44.63617,26.9403256336,0.0103815926167,24.0426,2.88734404094
 08/31  11:00:00,127.378582759,7.68197263736,27.2668061945,0.0,44.73757,44.63617,26.9298890161,0.0,24.0426,2.88728901614
 08/31  12:00:00,136.000213922,8.16295825951,36.0860529417,0.0,44.73757,44.63617,26.9298381584,0.0,24.0426,2.88723815838
 08/31  13:00:00,141.698321474,8.71279780491,43.9717278915,0.0,44.73757,41.8366005,18.9349222162,0.0193348405615,16.0284,2.88718737563
 08/31  14:00:00,150.94773021,9.17215427349,52.7199481188,0.0,44.73757,41.8366005,18.9203230187,0.00478636630752,16.0284,2.88713665242
 08/31  15:00:00,154.60474206,9.52777656266,57.2261747378,0.0,44.73757,40.636785,6.11595191868,0.0231859377678,3.20568,2.88708598091
 08/31  16:00:00,157.165309907,9.73722675234,59.6753769414,0.0,44.73757,40.636785,6.10102319479,0.00830783767455,3.20568,2.88703535711
 08/31  17:00:00,132.92388063,8.94315327147,54.2602338263,0.0,44.73757,22.606085,6.09858031246,0.00553847879408,3.20568,2.88736183366
 08/31  18:00:00,111.224267589,7.64090294743,33.8572428277,0.0,44.73757,22.606085,8.99478809434,0.022098528683,3.20568,5.76700956566
 08/31  19:00:00,109.256662041,7.64090294743,27.3657654566,0.0,44.73757,22.606085,9.02987054795,0.0494290548346,3.20568,5.77476149311
 08/31  20:00:00,81.1155903048,7.64090294743,24.0082773825,0.0,15.863942322,22.606085,9.01260490101,0.0359191091548,3.20568,5.77100579185
 08/31  21:00:00,48.7478379368,0.0,0.0,0.0,15.863942322,22.030085,8.97688077719,0.0,3.20568,5.77120077719
 08/31  22:00:00,48.5607764967,0.0,0.0,0.0,15.863942322,22.030085,6.09404429107,0.0,3.20568,2.88836429107
 08/31  23:00:00,49.255066926,0.0,0.0,0.0,15.863942322,22.030085,6.09222013755,0.0,3.20568,2.88654013755
 08/31  24:00:00,48.5211276515,0.0,0.0,0.0,15.863942322,22.030085,6.08946756201,0.0,3.20568,2.88378756201
 09/01  01:00:00,48.4865506342,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  02:00:00,48.4460174819,0.0,0.0,0.0,15.863942322,22.030085,6.08942362702,0.0,3.20568,2.88374362702
 09/01  03:00:00,48.4064993985,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  04:00:00,49.4316414395,0.0,0.0,0.0,15.863942322,22.030085,6.08958521574,0.0,3.20568,2.88390521574
 09/01  05:00:00,49.2580494059,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  06:00:00,49.9233323652,7.64090294743,0.0196133812282,0.0,15.863942322,22.606085,67.1128141779,61.023272306,3.20568,2.88386187185
 09/01  07:00:00,48.0908111948,7.64090294743,0.0166370640303,0.0,15.863942322,22.606085,99.2428732253,93.1500126764,3.20568,2.88718054886
 09/01  08:00:00,102.219995003,7.64090294743,5.89115013604,0.0,44.73757,41.8366005,33.5958302827,14.6801057254,16.0284,2.88732455735
 09/01  09:00:00,109.128857652,7.64090294743,12.7101169052,0.0,44.73757,41.8366005,20.479468985,1.56398657523,16.0284,2.88708240975
 09/01  10:00:00,116.586691433,7.64090294743,17.3061157353,0.0,44.73757,44.63617,27.2451896074,0.315178584642,24.0426,2.88741102277
 09/01  11:00:00,121.242649888,7.66132163966,21.1955007431,0.0,44.73757,44.63617,26.9299615018,0.0,24.0426,2.8873615018
 09/01  12:00:00,124.58521558,8.08304576169,24.8237098266,0.0,44.73757,44.63617,26.9299121719,0.0,24.0426,2.88731217191
 09/01  13:00:00,127.849989393,8.62789737636,30.3014726068,0.0,44.73757,41.8366005,18.9348969644,0.0192340045456,16.0284,2.88726295989
 09/01  14:00:00,131.321031437,8.90421295775,33.4782593357,0.0,44.73757,41.8366005,18.9156138286,0.0,16.0284,2.88721382856
 09/01  15:00:00,130.453375955,8.90560485602,33.8234208828,0.0,44.73757,40.636785,6.09284475908,0.0,3.20568,2.88716475908
 09/01  16:00:00,129.993905689,8.91876486048,33.4537458575,0.0,44.73757,40.636785,6.09279574187,0.0,3.20568,2.88711574187
 09/01  17:00:00,107.598601743,8.35419697514,29.6598372711,0.0,44.73757,22.606085,6.09274677208,0.0,3.20568,2.88706677208
 09/01  18:00:00,96.2273699348,7.64090294743,19.0302988756,0.0,44.73757,22.606085,6.14376520159,0.0445945044414,3.20568,2.89349069715
 09/01  19:00:00,94.2396943833,7.64090294743,11.4216639394,0.0,44.73757,22.606085,11.9395924325,0.0809099725652,3.20568,8.65300245993
 09/01  20:00:00,62.2200071716,7.64090294743,5.61962873691,0.0,15.863942322,22.606085,9.06593310128,0.088984670814,3.20568,5.77126843047
 09/01  21:00:00,48.341911739,0.0,0.0,0.0,15.863942322,22.030085,8.97714791221,0.0,3.20568,5.77146791221
 09/01  22:00:00,48.3753033733,0.0,0.0,0.0,15.863942322,22.030085,6.09427599463,0.0,3.20568,2.88859599463
 09/01  23:00:00,49.1092806828,0.0,0.0,0.0,15.863942322,22.030085,6.09224663014,0.0,3.20568,2.88656663014
 09/01  24:00:00,48.3806568789,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/02  01:00:00,55.5924862741,0.0,0.0,0.0,15.863942322,29.242365,6.08817782169,0.0,3.20568,2.88249782169
 09/02  02:00:00,55.5823273385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  03:00:00,55.5662173363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  04:00:00,55.771495048,0.0,0.0,0.0,15.863942322,29.242365,6.08820634975,0.0,3.20568,2.88252634975
 09/02  05:00:00,55.7582841267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  06:00:00,48.6211364886,0.0,0.0,0.0,15.863942322,29.242365,6.08823494934,0.0,3.20568,2.88255494934
 09/02  07:00:00,47.1707924992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  08:00:00,47.2588619936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  09:00:00,47.343077748,0.0,0.0,0.0,15.863942322,29.242365,6.08951290365,0.0,3.20568,2.88383290365
 09/02  10:00:00,47.3783907489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  11:00:00,48.0624164722,0.0,0.0,0.0,15.863942322,29.242365,6.08947008106,0.0,3.20568,2.88379008106
 09/02  12:00:00,47.379231424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  13:00:00,47.4203568021,0.0,0.0,0.0,15.863942322,29.242365,6.08817806496,0.0,3.20568,2.88249806496
 09/02  14:00:00,47.4560407903,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  15:00:00,56.5927592023,0.98791079325,8.1286421637,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  16:00:00,57.0302501022,1.07023669269,8.58233259071,0.0,15.863942322,29.242365,6.08820730516,0.0,3.20568,2.88252730516
 09/02  17:00:00,56.1069748973,0.950955613261,7.78526051974,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  18:00:00,51.9330105552,0.493955396625,4.09860312419,0.0,15.863942322,29.242365,6.0882356565,0.0,3.20568,2.8825556565
 09/02  19:00:00,53.294230115,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  20:00:00,56.1009664648,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  21:00:00,55.9260143231,0.0,0.0,0.0,15.863942322,29.242365,6.08812700184,0.0,3.20568,2.88244700184
 09/02  22:00:00,55.7259829575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  23:00:00,56.378641797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  24:00:00,55.6732073312,0.0,0.0,0.0,15.863942322,29.242365,6.08815584749,0.0,3.20568,2.88247584749
 09/03  01:00:00,55.6491815767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  02:00:00,55.6286796882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  03:00:00,55.6013686588,0.0,0.0,0.0,15.863942322,29.242365,6.08818628489,0.0,3.20568,2.88250628489
 09/03  04:00:00,55.7991084511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  05:00:00,55.7732034164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  06:00:00,48.634279675,0.0,0.0,0.0,15.863942322,29.242365,6.08821652946,0.0,3.20568,2.88253652946
 09/03  07:00:00,47.1928497543,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  08:00:00,47.2895233823,0.0,0.0,0.0,15.863942322,29.242365,6.08956617954,0.0,3.20568,2.88388617954
 09/03  09:00:00,47.3722424972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  10:00:00,47.4063740312,0.0,0.0,0.0,15.863942322,29.242365,6.08952510657,0.0,3.20568,2.88384510657
 09/03  11:00:00,48.1283743857,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  12:00:00,47.4764725445,0.0,0.0,0.0,15.863942322,29.242365,6.08948406181,0.0,3.20568,2.88380406181
 09/03  13:00:00,61.5484033097,1.27166025068,12.7339798564,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  14:00:00,65.0304582328,1.56287836209,15.8936205333,0.0,15.863942322,29.242365,6.08823894178,0.0,3.20568,2.88255894178
 09/03  15:00:00,66.1509325617,1.64036997842,16.9206222953,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  16:00:00,66.4594896864,1.66251785494,17.2679540569,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  17:00:00,62.9712454784,1.37931244065,14.0817111718,0.0,15.863942322,29.242365,6.08822373193,0.0,3.20568,2.88254373193
 09/03  18:00:00,64.3060082613,1.62467164728,15.2172002633,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  19:00:00,61.1945542203,0.826264544182,6.96429648537,0.0,15.863942322,29.242365,6.0882267184,0.0,3.20568,2.8825467184
 09/03  20:00:00,56.1780967148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  21:00:00,55.9990623977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  22:00:00,55.7851135327,0.0,0.0,0.0,15.863942322,29.242365,6.08814654331,0.0,3.20568,2.88246654331
 09/03  23:00:00,56.4407585439,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  24:00:00,55.7306663281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  01:00:00,55.7137540306,0.0,0.0,0.0,15.863942322,29.242365,6.08817783133,0.0,3.20568,2.88249783133
 09/04  02:00:00,55.7035387735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  03:00:00,55.6800923915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  04:00:00,55.9012712395,0.0,0.0,0.0,15.863942322,29.242365,6.08820977128,0.0,3.20568,2.88252977128
 09/04  05:00:00,55.8808747774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  06:00:00,48.7227597782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  07:00:00,47.2644626039,0.0,0.0,0.0,15.863942322,29.242365,6.08824179509,0.0,3.20568,2.88256179509
 09/04  08:00:00,47.3453297796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  09:00:00,47.4107115046,0.0,0.0,0.0,15.863942322,29.242365,6.08959432055,0.0,3.20568,2.88391432055
 09/04  10:00:00,47.4310783843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  11:00:00,48.1059947831,0.0,0.0,0.0,15.863942322,29.242365,6.08955513632,0.0,3.20568,2.88387513632
 09/04  12:00:00,47.4137311557,0.0,0.0,0.0,15.863942322,29.242365,6.08951598491,0.0,3.20568,2.88383598491
 09/04  13:00:00,47.4512716869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  14:00:00,47.4532424601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  15:00:00,47.4417598757,0.0,0.0,0.0,15.863942322,29.242365,6.08822481846,0.0,3.20568,2.88254481846
 09/04  16:00:00,47.3530579535,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  17:00:00,47.3263366068,0.0,0.0,0.0,15.863942322,29.242365,6.08811935309,0.0,3.20568,2.88243935309
 09/04  18:00:00,47.2955602234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  19:00:00,53.2508564215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  20:00:00,56.0397777146,0.0,0.0,0.0,15.863942322,29.242365,6.08815163406,0.0,3.20568,2.88247163406
 09/04  21:00:00,55.8579050183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  22:00:00,55.6538354106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  23:00:00,56.3077258122,0.0,0.0,0.0,15.863942322,29.242365,6.08818387907,0.0,3.20568,2.88250387907
 09/04  24:00:00,55.6263068077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  01:00:00,55.6266222946,0.0,0.0,0.0,15.863942322,29.242365,6.08953915509,0.0,3.20568,2.88385915509
 09/05  02:00:00,55.5926861429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  03:00:00,55.5711606362,0.0,0.0,0.0,15.863942322,29.242365,6.08950214786,0.0,3.20568,2.88382214786
 09/05  04:00:00,56.7360167529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  05:00:00,56.7751317394,0.0,0.0,0.0,15.863942322,29.242365,6.08946513381,0.0,3.20568,2.88378513381
 09/05  06:00:00,75.2790848544,7.64090294743,17.8790531543,0.0,15.863942322,29.818365,11.5570533586,8.3313733586,3.20568,0.02
 09/05  07:00:00,133.281985129,7.64090294743,12.9769065824,0.0,80.527626,29.818365,9.1967090336,3.10364043691,3.20568,2.8873885967
 09/05  08:00:00,185.69912012,8.17895383836,19.5070802208,0.0,80.527626,75.0917375,32.7238077272,0.00965180722731,24.0426,8.67155591993
 09/05  09:00:00,199.854135157,9.28918978567,32.4386625307,0.0,80.527626,75.0917375,41.4723250524,0.0,24.0426,17.4297250524
 09/05  10:00:00,208.396929339,9.85450512899,36.3876836016,0.0,80.527626,79.0911225,46.5974552135,0.00186592195172,32.0568,14.5387892916
 09/05  11:00:00,213.943297366,10.4182431259,40.6729151207,0.0,80.527626,79.0911225,52.4539626554,0.00543164404178,32.0568,20.3917310113
 09/05  12:00:00,224.870869157,11.4851805202,51.2022766494,0.0,80.527626,79.0911225,52.492718142,0.00892971744153,32.0568,20.4269884245
 09/05  13:00:00,245.337402962,15.7162178603,71.3866794133,0.0,80.527626,75.0917375,36.5152187384,0.0397419058496,16.0284,20.4470768326
 09/05  14:00:00,258.094097783,18.5036476053,81.3392789204,0.0,80.527626,75.0917375,33.4698966813,0.00948050155998,16.0284,17.4320161797
 09/05  15:00:00,262.099031698,20.5314906754,85.3136920039,0.0,80.527626,73.092045,17.7773528822,0.027146408577,3.20568,14.5445264737
 09/05  16:00:00,243.330461276,14.6411168607,72.4934978164,0.0,80.527626,73.092045,6.11583738513,0.022907701526,3.20568,2.8872496836
 09/05  17:00:00,179.059636597,11.060950625,55.1686971496,0.0,80.527626,29.818365,6.09410048365,0.00120796460255,3.20568,2.88721251905
 09/05  18:00:00,163.585088755,9.97409878554,40.840400142,0.0,80.527626,29.818365,8.97232836649,0.0,3.20568,5.76664836649
 09/05  19:00:00,153.407381306,8.91568026758,26.0682686212,0.0,80.527626,29.818365,8.99167905059,0.0113485321817,3.20568,5.77465051841
 09/05  20:00:00,146.396171949,8.27952336158,16.9036834347,0.0,80.527626,29.818365,11.9287768302,0.0773671642299,3.20568,8.64572966593
 09/05  21:00:00,55.6402749173,0.0,0.0,0.0,15.863942322,29.242365,8.97602194287,0.0,3.20568,5.77034194287
 09/05  22:00:00,55.6642854569,0.0,0.0,0.0,15.863942322,29.242365,6.09415888143,0.0,3.20568,2.88847888143
 09/05  23:00:00,56.352831184,0.0,0.0,0.0,15.863942322,29.242365,6.09237061246,0.0,3.20568,2.88669061246
 09/05  24:00:00,55.63337924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  01:00:00,55.6171566684,0.0,0.0,0.0,15.863942322,29.242365,6.08947929831,0.0,3.20568,2.88379929831
 09/06  02:00:00,55.5957204193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  03:00:00,55.5802653883,0.0,0.0,0.0,15.863942322,29.242365,6.08944454751,0.0,3.20568,2.88376454751
 09/06  04:00:00,55.7783131521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  05:00:00,55.7341386825,0.0,0.0,0.0,15.863942322,29.242365,6.08961661757,0.0,3.20568,2.88393661757
 09/06  06:00:00,58.3355187836,7.64090294743,0.0,0.0,15.863942322,29.818365,197.289584509,194.063904509,3.20568,0.02
 09/06  07:00:00,120.187346694,7.64090294743,0.0043801044509,0.0,80.527626,29.818365,82.2412199187,76.1481667826,3.20568,2.88737313612
 09/06  08:00:00,166.904836022,7.76772084495,1.28618460999,0.0,80.527626,75.0917375,50.1411487231,17.4261261467,24.0426,8.67242257647
 09/06  09:00:00,172.956960207,8.50458363564,6.5337110443,0.0,80.527626,75.0917375,49.513028859,8.03817680161,24.0426,17.4322520573
 09/06  10:00:00,184.50969377,9.82871486023,12.7220221601,0.0,80.527626,79.0911225,49.7331115653,1.1746967426,32.0568,16.5016148227
 09/06  11:00:00,193.815068077,11.7787440491,19.3048797253,0.0,80.527626,79.0911225,50.4916331592,0.015576803047,32.0568,18.4192563562
 09/06  12:00:00,204.556655316,14.4494515053,28.0597195876,0.0,80.527626,79.0911225,52.4844870069,0.0,32.0568,20.4276870069
 09/06  13:00:00,204.150853775,16.4634757331,29.6218050266,0.0,80.527626,75.0917375,36.4971321824,0.0208589867277,16.0284,20.4478731957
 09/06  14:00:00,201.170288006,14.9577481627,28.1545704857,0.0,80.527626,75.0917375,33.4634673545,0.0,16.0284,17.4350673545
 09/06  15:00:00,194.956665217,14.8166962555,24.1258990271,0.0,80.527626,73.092045,20.7356891345,0.0820397733407,3.20568,17.4479693611
 09/06  16:00:00,183.747655324,10.7445442741,17.131298667,0.0,80.527626,73.092045,6.12577212263,0.0327943993756,3.20568,2.88729772326
 09/06  17:00:00,133.747277378,8.38473318227,12.7882655066,0.0,80.527626,29.818365,6.09293946339,0.0,3.20568,2.88725946339
 09/06  18:00:00,127.959516332,7.9285508027,7.49892249526,0.0,80.527626,29.818365,10.9850740712,4.88571328949,3.20568,2.8936807817
 09/06  19:00:00,128.321164246,7.65282918412,0.827801364348,0.0,80.527626,29.818365,34.2622754107,22.4044014646,3.20568,8.6521939461
 09/06  20:00:00,128.869776375,7.64090294743,0.0,0.0,80.527626,29.818365,52.7203231816,43.7435388785,3.20568,5.77110430306
 09/06  21:00:00,55.6465761723,0.0,0.0,0.0,15.863942322,29.242365,8.97701782339,0.0,3.20568,5.77133782339
 09/06  22:00:00,55.5356658537,0.0,0.0,0.0,15.863942322,29.242365,6.09419986066,0.0,3.20568,2.88851986066
 09/06  23:00:00,56.2801605747,0.0,0.0,0.0,15.863942322,29.242365,6.09217030041,0.0,3.20568,2.88649030041
 09/06  24:00:00,55.5568085976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  01:00:00,55.5557189166,0.0,0.0,0.0,15.863942322,29.242365,6.08955298297,0.0,3.20568,2.88387298297
 09/07  02:00:00,55.5681294422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  03:00:00,55.5667952107,0.0,0.0,0.0,15.863942322,29.242365,6.08952050572,0.0,3.20568,2.88384050572
 09/07  04:00:00,55.7758826526,0.0,0.0,0.0,15.863942322,29.242365,6.08948798802,0.0,3.20568,2.88380798802
 09/07  05:00:00,55.7784102553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  06:00:00,58.2616233569,7.64090294743,0.0,0.0,15.863942322,29.818365,80.4686359564,74.3791805005,3.20568,2.88377545589
 09/07  07:00:00,120.18169298,7.64090294743,0.00147691930876,0.0,80.527626,29.818365,48.0843621879,41.9914164332,3.20568,2.88726575472
 09/07  08:00:00,166.480406494,7.66159248116,0.965343007587,0.0,80.527626,75.0917375,52.7856554168,20.0718386255,24.0426,8.67121679131
 09/07  09:00:00,171.146043198,8.15233071257,5.08687510697,0.0,80.527626,75.0917375,51.3726818002,12.8008758882,24.0426,14.529205912
 09/07  10:00:00,184.816613095,9.37274841419,13.4781263205,0.0,80.527626,79.0911225,51.7339337524,2.23106983207,32.0568,17.4460639203
 09/07  11:00:00,199.050444165,11.2282141543,25.0567119588,0.0,80.527626,79.0911225,49.5572905048,0.0175782871239,32.0568,17.4829122176
 09/07  12:00:00,213.893885947,13.7100172907,38.0895400454,0.0,80.527626,79.0911225,52.4835414134,0.0,32.0568,20.4267414134
 09/07  13:00:00,217.105860448,15.5401852325,43.4267355147,0.0,80.527626,75.0917375,39.4097183175,0.0123875314029,16.0284,23.3689307861
 09/07  14:00:00,228.668708385,17.8792937335,52.6253884221,0.0,80.527626,75.0917375,30.5617230582,0.0,16.0284,14.5333230582
 09/07  15:00:00,231.949955614,19.6497410925,56.1483327355,0.0,80.527626,73.092045,20.6772594809,0.0206977799819,3.20568,17.4508817009
 09/07  16:00:00,215.195796183,13.2956317417,45.8711736813,0.0,80.527626,73.092045,6.10705819216,0.0141918767765,3.20568,2.88718631539
 09/07  17:00:00,156.020487525,9.63019770488,33.6535857507,0.0,80.527626,29.818365,6.09282859843,0.0,3.20568,2.88714859843
 09/07  18:00:00,147.062148442,8.86234087508,25.4992511001,0.0,80.527626,29.818365,8.97272852738,0.0,3.20568,5.76704852738
 09/07  19:00:00,144.593847035,8.25371919201,16.3091191011,0.0,80.527626,29.818365,9.04805166626,0.0668665458228,3.20568,5.77550512044
 09/07  20:00:00,138.598821738,7.85770509602,9.37466018845,0.0,80.527626,29.818365,11.6064781911,2.62993316387,3.20568,5.77086502721
 09/07  21:00:00,55.7710232845,0.0,0.0,0.0,15.863942322,29.242365,8.97680589641,0.0,3.20568,5.77112589641
 09/07  22:00:00,55.6491055338,0.0,0.0,0.0,15.863942322,29.242365,6.09442761475,0.0,3.20568,2.88874761475
 09/07  23:00:00,56.3833624227,0.0,0.0,0.0,15.863942322,29.242365,6.09215634829,0.0,3.20568,2.88647634829
 09/07  24:00:00,55.6532564305,0.0,0.0,0.0,15.863942322,29.242365,6.08960553878,0.0,3.20568,2.88392553878
 09/08  01:00:00,55.6428212705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  02:00:00,55.6211538325,0.0,0.0,0.0,15.863942322,29.242365,6.08957635925,0.0,3.20568,2.88389635925
 09/08  03:00:00,55.6089162343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  04:00:00,56.7385728739,0.0,0.0,0.0,15.863942322,29.242365,6.08954623654,0.0,3.20568,2.88386623654
 09/08  05:00:00,56.5872296285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  06:00:00,61.8044666657,7.64090294743,3.15295651201,0.0,15.863942322,29.818365,45.1797972179,39.0901763528,3.20568,2.88394086512
 09/08  07:00:00,123.538599843,7.64090294743,3.29227029845,0.0,80.527626,29.818365,28.9196298469,22.8267533091,3.20568,2.88719653781
 09/08  08:00:00,171.777607102,7.91486198312,5.94606166479,0.0,80.527626,75.0917375,45.0009631419,12.285778908,24.0426,8.6725842339
 09/08  09:00:00,182.686355965,8.93061586246,15.7705224588,0.0,80.527626,75.0917375,44.9341265712,6.36395010681,24.0426,14.5275764644
 09/08  10:00:00,201.745922799,10.13826046,29.5437662748,0.0,80.527626,79.0911225,49.5031242227,0.0,32.0568,17.4463242227
 09/08  11:00:00,228.852402407,12.5834778251,53.408038482,0.0,80.527626,79.0911225,49.5456146258,0.00282587339526,32.0568,17.4859887524
 09/08  12:00:00,253.043858175,15.9710898424,74.8697012043,0.0,80.527626,79.0911225,55.407135225,0.00439833683546,32.0568,23.3459368882
 09/08  13:00:00,261.990401426,18.4267690231,85.3119965223,0.0,80.527626,75.0917375,36.5070219403,0.0308688828567,16.0284,20.4477530575
 09/08  14:00:00,272.239064355,20.8383970528,93.1216336204,0.0,80.527626,75.0917375,30.5675905088,0.00913754978515,16.0284,14.5300529591
 09/08  15:00:00,277.874088166,23.353953195,98.2374982858,0.0,80.527626,73.092045,20.6912316839,0.0293586311603,3.20568,17.4561930527
 09/08  16:00:00,263.799332513,18.4390649161,89.1127519471,0.0,80.527626,73.092045,6.1251315173,0.0320083081609,3.20568,2.88744320914
 09/08  17:00:00,198.732535851,12.9502749625,72.9064498989,0.0,80.527626,29.818365,6.10312422722,0.0102286509581,3.20568,2.88721557626
 09/08  18:00:00,183.566837528,11.2542840782,59.4726759112,0.0,80.527626,29.818365,8.98028261152,0.00794736092017,3.20568,5.7666552506
 09/08  19:00:00,172.33795906,9.75080919073,42.6510583222,0.0,80.527626,29.818365,8.98723904421,0.00663610776153,3.20568,5.77492293645
 09/08  20:00:00,166.177585592,8.95356936634,35.8849678302,0.0,80.527626,29.818365,8.97666630703,0.0,3.20568,5.77098630703
 09/08  21:00:00,55.7745683797,0.0,0.0,0.0,15.863942322,29.242365,8.97711055301,0.0,3.20568,5.77143055301
 09/08  22:00:00,55.7943028307,0.0,0.0,0.0,15.863942322,29.242365,8.96302419657,0.0,3.20568,5.75734419657
 09/08  23:00:00,56.4940106783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  24:00:00,55.7563062699,0.0,0.0,0.0,15.863942322,29.242365,6.08963229495,0.0,3.20568,2.88395229495
 09/09  01:00:00,55.7254179154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  02:00:00,55.7056125057,0.0,0.0,0.0,15.863942322,29.242365,6.08813777591,0.0,3.20568,2.88245777591
 09/09  03:00:00,55.6948852793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  04:00:00,55.9019597771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  05:00:00,55.8561646471,0.0,0.0,0.0,15.863942322,29.242365,6.08818041156,0.0,3.20568,2.88250041156
 09/09  06:00:00,50.143063736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  07:00:00,47.2645434582,0.0,0.0,0.0,15.863942322,29.242365,6.08822312121,0.0,3.20568,2.88254312121
 09/09  08:00:00,47.3440905933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  09:00:00,47.4498731268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  10:00:00,47.5119090305,0.0,0.0,0.0,15.863942322,29.242365,6.08952605208,0.0,3.20568,2.88384605208
 09/09  11:00:00,48.1830296554,0.0,0.0,0.0,15.863942322,29.242365,6.08949843067,0.0,3.20568,2.88381843067
 09/09  12:00:00,47.4982964839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  13:00:00,47.5520314344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  14:00:00,50.3231653968,0.202839530894,2.53065870448,0.0,15.863942322,29.242365,6.08821059757,0.0,3.20568,2.88253059757
 09/09  15:00:00,59.5217924934,0.942729555994,10.9804511323,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  16:00:00,63.6295211039,1.31119780834,14.725615946,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  17:00:00,65.512150801,1.54506716633,16.4496048811,0.0,15.863942322,29.242365,6.08825405767,0.0,3.20568,2.88257405767
 09/09  18:00:00,60.3568897447,1.20235260836,11.6778270688,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  19:00:00,56.9634965731,0.208820298401,1.89155529151,0.0,15.863942322,29.242365,6.08815799263,0.0,3.20568,2.88247799263
 09/09  20:00:00,56.2209750984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  21:00:00,56.0332959254,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  22:00:00,55.802981109,0.0,0.0,0.0,15.863942322,29.242365,6.08820089667,0.0,3.20568,2.88252089667
 09/09  23:00:00,56.4677324907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  24:00:00,55.7622620956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  01:00:00,55.7358923228,0.0,0.0,0.0,15.863942322,29.242365,6.08824484783,0.0,3.20568,2.88256484783
 09/10  02:00:00,55.7177406604,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  03:00:00,55.7038520425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  04:00:00,55.940695284,0.0,0.0,0.0,15.863942322,29.242365,6.0881513813,0.0,3.20568,2.8824713813
 09/10  05:00:00,55.9323795997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  06:00:00,50.2389645816,0.0,0.0,0.0,15.863942322,29.242365,6.08819655127,0.0,3.20568,2.88251655127
 09/10  07:00:00,47.3321170457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  08:00:00,47.379708409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  09:00:00,47.4708381909,0.0,0.0,0.0,15.863942322,29.242365,6.08950380676,0.0,3.20568,2.88382380676
 09/10  10:00:00,47.5153564575,0.0,0.0,0.0,15.863942322,29.242365,6.08947888401,0.0,3.20568,2.88379888401
 09/10  11:00:00,53.8618878223,0.493955396625,5.16762040323,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  12:00:00,61.8979805899,1.30595795349,13.0643643857,0.0,15.863942322,29.242365,6.0890786497,0.0,3.20568,2.8833986497
 09/10  13:00:00,70.7736191245,2.26536482945,20.977869236,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  14:00:00,66.4558924241,1.99795071207,16.9644529361,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  15:00:00,67.8088357269,2.10403617754,18.2064374906,0.0,15.863942322,29.242365,6.0882368363,0.0,3.20568,2.8825568363
 09/10  16:00:00,59.698157279,1.27128715044,10.9582514176,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  17:00:00,61.9971183498,1.55749850224,13.0569810764,0.0,15.863942322,29.242365,6.08825447691,0.0,3.20568,2.88257447691
 09/10  18:00:00,55.5912524676,0.98791079325,7.26483316091,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  19:00:00,54.686327976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  20:00:00,56.042915333,0.0,0.0,0.0,15.863942322,29.242365,6.0881884466,0.0,3.20568,2.8825084466
 09/10  21:00:00,55.8560235731,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  22:00:00,55.6574504113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  23:00:00,56.3470604928,0.0,0.0,0.0,15.863942322,29.242365,6.08823378364,0.0,3.20568,2.88255378364
 09/10  24:00:00,55.6451672163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  01:00:00,55.6077931395,0.0,0.0,0.0,15.863942322,29.242365,6.08954405302,0.0,3.20568,2.88386405302
 09/11  02:00:00,55.5837054846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  03:00:00,55.570430485,0.0,0.0,0.0,15.863942322,29.242365,6.08952200351,0.0,3.20568,2.88384200351
 09/11  04:00:00,55.7699774037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  05:00:00,55.7380875425,0.0,0.0,0.0,15.863942322,29.242365,6.08949991285,0.0,3.20568,2.88381991285
 09/11  06:00:00,58.2993680329,7.64090294743,0.0,0.0,15.863942322,29.818365,164.026563509,160.800883509,3.20568,0.02
 09/11  07:00:00,120.192047723,7.64090294743,0.00527494223917,0.0,80.527626,29.818365,77.933315376,71.8401555901,3.20568,2.88747978591
 09/11  08:00:00,168.293110258,7.78194893712,2.64205100837,0.0,80.527626,75.0917375,45.7249773717,13.0097701324,24.0426,8.67260723934
 09/11  09:00:00,175.945490111,8.61128526402,9.39386801512,0.0,80.527626,75.0917375,45.0776155393,3.60122956545,24.0426,17.4337859739
 09/11  10:00:00,184.258919456,9.6531339966,12.6506366154,0.0,80.527626,79.0911225,49.4980564719,0.0,32.0568,17.4412564719
 09/11  11:00:00,196.289225614,11.052517842,22.4844774196,0.0,80.527626,79.0911225,49.55540838,0.0161829638682,32.0568,17.4824254161
 09/11  12:00:00,216.21821668,13.883031986,40.2479586199,0.0,80.527626,79.0911225,52.4861015855,0.0,32.0568,20.4293015855
 09/11  13:00:00,219.479452681,14.9677239288,46.3763866271,0.0,80.527626,75.0917375,39.0438462745,0.0124655226598,16.0284,23.0029807518
 09/11  14:00:00,230.791752908,18.2240982205,54.420842577,0.0,80.527626,75.0917375,30.9284668145,0.0,16.0284,14.9000668145
 09/11  15:00:00,234.384670187,20.3061482354,57.9485639456,0.0,80.527626,73.092045,20.67771613,0.020191511961,3.20568,17.4518446181
 09/11  16:00:00,220.260447594,14.2957661446,49.948116267,0.0,80.527626,73.092045,6.10710188802,0.014245399315,3.20568,2.8871764887
 09/11  17:00:00,160.877662627,10.5359319305,37.6186386509,0.0,80.527626,29.818365,6.09283020652,0.0,3.20568,2.88715020652
 09/11  18:00:00,148.59911569,9.50416130371,26.406488862,0.0,80.527626,29.818365,8.97283752491,0.0,3.20568,5.76715752491
 09/11  19:00:00,143.607576087,8.48498940724,13.6913016201,0.0,80.527626,29.818365,9.31902530602,0.337635265689,3.20568,5.77571004033
 09/11  20:00:00,135.108617969,7.96689186525,5.82101070417,0.0,80.527626,29.818365,14.9319062077,5.95513354362,3.20568,5.7710926641
 09/11  21:00:00,55.7252663045,0.0,0.0,0.0,15.863942322,29.242365,8.97708421512,0.0,3.20568,5.77140421512
 09/11  22:00:00,55.5632270456,0.0,0.0,0.0,15.863942322,29.242365,6.09454712076,0.0,3.20568,2.88886712076
 09/11  23:00:00,56.3027926542,0.0,0.0,0.0,15.863942322,29.242365,6.09227468518,0.0,3.20568,2.88659468518
 09/11  24:00:00,55.5717393042,0.0,0.0,0.0,15.863942322,29.242365,6.08951290315,0.0,3.20568,2.88383290315
 09/12  01:00:00,55.5587030743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  02:00:00,55.5557504207,0.0,0.0,0.0,15.863942322,29.242365,6.08949466274,0.0,3.20568,2.88381466274
 09/12  03:00:00,55.5510191329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  04:00:00,56.6102963532,0.0,0.0,0.0,15.863942322,29.242365,6.08947556573,0.0,3.20568,2.88379556573
 09/12  05:00:00,56.4429668459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  06:00:00,58.6523009893,7.64090294743,0.0,0.0,15.863942322,29.818365,176.600035946,170.510371242,3.20568,2.88398470438
 09/12  07:00:00,120.188969201,7.64090294743,0.00135542594597,0.0,80.527626,29.818365,113.569330243,107.476274093,3.20568,2.88737615009
 09/12  08:00:00,165.463372732,7.64090294743,0.00518586426617,0.0,80.527626,75.0917375,93.6570523963,60.9434070442,24.0426,8.67104535201
 09/12  09:00:00,165.522945635,7.66557453117,0.00399052388617,0.0,80.527626,75.0917375,98.1922159437,57.5151806868,24.0426,16.6344352569
 09/12  10:00:00,169.684892725,7.81396461241,0.0060731461188,0.0,80.527626,79.0911225,88.5583562506,41.1618485997,32.0568,15.3397076509
 09/12  11:00:00,172.066179121,8.36425673041,1.1138945689,0.0,80.527626,79.0911225,56.9714563477,4.51871344288,32.0568,20.3959429049
 09/12  12:00:00,173.678945979,8.83591057795,2.95389393755,0.0,80.527626,79.0911225,52.769751389,0.28317357317,32.0568,20.4297778158
 09/12  13:00:00,172.223932933,9.21340654144,5.08825057272,0.0,80.527626,75.0917375,47.2870689517,10.8059965622,16.0284,20.4526723895
 09/12  14:00:00,175.17819334,9.46290547325,7.77862793806,0.0,80.527626,75.0917375,42.0328239102,8.5689991017,16.0284,17.4354248085
 09/12  15:00:00,173.324296105,9.73234545973,7.67914029965,0.0,80.527626,73.092045,32.5135377657,11.8599261912,3.20568,17.4479315745
 09/12  16:00:00,168.679236426,8.08251740611,4.81123339123,0.0,80.527626,73.092045,19.800431323,13.707510223,3.20568,2.8872411
 09/12  17:00:00,123.23867558,7.64090294743,3.09883134318,0.0,80.527626,29.818365,21.9898689217,15.896968065,3.20568,2.88722085665
 09/12  18:00:00,121.889619739,7.64090294743,1.75933025217,0.0,80.527626,29.818365,23.969482625,17.8700905578,3.20568,2.89371206726
 09/12  19:00:00,129.064510488,7.64090294743,0.368582085761,0.0,80.527626,29.818365,32.0035711133,20.145394132,3.20568,8.65249698133
 09/12  20:00:00,128.686045053,7.64090294743,0.0,0.0,80.527626,29.818365,41.6375449845,32.6604977395,3.20568,5.77136724495
 09/12  21:00:00,55.4966800799,0.0,0.0,0.0,15.863942322,29.242365,8.9773560627,0.0,3.20568,5.7716760627
 09/12  22:00:00,55.535298338,0.0,0.0,0.0,15.863942322,29.242365,6.09433597756,0.0,3.20568,2.88865597756
 09/12  23:00:00,56.2669811005,0.0,0.0,0.0,15.863942322,29.242365,6.09230719657,0.0,3.20568,2.88662719657
 09/12  24:00:00,55.5515365885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  01:00:00,55.5459730611,0.0,0.0,0.0,15.863942322,29.242365,6.08947626407,0.0,3.20568,2.88379626407
 09/13  02:00:00,55.53742234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  03:00:00,55.5342492851,0.0,0.0,0.0,15.863942322,29.242365,6.0896688721,0.0,3.20568,2.8839888721
 09/13  04:00:00,55.7383238689,0.0,0.0,0.0,15.863942322,29.242365,6.08965262578,0.0,3.20568,2.88397262578
 09/13  05:00:00,55.7082478094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  06:00:00,58.3847998701,7.64090294743,0.0,0.0,15.863942322,29.818365,216.114511045,210.024874704,3.20568,2.88395634032
 09/13  07:00:00,120.228807935,7.64090294743,0.00193868388779,0.0,80.527626,29.818365,123.831420536,117.738245356,3.20568,2.88749518029
 09/13  08:00:00,165.529694067,7.67442753434,0.00674169575033,0.0,80.527626,75.0917375,89.1565295109,56.441878994,24.0426,8.67205051696
 09/13  09:00:00,166.079475018,7.91386550439,0.287925729272,0.0,80.527626,75.0917375,62.7764683177,24.204359176,24.0426,14.5295091416
 09/13  10:00:00,176.961229615,8.92137976969,6.12078763129,0.0,80.527626,79.0911225,59.9422726849,10.4392412797,32.0568,17.4462314052
 09/13  11:00:00,183.343324377,10.34157359,10.3451211757,0.0,80.527626,79.0911225,49.5438993235,0.0,32.0568,17.4870993235
 09/13  12:00:00,187.362871695,11.7808242548,13.6105141786,0.0,80.527626,79.0911225,55.4052376583,0.0,32.0568,23.3484376583
 09/13  13:00:00,184.98936842,11.5738261493,15.4173250015,0.0,80.527626,75.0917375,36.5315686143,0.0506691889487,16.0284,20.4524994253
 09/13  14:00:00,187.218685207,13.2085123282,16.0265074699,0.0,80.527626,75.0917375,30.5755062615,0.0160927779053,16.0284,14.5310134836
 09/13  15:00:00,183.391833733,12.4492136155,14.9941842112,0.0,80.527626,73.092045,23.4572777097,2.79197036301,3.20568,17.4596273467
 09/13  16:00:00,177.045370998,9.58231550422,11.6380162726,0.0,80.527626,73.092045,10.4035456193,4.31042408771,3.20568,2.8874415316
 09/13  17:00:00,129.008485116,7.89803245078,8.57240337017,0.0,80.527626,29.818365,11.7189359507,5.62609142354,3.20568,2.88716452715
 09/13  18:00:00,124.251253916,7.67117440029,4.07593024727,0.0,80.527626,29.818365,21.6157217905,12.643283213,3.20568,5.76675857741
 09/13  19:00:00,128.898907544,7.64090294743,0.0,0.0,80.527626,29.818365,41.1268481425,32.1462234679,3.20568,5.77494467469
 09/13  20:00:00,128.880810106,7.64090294743,0.0,0.0,80.527626,29.818365,68.4452097743,56.5930758694,3.20568,8.64645390487
 09/13  21:00:00,55.625839892,0.0,0.0,0.0,15.863942322,29.242365,8.97651183686,0.0,3.20568,5.77083183686
 09/13  22:00:00,55.4958086941,0.0,0.0,0.0,15.863942322,29.242365,6.09436535438,0.0,3.20568,2.88868535438
 09/13  23:00:00,56.2520414242,0.0,0.0,0.0,15.863942322,29.242365,6.09223199307,0.0,3.20568,2.88655199307
 09/13  24:00:00,55.5146152328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  01:00:00,55.513445586,0.0,0.0,0.0,15.863942322,29.242365,6.08919697584,0.0,3.20568,2.88351697584
 09/14  02:00:00,55.5086805182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  03:00:00,55.5020972642,0.0,0.0,0.0,15.863942322,29.242365,6.08966598598,0.0,3.20568,2.88398598598
 09/14  04:00:00,55.7203901493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  05:00:00,55.7195720827,0.0,0.0,0.0,15.863942322,29.242365,6.08965288064,0.0,3.20568,2.88397288064
 09/14  06:00:00,59.7485019884,7.64090294743,0.0,0.0,15.863942322,29.818365,149.462854111,146.237174111,3.20568,0.02
 09/14  07:00:00,120.194005503,7.64090294743,0.00175213987187,0.0,80.527626,29.818365,90.18911226,84.0959445376,3.20568,2.88748772241
 09/14  08:00:00,165.473115391,7.64090294743,0.00601635827098,0.0,80.527626,75.0917375,77.7725363282,42.1743419638,24.0426,11.5555943644
 09/14  09:00:00,168.563422089,7.70259633942,2.97974039337,0.0,80.527626,75.0917375,57.0199087932,18.4452954498,24.0426,14.5320133434
 09/14  10:00:00,178.814427132,8.44160452834,8.4472630497,0.0,80.527626,79.0911225,57.9259106824,8.42474682355,32.0568,17.4443638588
 09/14  11:00:00,183.388024035,8.98330513733,11.7274645438,0.0,80.527626,79.0911225,49.5425270514,0.0,32.0568,17.4857270514
 09/14  12:00:00,187.130812139,9.72040134915,15.407662764,0.0,80.527626,79.0911225,52.4896827184,0.0,32.0568,20.4328827184
 09/14  13:00:00,188.68384262,11.1079266138,19.5389795215,0.0,80.527626,75.0917375,39.4339283293,0.0338698303656,16.0284,23.3716584989
 09/14  14:00:00,190.645060872,11.4313409159,21.1768327698,0.0,80.527626,75.0917375,30.5604926987,0.0,16.0284,14.5320926987
 09/14  15:00:00,191.806820283,12.1557837127,23.6335509913,0.0,80.527626,73.092045,20.6780508203,0.014041929354,3.20568,17.4583288909
 09/14  16:00:00,187.213016328,9.51696617046,21.7837708469,0.0,80.527626,73.092045,6.10602114434,0.0128213680034,3.20568,2.88751977634
 09/14  17:00:00,138.501369615,8.00207176039,17.8681045833,0.0,80.527626,29.818365,6.09298899111,0.0,3.20568,2.88730899111
 09/14  18:00:00,130.421655087,7.69601071386,10.1610841287,0.0,80.527626,29.818365,11.8524508274,2.87939744643,3.20568,5.76737338099
 09/14  19:00:00,131.929472435,7.64090294743,2.98709778019,0.0,80.527626,29.818365,22.5808752483,13.5997633132,3.20568,5.77543193512
 09/14  20:00:00,129.041632119,7.64090294743,0.152029367015,0.0,80.527626,29.818365,30.1503297557,21.1731076533,3.20568,5.77154210238
 09/14  21:00:00,55.6656497448,0.0,0.0,0.0,15.863942322,29.242365,11.8528417014,0.0,3.20568,8.64716170143
 09/14  22:00:00,55.5432486844,0.0,0.0,0.0,15.863942322,29.242365,6.09461475198,0.0,3.20568,2.88893475198
 09/14  23:00:00,56.277418381,0.0,0.0,0.0,15.863942322,29.242365,6.09237626158,0.0,3.20568,2.88669626158
 09/14  24:00:00,55.5643159658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  01:00:00,55.5655708326,0.0,0.0,0.0,15.863942322,29.242365,6.08968367612,0.0,3.20568,2.88400367612
 09/15  02:00:00,55.5604722762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  03:00:00,55.5554255399,0.0,0.0,0.0,15.863942322,29.242365,6.08967389924,0.0,3.20568,2.88399389924
 09/15  04:00:00,56.5976369135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  05:00:00,56.429105164,0.0,0.0,0.0,15.863942322,29.242365,6.0896640556,0.0,3.20568,2.8839840556
 09/15  06:00:00,60.047508014,7.64090294743,0.0,0.0,15.863942322,29.818365,118.817065871,115.591385871,3.20568,0.02
 09/15  07:00:00,122.024349501,7.64090294743,1.83534638036,0.0,80.527626,29.818365,40.9171029103,34.8239312963,3.20568,2.887491614
 09/15  08:00:00,174.162557345,7.65209072015,8.60594672006,0.0,80.527626,75.0917375,41.4085424542,5.80822834351,24.0426,11.5577141106
 09/15  09:00:00,181.50993389,8.1889858253,15.3333340215,0.0,80.527626,75.0917375,38.672337586,0.0961264599008,24.0426,14.5336111261
 09/15  10:00:00,191.759826206,9.21958602396,20.5068199356,0.0,80.527626,79.0911225,49.5018150175,0.0,32.0568,17.4450150175
