Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/15  11:00:00,201.252669615,10.5634808006,27.9019334928,0.0,80.527626,79.0911225,49.5423153357,0.0,32.0568,17.4855153357
 09/15  12:00:00,213.385529164,12.7552596028,38.5234761463,0.0,80.527626,79.0911225,52.4896081442,0.0,32.0568,20.4328081442
 09/15  13:00:00,211.520030412,14.2824754105,39.105643883,0.0,80.527626,75.0917375,39.4125942752,0.0133462997436,16.0284,23.3708479755
 09/15  14:00:00,228.060075706,17.6600983777,52.2415671921,0.0,80.527626,75.0917375,30.5613102943,0.0,16.0284,14.5329102943
 09/15  15:00:00,233.632497838,19.5038618825,57.9782413701,0.0,80.527626,73.092045,20.6854525108,0.0211457325233,3.20568,17.4586267783
 09/15  16:00:00,216.823771384,13.5232292218,47.2794827039,0.0,80.527626,73.092045,6.10749667599,0.0143022325428,3.20568,2.88751444345
 09/15  17:00:00,158.109222238,10.108107803,35.2737673245,0.0,80.527626,29.818365,6.0929867898,0.0,3.20568,2.8873067898
 09/15  18:00:00,148.667577977,9.11539365093,26.8464766967,0.0,80.527626,29.818365,8.97271888228,0.0,3.20568,5.76703888228
 09/15  19:00:00,144.743464484,8.29459864032,15.2521927594,0.0,80.527626,29.818365,9.39337589141,0.41171225235,3.20568,5.77598363906
 09/15  20:00:00,132.028581262,7.79791613212,3.1437867033,0.0,80.527626,29.818365,21.401210915,12.4239224526,3.20568,5.77160846241
 09/15  21:00:00,55.5706373986,0.0,0.0,0.0,15.863942322,29.242365,11.8529750833,0.0,3.20568,8.64729508332
 09/15  22:00:00,55.630586956,0.0,0.0,0.0,15.863942322,29.242365,6.0941986264,0.0,3.20568,2.8885186264
 09/15  23:00:00,56.3709637926,0.0,0.0,0.0,15.863942322,29.242365,6.0924144693,0.0,3.20568,2.8867344693
 09/15  24:00:00,55.6566839657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  01:00:00,55.6173201207,0.0,0.0,0.0,15.863942322,29.242365,6.08816759145,0.0,3.20568,2.88248759145
 09/16  02:00:00,55.5868101741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  03:00:00,55.5785997352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  04:00:00,55.783365686,0.0,0.0,0.0,15.863942322,29.242365,6.08822970457,0.0,3.20568,2.88254970457
 09/16  05:00:00,55.7721342839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  06:00:00,51.4963594565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  07:00:00,47.1808549448,0.0,0.0,0.0,15.863942322,29.242365,6.0881525285,0.0,3.20568,2.8824725285
 09/16  08:00:00,47.2339502564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  09:00:00,47.3178856733,0.0,0.0,0.0,15.863942322,29.242365,6.08949023972,0.0,3.20568,2.88381023972
 09/16  10:00:00,47.3892762639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  11:00:00,48.1106691951,0.0,0.0,0.0,15.863942322,29.242365,6.0896933601,0.0,3.20568,2.8840133601
 09/16  12:00:00,47.4473078521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  13:00:00,57.4170922338,1.02796073789,8.88065032055,0.0,15.863942322,29.242365,6.08820255008,0.0,3.20568,2.88252255008
 09/16  14:00:00,59.1900135319,1.20797867851,10.4628197707,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  15:00:00,61.0724029262,1.41652670837,12.1398269978,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  16:00:00,61.1212498767,1.42544158337,12.2513823357,0.0,15.863942322,29.242365,6.08826571112,0.0,3.20568,2.88258571112
 09/16  17:00:00,60.0106148433,1.37132870338,11.2330080669,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  18:00:00,54.4338372574,0.612716570667,5.03590255019,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  19:00:00,56.1363331986,0.0,0.0,0.0,15.863942322,29.242365,6.08818812429,0.0,3.20568,2.88250812429
 09/16  20:00:00,56.0509528011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  21:00:00,55.8611098715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  22:00:00,55.6603126491,0.0,0.0,0.0,15.863942322,29.242365,6.08825067147,0.0,3.20568,2.88257067147
 09/16  23:00:00,56.3159030201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  24:00:00,55.6029347939,0.0,0.0,0.0,15.863942322,29.242365,6.0881737409,0.0,3.20568,2.8824937409
 09/17  01:00:00,55.5847892237,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  02:00:00,55.5681800221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  03:00:00,55.5563713691,0.0,0.0,0.0,15.863942322,29.242365,6.08823981728,0.0,3.20568,2.88255981728
 09/17  04:00:00,55.7643221499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  05:00:00,55.7451942207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  06:00:00,51.4643085611,0.0,0.0,0.0,15.863942322,29.242365,6.08816562702,0.0,3.20568,2.88248562702
 09/17  07:00:00,47.1144892988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  08:00:00,47.1231038781,0.0,0.0,0.0,15.863942322,29.242365,6.08964864223,0.0,3.20568,2.88396864223
 09/17  09:00:00,47.1379183192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  10:00:00,47.127785246,0.0,0.0,0.0,15.863942322,29.242365,6.08964565925,0.0,3.20568,2.88396565925
 09/17  11:00:00,47.8046868224,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  12:00:00,47.1115147051,0.0,0.0,0.0,15.863942322,29.242365,6.08964266486,0.0,3.20568,2.88396266486
 09/17  13:00:00,47.1744552646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  14:00:00,47.215316541,0.0,0.0,0.0,15.863942322,29.242365,6.0881534546,0.0,3.20568,2.8824734546
 09/17  15:00:00,47.2148407892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  16:00:00,47.1158901661,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  17:00:00,47.1057822269,0.0,0.0,0.0,15.863942322,29.242365,6.08821935463,0.0,3.20568,2.88253935463
 09/17  18:00:00,48.5081633696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  19:00:00,55.8424456474,0.0,0.0,0.0,15.863942322,29.242365,6.0876252923,0.0,3.20568,2.8819452923
 09/17  20:00:00,55.8161113782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  21:00:00,55.7084529599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  22:00:00,55.5518966139,0.0,0.0,0.0,15.863942322,29.242365,6.08821133511,0.0,3.20568,2.88253133511
 09/17  23:00:00,56.2301625835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  24:00:00,55.5309595744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  01:00:00,55.526771343,0.0,0.0,0.0,15.863942322,29.242365,6.08962599767,0.0,3.20568,2.88394599767
 09/18  02:00:00,55.5254177924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  03:00:00,55.5206476622,0.0,0.0,0.0,15.863942322,29.242365,6.08962686995,0.0,3.20568,2.88394686995
 09/18  04:00:00,55.7309045769,0.0,0.0,0.0,15.863942322,29.242365,6.08962762793,0.0,3.20568,2.88394762793
 09/18  05:00:00,55.7154794176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  06:00:00,59.7817787906,7.64090294743,0.0,0.0,15.863942322,29.818365,189.023911909,182.934283591,3.20568,2.88394831761
 09/18  07:00:00,120.212292426,7.64090294743,0.00165877179135,0.0,80.527626,29.818365,112.732696196,106.639479534,3.20568,2.88753666285
 09/18  08:00:00,165.481058893,7.64090294743,0.00630507004146,0.0,80.527626,75.0917375,98.7649072943,66.0493849285,24.0426,8.67292236578
 09/18  09:00:00,165.510412075,7.64657649024,0.00451565563044,0.0,80.527626,75.0917375,99.9511709442,61.376682303,24.0426,14.5318886411
 09/18  10:00:00,169.550421673,7.67844874761,0.00655076819081,0.0,80.527626,79.0911225,92.8309617435,43.3242937567,32.0568,17.4498679868
 09/18  11:00:00,170.491098143,7.9169602929,0.0,0.0,80.527626,79.0911225,63.5368551129,11.0785003486,32.0568,20.4015547643
 09/18  12:00:00,170.967092011,8.34555994372,0.743095117398,0.0,80.527626,79.0911225,56.4620198841,3.97205642242,32.0568,20.4331634617
 09/18  13:00:00,170.390340066,8.82560545874,3.64869831373,0.0,80.527626,75.0917375,50.34498394,13.8608543085,16.0284,20.4557296315
 09/18  14:00:00,175.773222169,9.38478928302,8.44713582751,0.0,80.527626,75.0917375,41.8824189145,8.41454914164,16.0284,17.4394697729
 09/18  15:00:00,177.049763553,9.88902407555,11.2286046271,0.0,80.527626,73.092045,29.6045893334,8.94595726473,3.20568,17.4529520687
 09/18  16:00:00,172.00320456,8.11718527038,8.07425113686,0.0,80.527626,73.092045,16.2918934777,10.1988360968,3.20568,2.88737738086
 09/18  17:00:00,123.682378616,7.64090294743,3.53668008373,0.0,80.527626,29.818365,21.5371295822,15.4440727239,3.20568,2.88737685833
 09/18  18:00:00,121.729717173,7.64090294743,0.182036870189,0.0,80.527626,29.818365,31.4048626317,22.43211111,3.20568,5.76707152174
 09/18  19:00:00,128.91788389,7.64090294743,0.0,0.0,80.527626,29.818365,32.8991792097,23.9181622367,3.20568,5.77533697301
 09/18  20:00:00,128.896220683,7.64090294743,0.0,0.0,80.527626,29.818365,42.2547247014,33.2777764512,3.20568,5.77126825024
 09/18  21:00:00,55.6579526407,0.0,0.0,0.0,15.863942322,29.242365,8.97735380739,0.0,3.20568,5.77167380739
 09/18  22:00:00,55.5344379126,0.0,0.0,0.0,15.863942322,29.242365,6.09464761341,0.0,3.20568,2.88896761341
 09/18  23:00:00,56.2671741394,0.0,0.0,0.0,15.863942322,29.242365,6.09237325429,0.0,3.20568,2.88669325429
 09/18  24:00:00,55.5480167609,0.0,0.0,0.0,15.863942322,29.242365,6.08960261939,0.0,3.20568,2.88392261939
 09/19  01:00:00,55.5439888397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  02:00:00,55.54125834,0.0,0.0,0.0,15.863942322,29.242365,6.08960826936,0.0,3.20568,2.88392826936
 09/19  03:00:00,55.536426622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  04:00:00,56.5859188059,0.0,0.0,0.0,15.863942322,29.242365,6.08961281283,0.0,3.20568,2.88393281283
 09/19  05:00:00,56.4161805337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  06:00:00,60.1006817009,7.64090294743,0.0,0.0,15.863942322,29.818365,177.438870893,171.349167554,3.20568,2.88402333823
 09/19  07:00:00,120.202837145,7.64090294743,0.00592718867197,0.0,80.527626,29.818365,80.6084010528,74.5155008696,3.20568,2.88722018323
 09/19  08:00:00,168.065566967,7.67716148569,2.51905190644,0.0,80.527626,75.0917375,48.4653802906,15.7498482505,24.0426,8.67293204008
 09/19  09:00:00,174.689730883,8.01710136021,8.73013388693,0.0,80.527626,75.0917375,48.6239378731,7.14726848573,24.0426,17.4340693874
 09/19  10:00:00,186.948848149,9.15352598812,15.8099217651,0.0,80.527626,79.0911225,47.0418896991,0.44331818636,32.0568,14.5417715127
 09/19  11:00:00,198.047248723,11.0023484327,24.280786668,0.0,80.527626,79.0911225,52.4728070688,0.0181349738411,32.0568,20.3978720949
 09/19  12:00:00,211.231870135,13.7244222555,35.4202479642,0.0,80.527626,79.0911225,52.4918792895,0.0,32.0568,20.4350792895
 09/19  13:00:00,215.035242109,15.5261624224,41.3856915533,0.0,80.527626,75.0917375,39.4193550708,0.0125599470116,16.0284,23.3783951238
 09/19  14:00:00,222.073209164,16.906132105,47.0355258577,0.0,80.527626,75.0917375,30.5652791494,0.0,16.0284,14.5368791494
 09/19  15:00:00,227.486903861,18.6295006061,52.7417222067,0.0,80.527626,73.092045,20.685295751,0.019906701095,3.20568,17.4597090499
 09/19  16:00:00,212.150172271,12.923513777,43.233503614,0.0,80.527626,73.092045,6.10794044816,0.014797427019,3.20568,2.88746302115
 09/19  17:00:00,151.511021303,9.40328178014,29.4161165778,0.0,80.527626,29.818365,6.09294876358,0.0,3.20568,2.88726876358
 09/19  18:00:00,136.006890064,8.36403659267,13.6166237708,0.0,80.527626,29.818365,9.68818058359,0.714663377598,3.20568,5.76783720599
 09/19  19:00:00,133.347677916,7.81663744719,4.45225429492,0.0,80.527626,29.818365,17.5247859521,8.54342529721,3.20568,5.7756806549
 09/19  20:00:00,129.86630785,7.655711383,1.16894975261,0.0,80.527626,29.818365,24.7448731179,15.7673564923,3.20568,5.77183662567
 09/19  21:00:00,55.5165167263,0.0,0.0,0.0,15.863942322,29.242365,11.8526243402,0.0,3.20568,8.64694434023
 09/19  22:00:00,55.5783788386,0.0,0.0,0.0,15.863942322,29.242365,6.09433236037,0.0,3.20568,2.88865236037
 09/19  23:00:00,56.2975641928,0.0,0.0,0.0,15.863942322,29.242365,6.09255054382,0.0,3.20568,2.88687054382
 09/19  24:00:00,55.5760078548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  01:00:00,55.5688177151,0.0,0.0,0.0,15.863942322,29.242365,6.08963999677,0.0,3.20568,2.88395999677
 09/20  02:00:00,55.5430452146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  03:00:00,55.5411343847,0.0,0.0,0.0,15.863942322,29.242365,6.08964841626,0.0,3.20568,2.88396841626
 09/20  04:00:00,55.762130986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  05:00:00,55.7281445632,0.0,0.0,0.0,15.863942322,29.242365,6.08965672398,0.0,3.20568,2.88397672398
 09/20  06:00:00,59.7530838567,7.64090294743,0.0,0.0,15.863942322,29.818365,195.67667181,192.45099181,3.20568,0.02
 09/20  07:00:00,120.173595962,7.64090294743,0.00419825008547,0.0,80.527626,29.818365,89.510947543,83.4177152744,3.20568,2.88755226861
 09/20  08:00:00,167.757623184,7.67938053614,2.23771802695,0.0,80.527626,75.0917375,50.931993824,15.3323372444,24.0426,11.5570565795
 09/20  09:00:00,175.86318651,8.1546058651,9.77054213744,0.0,80.527626,75.0917375,41.6870816755,3.10924207762,24.0426,14.5352395979
 09/20  10:00:00,194.968788402,9.75471486619,23.1739653339,0.0,80.527626,79.0911225,49.507149209,0.0,32.0568,17.450349209
 09/20  11:00:00,222.211123212,12.5281523053,46.8307761754,0.0,80.527626,79.0911225,50.2208958544,0.0,32.0568,18.1640958544
 09/20  12:00:00,242.947499513,15.5901074713,65.1851682946,0.0,80.527626,79.0911225,54.7372980286,0.0,32.0568,22.6804980286
 09/20  13:00:00,248.038373871,17.4762037104,72.3534332506,0.0,80.527626,75.0917375,36.5103025855,0.0251655488245,16.0284,20.4567370367
 09/20  14:00:00,256.825925836,19.5375435757,79.0672666684,0.0,80.527626,75.0917375,33.4684778332,0.0,16.0284,17.4400778332
 09/20  15:00:00,261.679124187,21.7330762824,83.7446027148,0.0,80.527626,73.092045,20.6799493726,0.0203337897073,3.20568,17.4539355828
 09/20  16:00:00,248.43566935,17.0214173422,75.3379079661,0.0,80.527626,73.092045,6.11629036944,0.0231897014825,3.20568,2.88742066796
 09/20  17:00:00,178.741022966,11.4448572632,54.5287467253,0.0,80.527626,29.818365,6.09310839901,0.0,3.20568,2.88742839901
 09/20  18:00:00,157.995141437,9.76349614865,34.0919608806,0.0,80.527626,29.818365,8.97292876355,0.0,3.20568,5.76724876355
 09/20  19:00:00,145.49752683,8.62638610377,15.4217886487,0.0,80.527626,29.818365,9.06261418718,0.0808514546189,3.20568,5.77608273256
 09/20  20:00:00,132.162358883,7.95253681996,2.92147315668,0.0,80.527626,29.818365,22.392131654,13.4148990686,3.20568,5.77155258541
 09/20  21:00:00,55.7106077736,0.0,0.0,0.0,15.863942322,29.242365,8.97767044726,0.0,3.20568,5.77199044726
 09/20  22:00:00,55.5858447135,0.0,0.0,0.0,15.863942322,29.242365,6.0943244379,0.0,3.20568,2.8886444379
 09/20  23:00:00,56.3327573055,0.0,0.0,0.0,15.863942322,29.242365,6.09250863319,0.0,3.20568,2.88682863319
 09/20  24:00:00,55.6202074448,0.0,0.0,0.0,15.863942322,29.242365,6.08952417947,0.0,3.20568,2.88384417947
 09/21  01:00:00,55.6263470109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  02:00:00,55.6191721015,0.0,0.0,0.0,15.863942322,29.242365,6.08953740904,0.0,3.20568,2.88385740904
 09/21  03:00:00,55.6322819015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  04:00:00,55.8529270744,0.0,0.0,0.0,15.863942322,29.242365,6.08954985642,0.0,3.20568,2.88386985642
 09/21  05:00:00,55.7973651242,0.0,0.0,0.0,15.863942322,29.242365,6.08956220718,0.0,3.20568,2.88388220718
 09/21  06:00:00,61.0901295539,7.64090294743,0.0,0.0,15.863942322,29.818365,70.8419674168,67.6162874168,3.20568,0.02
 09/21  07:00:00,120.157164889,7.64090294743,0.0,0.0,80.527626,29.818365,51.3390394901,45.2459619011,3.20568,2.88739758897
 09/21  08:00:00,167.201494573,7.65550073288,1.71019176598,0.0,80.527626,75.0917375,52.7057776965,19.9905091957,24.0426,8.67266850079
 09/21  09:00:00,170.705152171,8.06014603514,4.75556059835,0.0,80.527626,75.0917375,54.8449189685,13.3659545569,24.0426,17.4363644116
 09/21  10:00:00,178.277448062,8.96416905475,7.39824336737,0.0,80.527626,79.0911225,58.9321884444,9.42991809655,32.0568,17.4454703478
 09/21  11:00:00,183.152408288,9.78768894075,10.6981734956,0.0,80.527626,79.0911225,49.54439668,0.0,32.0568,17.48759668
 09/21  12:00:00,184.598335603,10.1171545022,12.5027212407,0.0,80.527626,79.0911225,52.4933862726,0.0,32.0568,20.4365862726
 09/21  13:00:00,182.399445287,10.3870211975,14.015752927,0.0,80.527626,75.0917375,39.4579973288,0.0515802209207,16.0284,23.3780171078
 09/21  14:00:00,184.154861533,10.9180487006,15.2461784451,0.0,80.527626,75.0917375,30.5621109386,0.0,16.0284,14.5337109386
 09/21  15:00:00,182.869181575,11.270860876,15.6375650034,0.0,80.527626,73.092045,20.6862676039,0.016130776472,3.20568,17.4644568275
 09/21  16:00:00,176.187554725,8.75622446069,11.6046282418,0.0,80.527626,73.092045,7.03996899632,0.946791019622,3.20568,2.8874979767
 09/21  17:00:00,127.299609558,7.64979856948,7.1322017103,0.0,80.527626,29.818365,11.6146139735,5.5214192502,3.20568,2.88751472327
 09/21  18:00:00,127.038442781,7.64090294743,4.05554567225,0.0,80.527626,29.818365,20.6223242847,11.6489126649,3.20568,5.76773161978
 09/21  19:00:00,129.959505726,7.64090294743,1.06801655353,0.0,80.527626,29.818365,29.7592116741,17.8995410234,3.20568,8.65399065066
 09/21  20:00:00,128.849727304,7.64090294743,0.0,0.0,80.527626,29.818365,41.6836792632,32.7061285618,3.20568,5.77187070142
 09/21  21:00:00,55.6299927445,0.0,0.0,0.0,15.863942322,29.242365,8.97749587305,0.0,3.20568,5.77181587305
 09/21  22:00:00,55.5104598441,0.0,0.0,0.0,15.863942322,29.242365,6.09459718863,0.0,3.20568,2.88891718863
 09/21  23:00:00,56.2406607696,0.0,0.0,0.0,15.863942322,29.242365,6.09256975775,0.0,3.20568,2.88688975775
 09/21  24:00:00,55.5020812559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  01:00:00,55.5033672432,0.0,0.0,0.0,15.863942322,29.242365,6.08972525756,0.0,3.20568,2.88404525756
 09/22  02:00:00,55.4904717068,0.0,0.0,0.0,15.863942322,29.242365,6.08953011317,0.0,3.20568,2.88385011317
 09/22  03:00:00,55.4865936643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  04:00:00,56.5365643744,0.0,0.0,0.0,15.863942322,29.242365,6.08954662714,0.0,3.20568,2.88386662714
 09/22  05:00:00,56.3451373686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  06:00:00,61.9579134894,7.64090294743,0.0,0.0,15.863942322,29.818365,402.329279685,396.239716645,3.20568,2.8838830402
 09/22  07:00:00,120.384450896,7.64090294743,0.00132560179759,0.0,80.527626,29.818365,211.562505805,205.469273524,3.20568,2.88755228157
 09/22  08:00:00,165.497536811,7.64090294743,0.0102721921857,0.0,80.527626,75.0917375,113.768996846,81.052328678,24.0426,8.6740681677
 09/22  09:00:00,166.932636792,7.7050122275,1.37873087414,0.0,80.527626,75.0917375,61.8293729169,20.3535223029,24.0426,17.4332506139
 09/22  10:00:00,177.185166622,8.39494995285,6.88618652376,0.0,80.527626,79.0911225,53.9843154101,7.37799910874,32.0568,14.5495163013
 09/22  11:00:00,182.908186154,9.76677146661,10.4854896547,0.0,80.527626,79.0911225,52.4570139351,0.0,32.0568,20.4002139351
 09/22  12:00:00,188.925209384,12.0155392591,14.9423266289,0.0,80.527626,79.0911225,52.4933095037,0.0,32.0568,20.4365095037
 09/22  13:00:00,193.468388145,14.250504461,21.2162982177,0.0,80.527626,75.0917375,39.4583710743,0.0482609876094,16.0284,23.3817100867
 09/22  14:00:00,199.382192028,15.5300947995,25.8402717843,0.0,80.527626,75.0917375,30.5668898077,0.0,16.0284,14.5384898077
 09/22  15:00:00,201.245428596,16.8987441301,28.3534117444,0.0,80.527626,73.092045,20.6817717578,0.0138642550261,3.20568,17.4622275027
 09/22  16:00:00,188.639457585,11.5003970019,21.2738499563,0.0,80.527626,73.092045,6.10980234536,0.0166372229765,3.20568,2.88748512239
 09/22  17:00:00,134.222583492,8.58600860102,13.0757914314,0.0,80.527626,29.818365,6.09317785021,0.0,3.20568,2.88749785021
 09/22  18:00:00,129.208826874,7.94684154929,5.9010262096,0.0,80.527626,29.818365,15.8386942711,6.86556339357,3.20568,5.76745087756
 09/22  19:00:00,130.381691621,7.70565964914,1.64419542064,0.0,80.527626,29.818365,24.1807407513,15.1996200116,3.20568,5.77544073968
 09/22  20:00:00,128.902923912,7.64090294743,0.247834779159,0.0,80.527626,29.818365,30.5532214277,18.700165318,3.20568,8.64737610974
 09/22  21:00:00,55.5008300962,0.0,0.0,0.0,15.863942322,29.242365,8.97731355511,0.0,3.20568,5.77163355511
 09/22  22:00:00,55.5410807336,0.0,0.0,0.0,15.863942322,29.242365,6.09470617173,0.0,3.20568,2.88902617173
 09/22  23:00:00,56.2896322061,0.0,0.0,0.0,15.863942322,29.242365,6.09257134305,0.0,3.20568,2.88689134305
 09/22  24:00:00,55.5692299211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  01:00:00,55.5674619306,0.0,0.0,0.0,15.863942322,29.242365,6.08822256957,0.0,3.20568,2.88254256957
 09/23  02:00:00,55.565600006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  03:00:00,55.5559868472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  04:00:00,55.760000618,0.0,0.0,0.0,15.863942322,29.242365,6.08770016168,0.0,3.20568,2.88202016168
 09/23  05:00:00,55.7414542906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  06:00:00,52.900370494,0.0,0.0,0.0,15.863942322,29.242365,6.08825569281,0.0,3.20568,2.88257569281
 09/23  07:00:00,47.1476221411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  08:00:00,47.1915889419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  09:00:00,47.2472986812,0.0,0.0,0.0,15.863942322,29.242365,6.0896361801,0.0,3.20568,2.8839561801
 09/23  10:00:00,47.2841577222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  11:00:00,47.9835351512,0.0,0.0,0.0,15.863942322,29.242365,6.08965664878,0.0,3.20568,2.88397664878
 09/23  12:00:00,47.3111084631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  13:00:00,47.3698736398,0.0,0.0,0.0,15.863942322,29.242365,6.08824409895,0.0,3.20568,2.88256409895
 09/23  14:00:00,52.58343737,0.655218189786,4.52710939043,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  15:00:00,51.9698928749,0.617444245781,3.96289601226,0.0,15.863942322,29.242365,6.08826158111,0.0,3.20568,2.88258158111
 09/23  16:00:00,51.1321969113,0.617444245781,3.25114903451,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  17:00:00,47.2154306993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  18:00:00,50.0276619355,0.0,0.0,0.0,15.863942322,29.242365,6.08827819263,0.0,3.20568,2.88259819263
 09/23  19:00:00,55.934246248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  20:00:00,55.8798093446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  21:00:00,55.7366261415,0.0,0.0,0.0,15.863942322,29.242365,6.08822472397,0.0,3.20568,2.88254472397
 09/23  22:00:00,55.5766489391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  23:00:00,56.2594293466,0.0,0.0,0.0,15.863942322,29.242365,6.08817127221,0.0,3.20568,2.88249127221
 09/23  24:00:00,55.5519922922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  01:00:00,55.5439167444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  02:00:00,55.5226539918,0.0,0.0,0.0,15.863942322,29.242365,6.088262117,0.0,3.20568,2.882582117
 09/24  03:00:00,55.4981866565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  04:00:00,55.7122743324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  05:00:00,55.6882406394,0.0,0.0,0.0,15.863942322,29.242365,6.08821192146,0.0,3.20568,2.88253192146
 09/24  06:00:00,52.8330772235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  07:00:00,47.0737876275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  08:00:00,47.0874678607,0.0,0.0,0.0,15.863942322,29.242365,6.08959755778,0.0,3.20568,2.88391755778
 09/24  09:00:00,47.1050750687,0.0,0.0,0.0,15.863942322,29.242365,6.08962240619,0.0,3.20568,2.88394240619
 09/24  10:00:00,47.096374575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  11:00:00,47.78027067,0.0,0.0,0.0,15.863942322,29.242365,6.08964718293,0.0,3.20568,2.88396718293
 09/24  12:00:00,47.1036081913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  13:00:00,47.1482765132,0.0,0.0,0.0,15.863942322,29.242365,6.08967190858,0.0,3.20568,2.88399190858
 09/24  14:00:00,47.1586947631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  15:00:00,47.1504388825,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  16:00:00,47.0541961757,0.0,0.0,0.0,15.863942322,29.242365,6.08825614119,0.0,3.20568,2.88257614119
 09/24  17:00:00,47.0499371645,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  18:00:00,49.8902934785,0.0,0.0,0.0,15.863942322,29.242365,6.08820637391,0.0,3.20568,2.88252637391
 09/24  19:00:00,55.8113853402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  20:00:00,55.7952693606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  21:00:00,55.6768239701,0.0,0.0,0.0,15.863942322,29.242365,6.08829782887,0.0,3.20568,2.88261782887
 09/24  22:00:00,55.5198620344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  23:00:00,56.2136779053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  24:00:00,55.5106795151,0.0,0.0,0.0,15.863942322,29.242365,6.08824806528,0.0,3.20568,2.88256806528
 09/25  01:00:00,55.5063551548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  02:00:00,55.5019042831,0.0,0.0,0.0,15.863942322,29.242365,6.08957327867,0.0,3.20568,2.88389327867
 09/25  03:00:00,55.500790582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  04:00:00,55.712529979,0.0,0.0,0.0,15.863942322,29.242365,6.08960264602,0.0,3.20568,2.88392264602
 09/25  05:00:00,55.6947895771,0.0,0.0,0.0,15.863942322,29.242365,6.08963189335,0.0,3.20568,2.88395189335
 09/25  06:00:00,61.280560555,7.64090294743,0.0,0.0,15.863942322,29.818365,183.988388847,180.762708847,3.20568,0.02
 09/25  07:00:00,120.216532608,7.64090294743,0.00149462425072,0.0,80.527626,29.818365,119.722109653,113.62891434,3.20568,2.88751531254
 09/25  08:00:00,165.46383498,7.64090294743,0.0080160890056,0.0,80.527626,75.0917375,102.614668912,69.8983247651,24.0426,8.67374414695
 09/25  09:00:00,165.478607157,7.64206896107,0.004217700015,0.0,80.527626,75.0917375,96.2384811702,54.7561499204,24.0426,17.4397312498
 09/25  10:00:00,169.503350188,7.66492869077,0.00238025372983,0.0,80.527626,79.0911225,92.0489471816,42.5425694411,32.0568,17.4495777405
 09/25  11:00:00,170.332234172,7.78337078275,0.0,0.0,80.527626,79.0911225,67.3156084774,17.7679707301,32.0568,17.4908377473
 09/25  12:00:00,171.364850409,8.59101378091,0.923436071473,0.0,80.527626,79.0911225,59.255846982,3.83986414581,32.0568,23.3591828362
 09/25  13:00:00,169.991727975,8.93742556173,3.16759594705,0.0,80.527626,75.0917375,49.2569128424,12.7679122797,16.0284,20.4606005627
 09/25  14:00:00,173.846928673,9.55736390978,6.38035020628,0.0,80.527626,75.0917375,41.7883872392,8.31670104862,16.0284,17.4432861906
 09/25  15:00:00,172.809626525,10.2319687358,6.69251720215,0.0,80.527626,73.092045,31.8776787852,11.2138112161,3.20568,17.4581875691
 09/25  16:00:00,168.16215065,8.19472695374,4.21323530455,0.0,80.527626,73.092045,19.1510887909,13.0580079558,3.20568,2.88740083514
 09/25  17:00:00,123.429933852,7.64090294743,3.32142014171,0.0,80.527626,29.818365,20.3095734036,14.2164628653,3.20568,2.88743053829
 09/25  18:00:00,123.336398784,7.64090294743,0.393647140327,0.0,80.527626,29.818365,38.3564263642,29.3832157315,3.20568,5.76753063271
 09/25  19:00:00,128.882114045,7.64090294743,0.0,0.0,80.527626,29.818365,72.5839772503,63.6024673318,3.20568,5.77582991857
 09/25  20:00:00,128.878130226,7.64090294743,0.0,0.0,80.527626,29.818365,85.4452169136,76.4675900809,3.20568,5.77194683276
 09/25  21:00:00,55.608582205,0.0,0.0,0.0,15.863942322,29.242365,8.97790644645,0.0,3.20568,5.77222644645
 09/25  22:00:00,55.5019472365,0.0,0.0,0.0,15.863942322,29.242365,8.96328051418,0.0,3.20568,5.75760051418
 09/25  23:00:00,56.2487050978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  24:00:00,55.5262592003,0.0,0.0,0.0,15.863942322,29.242365,6.08971129265,0.0,3.20568,2.88403129265
 09/26  01:00:00,55.5183256705,0.0,0.0,0.0,15.863942322,29.242365,6.0897449783,0.0,3.20568,2.8840649783
 09/26  02:00:00,55.499779606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  03:00:00,55.4922680091,0.0,0.0,0.0,15.863942322,29.242365,6.0895654979,0.0,3.20568,2.8838854979
 09/26  04:00:00,56.5413225101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  05:00:00,56.3740522651,0.0,0.0,0.0,15.863942322,29.242365,6.08959930689,0.0,3.20568,2.88391930689
 09/26  06:00:00,61.6891033999,7.64090294743,0.0,0.0,15.863942322,29.818365,259.129053176,255.903373176,3.20568,0.02
 09/26  07:00:00,120.242497288,7.64090294743,0.00158126808827,0.0,80.527626,29.818365,145.330752915,139.237522044,3.20568,2.8875508705
 09/26  08:00:00,165.87948601,7.64090294743,0.415624551327,0.0,80.527626,75.0917375,75.1125157992,39.5118158767,24.0426,11.5580999225
 09/26  09:00:00,171.269078668,7.77424869317,5.59334668554,0.0,80.527626,75.0917375,50.008416362,11.428191937,24.0426,14.537624425
 09/26  10:00:00,182.685072014,8.67012622006,12.0618102418,0.0,80.527626,79.0911225,51.7392227,2.22927753945,32.0568,17.4531451606
 09/26  11:00:00,192.901442858,10.3966276916,19.7685160879,0.0,80.527626,79.0911225,52.4821140874,0.0173428050949,32.0568,20.4079712823
 09/26  12:00:00,206.759857665,12.9282834764,31.7661897327,0.0,80.527626,79.0911225,52.4969245786,0.0,32.0568,20.4401245786
 09/26  13:00:00,210.80106443,14.8888923052,37.806814805,0.0,80.527626,75.0917375,39.4260657119,0.0123573155234,16.0284,23.3853083964
 09/26  14:00:00,215.669336339,16.1896520316,41.3720118143,0.0,80.527626,75.0917375,30.5709713444,0.0,16.0284,14.5425713444
 09/26  15:00:00,217.12296032,17.7617949327,43.276728925,0.0,80.527626,73.092045,20.690037775,0.0203653871735,3.20568,17.4639923878
 09/26  16:00:00,201.958264069,12.2787334144,33.7209472121,0.0,80.527626,73.092045,6.10836106813,0.0149963693607,3.20568,2.88768469877
 09/26  17:00:00,142.519066268,8.92074800003,20.9510493784,0.0,80.527626,29.818365,6.09319986667,0.0,3.20568,2.88751986667
 09/26  18:00:00,134.204436903,8.06202483066,9.30021373687,0.0,80.527626,29.818365,12.0622767232,3.0883309688,3.20568,5.76826575438
 09/26  19:00:00,129.561395025,7.72027279593,0.802444375334,0.0,80.527626,29.818365,33.1727164116,21.313565157,3.20568,8.65347125457
 09/26  20:00:00,128.664312861,7.64090294743,0.0,0.0,80.527626,29.818365,54.2053806715,45.2281043034,3.20568,5.77159636806
 09/26  21:00:00,55.4738678718,0.0,0.0,0.0,15.863942322,29.242365,8.97784038966,0.0,3.20568,5.77216038966
 09/26  22:00:00,55.5191552765,0.0,0.0,0.0,15.863942322,29.242365,6.09447154673,0.0,3.20568,2.88879154673
 09/26  23:00:00,56.2826503839,0.0,0.0,0.0,15.863942322,29.242365,6.09244422462,0.0,3.20568,2.88676422462
 09/26  24:00:00,55.5663189163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  01:00:00,55.5638997382,0.0,0.0,0.0,15.863942322,29.242365,6.08959087958,0.0,3.20568,2.88391087958
 09/27  02:00:00,55.5561741284,0.0,0.0,0.0,15.863942322,29.242365,6.08962947609,0.0,3.20568,2.88394947609
 09/27  03:00:00,55.553181035,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  04:00:00,55.7680555252,0.0,0.0,0.0,15.863942322,29.242365,6.08966787954,0.0,3.20568,2.88398787954
 09/27  05:00:00,55.7709697171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  06:00:00,61.1102902203,7.64090294743,0.0,0.0,15.863942322,29.818365,96.8402372016,90.7505310483,3.20568,2.8840261533
 09/27  07:00:00,120.626622111,7.64090294743,0.464038974868,0.0,80.527626,29.818365,49.0445257119,42.9512999783,3.20568,2.88754573363
 09/27  08:00:00,169.382508591,7.66576172482,3.86023993021,0.0,80.527626,75.0917375,44.319813403,11.6019995565,24.0426,8.67521384645
 09/27  09:00:00,176.04506474,8.23074754702,9.87914553352,0.0,80.527626,75.0917375,45.3917087178,3.91253761143,24.0426,17.4365711064
 09/27  10:00:00,189.304728424,9.3589083548,17.9467817415,0.0,80.527626,79.0911225,46.6042495674,0.0,32.0568,14.5474495674
 09/27  11:00:00,198.50542762,11.0068718049,24.7457540839,0.0,80.527626,79.0911225,52.4601552115,0.0,32.0568,20.4033552115
 09/27  12:00:00,201.456155127,11.9248627604,27.4758780615,0.0,80.527626,79.0911225,52.4989235798,0.0,32.0568,20.4421235798
 09/27  13:00:00,196.49133026,13.9938200527,24.4444082782,0.0,80.527626,75.0917375,39.5045291075,0.0908177871309,16.0284,23.3853113204
 09/27  14:00:00,191.397811414,13.7564506559,19.6262413823,0.0,80.527626,75.0917375,33.5064424498,0.0358256674082,16.0284,17.4422167824
 09/27  15:00:00,184.165035236,12.9779136883,15.2288113997,0.0,80.527626,73.092045,22.2237290167,1.55925380769,3.20568,17.4587952091
 09/27  16:00:00,172.331912312,9.24217037713,7.29181275112,0.0,80.527626,73.092045,13.9441994163,7.85096726037,3.20568,2.88755215588
 09/27  17:00:00,123.104070114,7.70407704984,2.91420262538,0.0,80.527626,29.818365,19.4485079038,13.3552351435,3.20568,2.88759276026
 09/27  18:00:00,124.672352765,7.64090294743,0.288160051581,0.0,80.527626,29.818365,32.1146613806,23.1411098792,3.20568,5.76787150146
 09/27  19:00:00,128.879244235,7.64090294743,0.0,0.0,80.527626,29.818365,50.4607800765,41.4786282901,3.20568,5.77647178641
 09/27  20:00:00,128.862633344,7.64090294743,0.0,0.0,80.527626,29.818365,62.5849645156,53.6067831548,3.20568,5.77250136087
 09/27  21:00:00,55.6283975181,0.0,0.0,0.0,15.863942322,29.242365,8.97775498154,0.0,3.20568,5.77207498154
 09/27  22:00:00,55.5159784416,0.0,0.0,0.0,15.863942322,29.242365,6.09481513491,0.0,3.20568,2.88913513491
 09/27  23:00:00,56.2607978684,0.0,0.0,0.0,15.863942322,29.242365,6.09264629903,0.0,3.20568,2.88696629903
 09/27  24:00:00,55.5299503482,0.0,0.0,0.0,15.863942322,29.242365,6.08957751903,0.0,3.20568,2.88389751903
 09/28  01:00:00,55.5268409916,0.0,0.0,0.0,15.863942322,29.242365,6.08962069417,0.0,3.20568,2.88394069417
 09/28  02:00:00,55.5123362428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  03:00:00,55.5016911616,0.0,0.0,0.0,15.863942322,29.242365,6.08966388527,0.0,3.20568,2.88398388527
 09/28  04:00:00,55.7069264922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  05:00:00,55.6754916503,0.0,0.0,0.0,15.863942322,29.242365,6.08970691706,0.0,3.20568,2.88402691706
 09/28  06:00:00,61.6178181379,7.64090294743,0.0,0.0,15.863942322,29.818365,383.723121192,380.497441192,3.20568,0.02
 09/28  07:00:00,120.591426153,7.64090294743,0.00118372596789,0.0,80.527626,29.818365,245.416931915,239.323588405,3.20568,2.88766351017
 09/28  08:00:00,165.611046564,7.64090294743,0.0100946065663,0.0,80.527626,75.0917375,159.411043239,123.808986039,24.0426,11.5594571998
 09/28  09:00:00,165.553661239,7.66182612567,0.00352468506349,0.0,80.527626,75.0917375,122.12502714,83.5417606536,24.0426,14.5406664861
 09/28  10:00:00,169.841685976,7.96572589805,0.00205754035883,0.0,80.527626,79.0911225,121.62952117,72.1181630504,32.0568,17.4545581198
 09/28  11:00:00,171.361503415,8.78924301556,0.0,0.0,80.527626,79.0911225,92.0051050822,39.5391488129,32.0568,20.4091562693
 09/28  12:00:00,172.06649539,10.2244140484,0.0,0.0,80.527626,79.0911225,73.8073658337,21.308429869,32.0568,20.4421359647
 09/28  13:00:00,169.759183033,11.8574405801,0.051740669588,0.0,80.527626,75.0917375,59.6123373437,20.1974103259,16.0284,23.3865270178
 09/28  14:00:00,171.108991915,12.8722703639,0.38670974683,0.0,80.527626,75.0917375,47.2230346633,16.6549973484,16.0284,14.5396373149
 09/28  15:00:00,170.755970801,13.4538583868,1.47330600182,0.0,80.527626,73.092045,39.1017887649,18.4283955583,3.20568,17.4677132066
 09/28  16:00:00,166.348440634,9.42902438195,1.20413279789,0.0,80.527626,73.092045,23.8045511133,17.7112021864,3.20568,2.88766892692
 09/28  17:00:00,120.402981197,7.85167761628,0.127134405588,0.0,80.527626,29.818365,27.0788207772,20.9855557281,3.20568,2.88758504909
 09/28  18:00:00,124.390453692,7.65532096903,0.0,0.0,80.527626,29.818365,72.2823886324,63.3085328794,3.20568,5.76817575307
 09/28  19:00:00,128.963206236,7.64090294743,0.0,0.0,80.527626,29.818365,134.019428117,122.159568173,3.20568,8.65417994338
 09/28  20:00:00,129.024691392,7.64090294743,0.0,0.0,80.527626,29.818365,158.212290455,149.233875941,3.20568,5.77273451368
 09/28  21:00:00,55.5319457467,0.0,0.0,0.0,15.863942322,29.242365,8.97735805145,0.0,3.20568,5.77167805145
 09/28  22:00:00,55.4293781693,0.0,0.0,0.0,15.863942322,29.242365,6.09457197083,0.0,3.20568,2.88889197083
 09/28  23:00:00,56.2120624783,0.0,0.0,0.0,15.863942322,29.242365,6.09265347338,0.0,3.20568,2.88697347338
 09/28  24:00:00,55.4761275772,0.0,0.0,0.0,15.863942322,29.242365,6.08972268514,0.0,3.20568,2.88404268514
 09/29  01:00:00,55.4892128358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  02:00:00,55.4837326909,0.0,0.0,0.0,15.863942322,29.242365,6.08977240747,0.0,3.20568,2.88409240747
 09/29  03:00:00,55.4776575905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  04:00:00,56.5354582527,0.0,0.0,0.0,15.863942322,29.242365,6.08960572402,0.0,3.20568,2.88392572402
 09/29  05:00:00,56.3692959533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  06:00:00,63.0320079086,7.64090294743,0.0,0.0,15.863942322,29.818365,166.351984511,160.262200308,3.20568,2.8841042036
 09/29  07:00:00,120.170422579,7.64090294743,0.00136125309242,0.0,80.527626,29.818365,89.6325826278,83.5395272016,3.20568,2.88737542624
 09/29  08:00:00,166.680058321,7.64090294743,1.23156554063,0.0,80.527626,75.0917375,60.4036564592,27.6868667782,24.0426,8.67418968104
 09/29  09:00:00,173.675067248,7.79975562792,7.96300606035,0.0,80.527626,75.0917375,47.5378867884,6.05112917928,24.0426,17.4441576091
 09/29  10:00:00,188.004408759,8.83232600261,17.1803994152,0.0,80.527626,79.0911225,49.5128173586,0.0,32.0568,17.4560173586
 09/29  11:00:00,206.640052161,10.7093876051,33.1399221477,0.0,80.527626,79.0911225,49.5528609275,0.0,32.0568,17.4960609275
 09/29  12:00:00,224.124725401,13.4785635158,48.5390507464,0.0,80.527626,79.0911225,55.4200702701,0.0,32.0568,23.3632702701
 09/29  13:00:00,225.620327788,15.2372735514,52.2439738818,0.0,80.527626,75.0917375,36.5078492723,0.0126763239693,16.0284,20.4667729483
 09/29  14:00:00,233.541056193,16.5527691607,58.8375865429,0.0,80.527626,75.0917375,33.478160155,0.0,16.0284,17.449760155
 09/29  15:00:00,232.923080425,16.8662331678,59.9262224035,0.0,80.527626,73.092045,20.6920422592,0.0207739760054,3.20568,17.4655882832
 09/29  16:00:00,213.266969792,11.8789260042,45.3907902257,0.0,80.527626,73.092045,6.10857595142,0.0151797987855,3.20568,2.88771615264
 09/29  17:00:00,151.211365288,8.84635840618,29.6695692099,0.0,80.527626,29.818365,6.09324513418,0.0,3.20568,2.88756513418
 09/29  18:00:00,142.050134885,8.12514130041,17.0023543288,0.0,80.527626,29.818365,9.03419589671,0.0607381579189,3.20568,5.76777773879
 09/29  19:00:00,135.866584678,7.77176657127,6.98797400343,0.0,80.527626,29.818365,16.1691266449,4.30893680462,3.20568,8.6545098403
 09/29  20:00:00,131.308034217,7.64509659021,2.61106022793,0.0,80.527626,29.818365,21.8353724534,12.8576783463,3.20568,5.77201410709
 09/29  21:00:00,55.5229028193,0.0,0.0,0.0,15.863942322,29.242365,8.97832698152,0.0,3.20568,5.77264698152
 09/29  22:00:00,55.5869466875,0.0,0.0,0.0,15.863942322,29.242365,6.09468327405,0.0,3.20568,2.88900327405
 09/29  23:00:00,56.3579644514,0.0,0.0,0.0,15.863942322,29.242365,6.09265686775,0.0,3.20568,2.88697686775
 09/29  24:00:00,55.6424415229,0.0,0.0,0.0,15.863942322,29.242365,4.57198346439,0.0,3.20568,1.36630346439
 09/30  01:00:00,55.6622423801,0.0,0.0,0.0,15.863942322,29.242365,4.7420235937,0.0,3.20568,1.5363435937
 09/30  02:00:00,55.6601639421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  03:00:00,55.6433482239,0.0,0.0,0.0,15.863942322,29.242365,6.08831645238,0.0,3.20568,2.88263645238
 09/30  04:00:00,55.8766918355,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  05:00:00,55.8437331763,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  06:00:00,54.4266101545,0.0,0.0,0.0,15.863942322,29.242365,6.08829063897,0.0,3.20568,2.88261063897
 09/30  07:00:00,47.2391289928,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  08:00:00,47.2984501685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  09:00:00,47.3725184311,0.0,0.0,0.0,15.863942322,29.242365,6.08972105528,0.0,3.20568,2.88404105528
 09/30  10:00:00,47.4005152989,0.0,0.0,0.0,15.863942322,29.242365,6.08977372145,0.0,3.20568,2.88409372145
 09/30  11:00:00,48.0961567862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  12:00:00,47.4296674782,0.0,0.0,0.0,15.863942322,29.242365,6.08961134335,0.0,3.20568,2.88393134335
 09/30  13:00:00,57.0156302904,1.03943489319,8.49778686096,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  14:00:00,60.5295541456,1.39847640285,11.6253918183,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  15:00:00,59.1709962776,1.22514849338,10.4327780369,0.0,15.863942322,29.242365,6.08834467842,0.0,3.20568,2.88266467842
 09/30  16:00:00,54.4522680581,0.749695382011,6.29963903413,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  17:00:00,48.5976768618,0.136632279766,1.09347399767,0.0,15.863942322,29.242365,6.08831855662,0.0,3.20568,2.88263855662
 09/30  18:00:00,51.6122243016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  19:00:00,56.1268079214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  20:00:00,56.0499307881,0.0,0.0,0.0,15.863942322,29.242365,6.08829311073,0.0,3.20568,2.88261311073
 09/30  21:00:00,55.8733257543,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  22:00:00,55.6679283933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  23:00:00,56.3075522964,0.0,0.0,0.0,15.863942322,29.242365,6.088267691,0.0,3.20568,2.882587691
 09/30  24:00:00,55.5838974375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  01:00:00,55.5501618512,0.0,0.0,0.0,15.863942322,29.242365,6.08824497727,0.0,3.20568,2.88256497727
 10/01  02:00:00,55.5164226871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  03:00:00,55.4819036048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  04:00:00,55.6649419554,0.0,0.0,0.0,15.863942322,29.242365,6.08822333808,0.0,3.20568,2.88254333808
 10/01  05:00:00,55.6391381722,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  06:00:00,54.2166558836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  07:00:00,47.0058780489,0.0,0.0,0.0,15.863942322,29.242365,6.0883449673,0.0,3.20568,2.8826649673
 10/01  08:00:00,47.0009605512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  09:00:00,47.0082758141,0.0,0.0,0.0,15.863942322,29.242365,6.08979046833,0.0,3.20568,2.88411046833
 10/01  10:00:00,46.995992652,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  11:00:00,47.7208622235,0.0,0.0,0.0,15.863942322,29.242365,6.08963262365,0.0,3.20568,2.88395262365
 10/01  12:00:00,46.9942636365,0.0,0.0,0.0,15.863942322,29.242365,6.0896903372,0.0,3.20568,2.8840103372
 10/01  13:00:00,47.0301070667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  14:00:00,47.0431446021,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  15:00:00,47.0367826661,0.0,0.0,0.0,15.863942322,29.242365,6.08828370349,0.0,3.20568,2.88260370349
 10/01  16:00:00,46.9407161564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  17:00:00,46.9318044298,0.0,0.0,0.0,15.863942322,29.242365,6.08826262578,0.0,3.20568,2.88258262578
 10/01  18:00:00,52.6316906486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  19:00:00,55.6946652753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  20:00:00,55.6763972564,0.0,0.0,0.0,15.863942322,29.242365,6.08824158215,0.0,3.20568,2.88256158215
 10/01  21:00:00,55.5552631542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  22:00:00,55.3949346932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  23:00:00,56.1300862751,0.0,0.0,0.0,15.863942322,29.242365,6.08822056708,0.0,3.20568,2.88254056708
 10/01  24:00:00,55.3825437866,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  01:00:00,55.3767704521,0.0,0.0,0.0,15.863942322,29.242365,6.08973890236,0.0,3.20568,2.88405890236
 10/02  02:00:00,55.371608514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  03:00:00,55.366844025,0.0,0.0,0.0,15.863942322,29.242365,6.08980187844,0.0,3.20568,2.88412187844
 10/02  04:00:00,56.5269986561,0.946785758665,0.0,0.0,15.863942322,29.242365,4.90258174473,1.67690174473,3.20568,0.02
 10/02  05:00:00,56.9712166722,1.40555139005,0.0,0.0,15.863942322,29.242365,8.99071579919,2.90095789901,3.20568,2.88407790019
 10/02  06:00:00,64.9620403679,7.64090294743,0.00383640943235,0.0,15.863942322,29.818365,636.034236985,629.944525388,3.20568,2.88403159676
 10/02  07:00:00,121.53978498,7.64090294743,0.000524344975326,0.0,80.527626,29.818365,369.484441506,363.391176438,3.20568,2.88758506794
 10/02  08:00:00,166.241963858,7.64090294743,0.00655515044431,0.0,80.527626,75.0917375,273.229207717,240.511474413,24.0426,8.67513330464
 10/02  09:00:00,166.011486207,7.64090294743,0.00277016014433,0.0,80.527626,75.0917375,235.321253385,195.307226312,24.0426,15.9714270732
 10/02  10:00:00,169.788137043,7.64090294743,0.00385668801446,0.0,80.527626,79.0911225,207.031702144,158.950746899,32.0568,16.0241552451
 10/02  11:00:00,170.395796753,7.64090294743,0.0,0.0,80.527626,79.0911225,168.435983341,115.970176399,32.0568,20.4090069412
 10/02  12:00:00,169.625260504,7.64090294743,0.0,0.0,80.527626,79.0911225,166.164156063,110.739380055,32.0568,23.3679760082
 10/02  13:00:00,165.751022226,7.76218381737,0.0,0.0,80.527626,75.0917375,155.607621866,119.109526397,16.0284,20.4696954688
 10/02  14:00:00,165.961405305,7.99514098802,0.0,0.0,80.527626,75.0917375,140.604193973,107.126186526,16.0284,17.4496074471
 10/02  15:00:00,163.836811315,7.90803581723,0.0,0.0,80.527626,73.092045,136.115563633,115.443661105,3.20568,17.4662225279
 10/02  16:00:00,163.444910585,7.64090294743,0.0,0.0,80.527626,73.092045,120.627608227,114.53415222,3.20568,2.88777600665
 10/02  17:00:00,120.20061713,7.64090294743,0.0,0.0,80.527626,29.818365,137.817704708,131.724376739,3.20568,2.88764796943
 10/02  18:00:00,125.94597836,7.64090294743,0.0,0.0,80.527626,29.818365,151.389785886,142.416074622,3.20568,5.7680312642
 10/02  19:00:00,129.180434674,7.64090294743,0.0,0.0,80.527626,29.818365,199.378510814,189.411265875,3.20568,6.76156493913
 10/02  20:00:00,129.585870929,7.64090294743,0.0,0.0,80.527626,29.818365,250.186902407,239.317011969,3.20568,7.66421043775
 10/02  21:00:00,55.4760470473,0.0,0.0,0.0,15.863942322,29.242365,8.97850259567,0.0,3.20568,5.77282259567
 10/02  22:00:00,55.3707863285,0.0,0.0,0.0,15.863942322,29.242365,6.09474041298,0.0,3.20568,2.88906041298
 10/02  23:00:00,56.173186852,0.0,0.0,0.0,15.863942322,29.242365,6.09271450522,0.0,3.20568,2.88703450522
 10/02  24:00:00,55.4151714307,0.0,0.0,0.0,15.863942322,29.242365,6.08962954237,0.0,3.20568,2.88394954237
 10/03  01:00:00,55.4171431534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
