Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/03  02:00:00,55.4121544151,0.0,0.0,0.0,15.863942322,29.242365,6.08970027698,0.0,3.20568,2.88402027698
 10/03  03:00:00,55.4016613334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  04:00:00,56.455407958,0.0,0.0,0.0,15.863942322,29.242365,6.08976842578,0.0,3.20568,2.88408842578
 10/03  05:00:00,56.282960648,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  06:00:00,64.7595870115,7.64090294743,0.000678858510031,0.0,15.863942322,29.818365,448.793767696,442.704001792,3.20568,2.88408590409
 10/03  07:00:00,121.546655228,7.64090294743,0.000983698678479,0.0,80.527626,29.818365,367.435165639,361.341906656,3.20568,2.8875789826
 10/03  08:00:00,166.489633854,7.64090294743,0.0100009680976,0.0,80.527626,75.0917375,263.736409487,231.019299648,24.0426,8.67450983893
 10/03  09:00:00,165.861706055,7.64090294743,0.0036095949636,0.0,80.527626,75.0917375,190.437407128,148.951053917,24.0426,17.4437532106
 10/03  10:00:00,169.735804877,7.70585249531,0.00177807615662,0.0,80.527626,79.0911225,174.74811835,125.235859144,32.0568,17.4554592057
 10/03  11:00:00,171.049322227,8.29978281522,0.0,0.0,80.527626,79.0911225,160.195085862,107.724837282,32.0568,20.4134485798
 10/03  12:00:00,170.915364724,8.96453680948,0.0,0.0,80.527626,79.0911225,139.408336028,86.9029743592,32.0568,20.4485616691
 10/03  13:00:00,167.497422297,9.54978130437,0.0,0.0,80.527626,75.0917375,133.609004254,94.1880456309,16.0284,23.3925586228
 10/03  14:00:00,167.674286875,9.75048571911,0.0,0.0,80.527626,75.0917375,115.835079177,85.2679682196,16.0284,14.5387109576
 10/03  15:00:00,166.184649986,10.3050988149,0.0,0.0,80.527626,73.092045,98.4140527178,74.836383491,3.20568,20.3719892268
 10/03  16:00:00,163.947090202,8.21088081413,0.0,0.0,80.527626,73.092045,63.9173565968,57.8239676905,3.20568,2.88770890631
 10/03  17:00:00,120.094034911,7.64090294743,0.0,0.0,80.527626,29.818365,70.7980748239,64.7046107277,3.20568,2.88778409623
 10/03  18:00:00,125.871860218,7.64090294743,0.0,0.0,80.527626,29.818365,125.957831062,116.984403737,3.20568,5.76774732527
 10/03  19:00:00,128.902932895,7.64090294743,0.0,0.0,80.527626,29.818365,189.05695661,180.074662418,3.20568,5.77661419201
 10/03  20:00:00,129.057702291,7.64090294743,0.0,0.0,80.527626,29.818365,203.543670429,194.565272128,3.20568,5.77271830056
 10/03  21:00:00,55.3500127169,0.0,0.0,0.0,15.863942322,29.242365,8.97828972219,0.0,3.20568,5.77260972219
 10/03  22:00:00,55.3958983136,0.0,0.0,0.0,15.863942322,29.242365,6.09493375206,0.0,3.20568,2.88925375206
 10/03  23:00:00,56.1839444201,0.0,0.0,0.0,15.863942322,29.242365,6.09276454387,0.0,3.20568,2.88708454387
 10/03  24:00:00,55.4245424286,0.0,0.0,0.0,15.863942322,29.242365,6.08968109501,0.0,3.20568,2.88400109501
 10/04  01:00:00,55.4263584144,0.0,0.0,0.0,15.863942322,29.242365,6.08975453024,0.0,3.20568,2.88407453024
 10/04  02:00:00,55.4262138184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  03:00:00,55.4310756574,0.0,0.0,0.0,15.863942322,29.242365,6.08982797714,0.0,3.20568,2.88414797714
 10/04  04:00:00,55.6389467879,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  05:00:00,55.6041970028,0.0,0.0,0.0,15.863942322,29.242365,6.08968437275,0.0,3.20568,2.88400437275
 10/04  06:00:00,63.6364090624,7.64090294743,0.000747420675809,0.0,15.863942322,29.818365,376.378677387,373.152997387,3.20568,0.02
 10/04  07:00:00,120.798532319,7.64090294743,0.00117719997429,0.0,80.527626,29.818365,284.470402645,278.376974459,3.20568,2.88774818614
 10/04  08:00:00,165.652650007,7.64090294743,0.0143057747697,0.0,80.527626,75.0917375,176.934524056,141.331500868,24.0426,11.5604231882
 10/04  09:00:00,165.495101086,7.64090294743,0.00675758876292,0.0,80.527626,75.0917375,105.287795365,66.7057042124,24.0426,14.5394911525
 10/04  10:00:00,169.933457318,7.79800931438,0.300155894402,0.0,80.527626,79.0911225,79.3399790036,29.8206357165,32.0568,17.4625432871
 10/04  11:00:00,174.747038926,8.25695234913,3.90094172598,0.0,80.527626,79.0911225,53.3293834244,0.860213418711,32.0568,20.4123700057
 10/04  12:00:00,180.700982036,9.49374882822,9.28158194592,0.0,80.527626,79.0911225,55.4263554636,0.0,32.0568,23.3695554636
 10/04  13:00:00,184.891479179,11.6143716901,15.3041381785,0.0,80.527626,75.0917375,36.5490565386,0.0484077116882,16.0284,20.4722488269
 10/04  14:00:00,191.834657243,13.3044544433,20.5421769927,0.0,80.527626,75.0917375,33.4797987067,0.0,16.0284,17.4513987067
 10/04  15:00:00,190.507720041,13.8949050288,20.6526852952,0.0,80.527626,73.092045,20.8041659469,0.129908157222,3.20568,17.4685777897
 10/04  16:00:00,179.326497487,9.57920494312,13.9241991563,0.0,80.527626,73.092045,6.96113049186,0.867661155937,3.20568,2.88778933592
 10/04  17:00:00,126.801548133,7.871571444,6.4306252934,0.0,80.527626,29.818365,14.7448326218,8.65148916538,3.20568,2.88766345645
 10/04  18:00:00,126.268216403,7.64804088781,0.464144123792,0.0,80.527626,29.818365,35.0275142544,26.0539913555,3.20568,5.76784289891
 10/04  19:00:00,128.884425744,7.64090294743,0.0,0.0,80.527626,29.818365,73.1317942236,61.2710536967,3.20568,8.65506052689
 10/04  20:00:00,128.875903079,7.64090294743,0.0,0.0,80.527626,29.818365,82.3266233261,73.3481411833,3.20568,5.77280214275
 10/04  21:00:00,55.5927718666,0.0,0.0,0.0,15.863942322,29.242365,8.97839500312,0.0,3.20568,5.77271500312
 10/04  22:00:00,55.4673894328,0.0,0.0,0.0,15.863942322,29.242365,6.09461092297,0.0,3.20568,2.88893092297
 10/04  23:00:00,56.2301295929,0.0,0.0,0.0,15.863942322,29.242365,6.09269523419,0.0,3.20568,2.88701523419
 10/04  24:00:00,55.4788964302,0.0,0.0,0.0,15.863942322,29.242365,6.08975090728,0.0,3.20568,2.88407090728
 10/05  01:00:00,55.455591706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  02:00:00,55.4454360283,0.0,0.0,0.0,15.863942322,29.242365,6.08983177989,0.0,3.20568,2.88415177989
 10/05  03:00:00,55.4306426982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  04:00:00,55.6350261204,0.0,0.0,0.0,15.863942322,29.242365,6.08969315743,0.0,3.20568,2.88401315743
 10/05  05:00:00,55.619353216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  06:00:00,63.2274180734,7.64090294743,0.0,0.0,15.863942322,29.818365,360.107224489,354.017407149,3.20568,2.88413734066
 10/05  07:00:00,120.564610578,7.64090294743,0.00102880459818,0.0,80.527626,29.818365,260.526557004,254.433298506,3.20568,2.88757849812
 10/05  08:00:00,165.58826506,7.64090294743,0.0144151437738,0.0,80.527626,75.0917375,161.410843563,128.692483764,24.0426,8.67575979938
 10/05  09:00:00,165.489324383,7.64090294743,0.00429495583305,0.0,80.527626,75.0917375,103.503703125,62.0131992577,24.0426,17.4479038672
 10/05  10:00:00,169.9736439,8.12502925106,0.00535320695294,0.0,80.527626,79.0911225,83.5054633081,33.9897844462,32.0568,17.4588788618
 10/05  11:00:00,173.940586294,9.10130864453,2.25871766354,0.0,80.527626,79.0911225,55.0933142348,2.62236153724,32.0568,20.4141526976
 10/05  12:00:00,177.439784781,10.5787680038,4.97625485753,0.0,80.527626,79.0911225,52.5064822456,0.0,32.0568,20.4496822456
 10/05  13:00:00,179.508707101,12.3447619554,9.23873496624,0.0,80.527626,75.0917375,46.5247446389,7.10206589961,16.0284,23.3942787393
 10/05  14:00:00,183.422840682,13.3586760987,12.1249977587,0.0,80.527626,75.0917375,37.8552514574,4.37815393099,16.0284,17.4486975264
 10/05  15:00:00,182.203385505,13.8046858627,12.4848691263,0.0,80.527626,73.092045,27.9556462993,7.28384384616,3.20568,17.4661224532
 10/05  16:00:00,173.3717085,9.56023776806,8.02485960618,0.0,80.527626,73.092045,15.472201006,9.37900518394,3.20568,2.88751582204
 10/05  17:00:00,122.445666415,7.86047373937,2.11780388865,0.0,80.527626,29.818365,23.1396705937,17.0463915476,3.20568,2.88759904613
 10/05  18:00:00,125.819738055,7.65017884523,0.0,0.0,80.527626,29.818365,47.3862515025,38.4121477028,3.20568,5.76842379965
 10/05  19:00:00,128.909092838,7.64090294743,0.0,0.0,80.527626,29.818365,79.9603872146,70.9777629988,3.20568,5.77694421584
 10/05  20:00:00,128.923418125,7.64090294743,0.0,0.0,80.527626,29.818365,109.147613814,97.2925463172,3.20568,8.64938749721
 10/05  21:00:00,55.582925281,0.0,0.0,0.0,15.863942322,29.242365,8.97844833761,0.0,3.20568,5.77276833761
 10/05  22:00:00,55.4721240276,0.0,0.0,0.0,15.863942322,29.242365,6.09468365182,0.0,3.20568,2.88900365182
 10/05  23:00:00,56.2294717341,0.0,0.0,0.0,15.863942322,29.242365,6.09265813035,0.0,3.20568,2.88697813035
 10/05  24:00:00,55.4846039348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  01:00:00,55.466766191,0.0,0.0,0.0,15.863942322,29.242365,6.0897853896,0.0,3.20568,2.8841053896
 10/06  02:00:00,55.456814597,0.0,0.0,0.0,15.863942322,29.242365,6.08965193307,0.0,3.20568,2.88397193307
 10/06  03:00:00,55.4491530632,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  04:00:00,56.5004173551,0.0,0.0,0.0,15.863942322,29.242365,6.08973634031,0.0,3.20568,2.88405634031
 10/06  05:00:00,56.3234657127,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  06:00:00,65.1423138576,7.64090294743,0.0,0.0,15.863942322,29.818365,391.985054671,385.895234137,3.20568,2.88414053325
 10/06  07:00:00,120.895752151,7.64090294743,0.00101190646761,0.0,80.527626,29.818365,294.951784841,288.858497535,3.20568,2.88760730513
 10/06  08:00:00,165.912800876,7.64090294743,0.00713423232024,0.0,80.527626,75.0917375,222.161550005,189.443825003,24.0426,8.67512500146
 10/06  09:00:00,165.665582802,7.64090294743,0.0035643345871,0.0,80.527626,75.0917375,169.646317079,128.157273869,24.0426,17.4464432098
 10/06  10:00:00,169.562406048,7.65231185172,0.00514912214643,0.0,80.527626,79.0911225,140.355819163,90.84011416,32.0568,17.4589050034
 10/06  11:00:00,170.832207493,8.24985895756,0.0,0.0,80.527626,79.0911225,98.2391550654,45.7663496724,32.0568,20.416005393
 10/06  12:00:00,170.723245213,8.87679233852,0.0,0.0,80.527626,79.0911225,76.5087146795,23.9998223504,32.0568,20.4520923291
 10/06  13:00:00,167.975349532,10.1075192351,0.0,0.0,80.527626,75.0917375,66.6414576067,27.2149177036,16.0284,23.3981399031
 10/06  14:00:00,170.672008207,11.3961951425,1.40079211336,0.0,80.527626,75.0917375,51.8304495439,18.3534772573,16.0284,17.4485722866
 10/06  15:00:00,172.389445864,11.7783890825,4.73860548824,0.0,80.527626,73.092045,37.3032972086,16.6313571735,3.20568,17.4662600351
 10/06  16:00:00,168.617860177,8.53519445449,4.31873497509,0.0,80.527626,73.092045,21.3221761697,15.2286408043,3.20568,2.88785536548
 10/06  17:00:00,121.41696483,7.66972086885,1.28048005504,0.0,80.527626,29.818365,25.513952006,19.4207287683,3.20568,2.88754323768
 10/06  18:00:00,127.244566782,7.64090294743,0.0,0.0,80.527626,29.818365,48.9990049092,40.0249593268,3.20568,5.76836558235
 10/06  19:00:00,128.697476609,7.64090294743,0.0,0.0,80.527626,29.818365,81.598126092,72.6155116404,3.20568,5.77693445158
 10/06  20:00:00,128.724416636,7.64090294743,0.0,0.0,80.527626,29.818365,109.96939304,98.1143117298,3.20568,8.64940131012
 10/06  21:00:00,55.4187581692,0.0,0.0,0.0,15.863942322,29.242365,8.97848784498,0.0,3.20568,5.77280784498
 10/06  22:00:00,55.4628760588,0.0,0.0,0.0,15.863942322,29.242365,6.09469233116,0.0,3.20568,2.88901233116
 10/06  23:00:00,56.223032612,0.0,0.0,0.0,15.863942322,29.242365,6.09266697668,0.0,3.20568,2.88698697668
 10/06  24:00:00,55.4856941061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  01:00:00,55.4774934773,0.0,0.0,0.0,15.863942322,29.242365,6.08831087544,0.0,3.20568,2.88263087544
 10/07  02:00:00,55.4658962185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  03:00:00,55.4599276373,0.0,0.0,0.0,15.863942322,29.242365,6.08831699925,0.0,3.20568,2.88263699925
 10/07  04:00:00,55.6688585131,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  05:00:00,55.6442648325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  06:00:00,55.6378709869,0.0,0.0,0.0,15.863942322,29.242365,6.08832344865,0.0,3.20568,2.88264344865
 10/07  07:00:00,47.0007260762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  08:00:00,47.0307224438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  09:00:00,47.0684840892,0.0,0.0,0.0,15.863942322,29.242365,6.08981323373,0.0,3.20568,2.88413323373
 10/07  10:00:00,47.0901567324,0.0,0.0,0.0,15.863942322,29.242365,6.08968452049,0.0,3.20568,2.88400452049
 10/07  11:00:00,47.7980396852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  12:00:00,47.1335029825,0.0,0.0,0.0,15.863942322,29.242365,6.08977430264,0.0,3.20568,2.88409430264
 10/07  13:00:00,47.1982954443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  14:00:00,47.242722252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  15:00:00,47.2418517467,0.0,0.0,0.0,15.863942322,29.242365,6.08837108426,0.0,3.20568,2.88269108426
 10/07  16:00:00,47.1348007383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  17:00:00,47.1108439153,0.0,0.0,0.0,15.863942322,29.242365,6.08837787443,0.0,3.20568,2.88269787443
 10/07  18:00:00,54.2318796308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  19:00:00,55.8738631058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  20:00:00,55.856314542,0.0,0.0,0.0,15.863942322,29.242365,6.08838467839,0.0,3.20568,2.88270467839
 10/07  21:00:00,55.722056182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  22:00:00,55.5312558064,0.0,0.0,0.0,15.863942322,29.242365,6.08824672654,0.0,3.20568,2.88256672654
 10/07  23:00:00,56.2096035865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  24:00:00,55.4914452752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  01:00:00,55.4883739434,0.0,0.0,0.0,15.863942322,29.242365,6.08825619763,0.0,3.20568,2.88257619763
 10/08  02:00:00,55.5003891807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  03:00:00,55.4992959288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  04:00:00,55.7054471948,0.0,0.0,0.0,15.863942322,29.242365,6.08826732637,0.0,3.20568,2.88258732637
 10/08  05:00:00,55.6884423549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  06:00:00,55.6881623044,0.0,0.0,0.0,15.863942322,29.242365,6.0882787715,0.0,3.20568,2.8825987715
 10/08  07:00:00,47.0503742846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  08:00:00,47.0970345404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  09:00:00,47.1742909817,0.0,0.0,0.0,15.863942322,29.242365,6.08978554302,0.0,3.20568,2.88410554302
 10/08  10:00:00,47.206358095,0.0,0.0,0.0,15.863942322,29.242365,6.08934586473,0.0,3.20568,2.88366586473
 10/08  11:00:00,47.8987311774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  12:00:00,47.2246813293,0.0,0.0,0.0,15.863942322,29.242365,6.08975723474,0.0,3.20568,2.88407723474
 10/08  13:00:00,47.2790921015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  14:00:00,47.3103540101,0.0,0.0,0.0,15.863942322,29.242365,6.0883617447,0.0,3.20568,2.8826817447
 10/08  15:00:00,48.2231528008,0.158701363475,0.755049306273,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  16:00:00,50.0688871376,0.493955396625,2.35963437784,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  17:00:00,47.1977874567,0.0,0.0,0.0,15.863942322,29.242365,6.08837350341,0.0,3.20568,2.88269350341
 10/08  18:00:00,54.2856786006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  19:00:00,55.8695725266,0.0,0.0,0.0,15.863942322,29.242365,6.08838527021,0.0,3.20568,2.88270527021
 10/08  20:00:00,55.8304392013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  21:00:00,55.7262447945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  22:00:00,55.5798346016,0.0,0.0,0.0,15.863942322,29.242365,6.08825194954,0.0,3.20568,2.88257194954
 10/08  23:00:00,56.2712938507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  24:00:00,55.5701187163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  01:00:00,55.5588578958,0.0,0.0,0.0,15.863942322,29.242365,6.08826565856,0.0,3.20568,2.88258565856
 10/09  02:00:00,55.5512724732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  03:00:00,55.5426688774,0.0,0.0,0.0,15.863942322,29.242365,6.08828170081,0.0,3.20568,2.88260170081
 10/09  04:00:00,55.7304382593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  05:00:00,55.6875998219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  06:00:00,55.6900353256,0.0,0.0,0.0,15.863942322,29.242365,6.0882980925,0.0,3.20568,2.8826180925
 10/09  07:00:00,47.0688699301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  08:00:00,47.1205728074,0.0,0.0,0.0,15.863942322,29.242365,6.08981202427,0.0,3.20568,2.88413202427
 10/09  09:00:00,47.1845782146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  10:00:00,47.2126882687,0.0,0.0,0.0,15.863942322,29.242365,6.08969364006,0.0,3.20568,2.88401364006
 10/09  11:00:00,47.8825505467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  12:00:00,47.1728023474,0.0,0.0,0.0,15.863942322,29.242365,6.08979480838,0.0,3.20568,2.88411480838
 10/09  13:00:00,47.1853650582,0.0,0.0,0.0,15.863942322,29.242365,6.08967639423,0.0,3.20568,2.88399639423
 10/09  14:00:00,47.1743359225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  15:00:00,47.150684462,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  16:00:00,47.0521587798,0.0,0.0,0.0,15.863942322,29.242365,6.08827403194,0.0,3.20568,2.88259403194
 10/09  17:00:00,47.0502519626,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  18:00:00,54.1764664558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  19:00:00,55.8067218588,0.0,0.0,0.0,15.863942322,29.242365,6.08829096675,0.0,3.20568,2.88261096675
 10/09  20:00:00,55.7821519256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  21:00:00,55.6524229468,0.0,0.0,0.0,15.863942322,29.242365,6.08830786388,0.0,3.20568,2.88262786388
 10/09  22:00:00,55.4904316953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  23:00:00,56.187999747,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  24:00:00,55.459324492,0.0,0.0,0.0,15.863942322,29.242365,6.08832473153,0.0,3.20568,2.88264473153
 10/10  01:00:00,55.4466367862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  02:00:00,55.4430091914,0.0,0.0,0.0,15.863942322,29.242365,6.08970567391,0.0,3.20568,2.88402567391
 10/10  03:00:00,55.4330927902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  04:00:00,56.4873254857,0.0,0.0,0.0,15.863942322,29.242365,6.08981290493,0.0,3.20568,2.88413290493
 10/10  05:00:00,56.3099057056,0.0,0.0,0.0,15.863942322,29.242365,6.08969989352,0.0,3.20568,2.88401989352
 10/10  06:00:00,65.0839719436,7.64090294743,0.00192690027976,0.0,15.863942322,29.818365,382.349111632,379.123431632,3.20568,0.02
 10/10  07:00:00,120.493876185,7.64090294743,0.00131789768923,0.0,80.527626,29.818365,241.611859511,235.518375343,3.20568,2.88780416881
 10/10  08:00:00,165.549455199,7.64090294743,0.0130816775588,0.0,80.527626,75.0917375,156.509061856,123.789778996,24.0426,8.67668285952
 10/10  09:00:00,165.486883929,7.64090294743,0.00203953712205,0.0,80.527626,75.0917375,102.413129859,60.9167517216,24.0426,17.4537781379
 10/10  10:00:00,170.168451998,7.90108240139,0.420440222711,0.0,80.527626,79.0911225,76.4328733814,26.9100282598,32.0568,17.4660451216
 10/10  11:00:00,174.488661225,8.79234473243,3.11501400121,0.0,80.527626,79.0911225,54.2947921688,1.8190577304,32.0568,20.4189344384
 10/10  12:00:00,177.800494916,9.99591640533,5.91499992544,0.0,80.527626,79.0911225,55.4367944027,0.0,32.0568,23.3799944027
 10/10  13:00:00,179.523415491,11.9183353641,9.67939577402,0.0,80.527626,75.0917375,45.3198896725,5.88827620705,16.0284,23.4032134654
 10/10  14:00:00,183.486384923,13.4875420916,12.0681683922,0.0,80.527626,75.0917375,35.3728502262,4.80195295762,16.0284,14.5424972686
 10/10  15:00:00,182.35198132,13.9840743945,12.4606502938,0.0,80.527626,73.092045,31.2731807734,7.68989518071,3.20568,20.3776055927
 10/10  16:00:00,171.461893822,9.48385868609,6.21084680387,0.0,80.527626,73.092045,17.692058348,11.5985950721,3.20568,2.88778327596
 10/10  17:00:00,121.454364492,7.86144923994,1.14423450661,0.0,80.527626,29.818365,24.7286660452,18.6350862232,3.20568,2.887899822
 10/10  18:00:00,127.238936387,7.64895776196,0.0,0.0,80.527626,29.818365,56.0990275428,47.1241863258,3.20568,5.76916121705
 10/10  19:00:00,128.685671379,7.64090294743,0.0,0.0,80.527626,29.818365,89.5422635835,80.5591739399,3.20568,5.77740964357
 10/10  20:00:00,128.69183294,7.64090294743,0.0,0.0,80.527626,29.818365,98.2183571358,89.239811455,3.20568,5.77286568081
 10/10  21:00:00,55.4169018326,0.0,0.0,0.0,15.863942322,29.242365,11.8550076971,0.0,3.20568,8.64932769711
 10/10  22:00:00,55.4535317464,0.0,0.0,0.0,15.863942322,29.242365,6.09498600199,0.0,3.20568,2.88930600199
 10/10  23:00:00,56.2276462211,0.0,0.0,0.0,15.863942322,29.242365,6.09285047377,0.0,3.20568,2.88717047377
 10/10  24:00:00,55.5009811309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  01:00:00,55.5080839355,0.0,0.0,0.0,15.863942322,29.242365,6.08981784585,0.0,3.20568,2.88413784585
 10/11  02:00:00,55.5028581164,0.0,0.0,0.0,15.863942322,29.242365,6.08971047261,0.0,3.20568,2.88403047261
 10/11  03:00:00,55.4915581219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  04:00:00,55.6905496727,0.0,0.0,0.0,15.863942322,29.242365,6.08982358777,0.0,3.20568,2.88414358777
 10/11  05:00:00,55.679848261,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  06:00:00,64.1477683808,7.64090294743,0.0,0.0,15.863942322,29.818365,204.104889963,198.015174047,3.20568,2.88403591605
 10/11  07:00:00,120.22694138,7.64090294743,0.0013580269358,0.0,80.527626,29.818365,137.713071501,131.61940297,3.20568,2.88798853047
 10/11  08:00:00,165.465181852,7.64090294743,0.00928397358356,0.0,80.527626,75.0917375,101.867641928,69.1490533623,24.0426,8.67598856571
 10/11  09:00:00,165.556292871,7.71050798727,0.00478176961224,0.0,80.527626,75.0917375,79.1138745326,37.6205197863,24.0426,17.4507547463
 10/11  10:00:00,173.945106407,8.40516028746,3.6575914499,0.0,80.527626,79.0911225,65.4037681725,15.8823744082,32.0568,17.4645937644
 10/11  11:00:00,181.607310108,9.08239811258,9.87186320123,0.0,80.527626,79.0911225,52.4770106536,0.0,32.0568,20.4202106536
 10/11  12:00:00,186.963808773,9.94620507189,15.0302800711,0.0,80.527626,79.0911225,55.437391364,0.0,32.0568,23.380591364
 10/11  13:00:00,188.507605737,10.9905142386,19.4897211558,0.0,80.527626,75.0917375,36.5448737773,0.0342265844872,16.0284,20.4822471929
 10/11  14:00:00,190.982849735,11.1560199034,21.7889728114,0.0,80.527626,75.0917375,33.4882207079,0.0,16.0284,17.4598207079
 10/11  15:00:00,191.089807725,11.4538453936,23.6112324561,0.0,80.527626,73.092045,23.602860891,0.013083745371,3.20568,20.3840971456
 10/11  16:00:00,182.532666137,8.63943018552,17.9995659984,0.0,80.527626,73.092045,6.11953920778,0.0259607333101,3.20568,2.88789847447
 10/11  17:00:00,131.71326826,7.65234810175,11.4935025537,0.0,80.527626,29.818365,7.34160238368,1.24830674989,3.20568,2.88761563378
 10/11  18:00:00,133.560432869,7.64090294743,4.83920149816,0.0,80.527626,29.818365,21.1253351063,12.1510071251,3.20568,5.76864798111
 10/11  19:00:00,128.929510424,7.64090294743,0.0373103155976,0.0,80.527626,29.818365,41.0946324672,32.1110337045,3.20568,5.77791876269
 10/11  20:00:00,128.87211867,7.64090294743,0.0,0.0,80.527626,29.818365,65.015711981,56.0367523858,3.20568,5.77327959515
 10/11  21:00:00,55.6313732048,0.0,0.0,0.0,15.863942322,29.242365,8.97934828631,0.0,3.20568,5.77366828631
 10/11  22:00:00,55.5331297395,0.0,0.0,0.0,15.863942322,29.242365,8.96426944141,0.0,3.20568,5.75858944141
 10/11  23:00:00,56.2680886143,0.0,0.0,0.0,15.863942322,29.242365,6.0926415737,0.0,3.20568,2.8869615737
 10/11  24:00:00,55.5541507109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  01:00:00,55.5487210741,0.0,0.0,0.0,15.863942322,29.242365,6.08982794637,0.0,3.20568,2.88414794637
 10/12  02:00:00,55.532298551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  03:00:00,55.5164204584,0.0,0.0,0.0,15.863942322,29.242365,6.08972599179,0.0,3.20568,2.88404599179
 10/12  04:00:00,55.7151266502,0.0,0.0,0.0,15.863942322,29.242365,6.08984508109,0.0,3.20568,2.88416508109
 10/12  05:00:00,55.6920652472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  06:00:00,64.1638270367,7.64090294743,0.0,0.0,15.863942322,29.818365,243.65288743,237.563144597,3.20568,2.88406283325
 10/12  07:00:00,120.313190637,7.64090294743,0.00125783168306,0.0,80.527626,29.818365,193.231997706,187.138506647,3.20568,2.88781105981
 10/12  08:00:00,165.577821839,7.64090294743,0.00496068268588,0.0,80.527626,75.0917375,183.630359523,150.910791536,24.0426,8.67696798661
 10/12  09:00:00,165.601443392,7.64090294743,0.00347614425289,0.0,80.527626,75.0917375,182.095892435,140.602715657,24.0426,17.4505767778
 10/12  10:00:00,169.578399617,7.64207901518,0.00229174763609,0.0,80.527626,79.0911225,169.911579833,120.390059074,32.0568,17.4647207587
 10/12  11:00:00,170.305493076,7.65711979356,0.0,0.0,80.527626,79.0911225,146.306497912,93.8271003008,32.0568,20.4225976111
 10/12  12:00:00,169.649958799,7.6710390107,0.0,0.0,80.527626,79.0911225,172.536013543,117.097404143,32.0568,23.3818093999
 10/12  13:00:00,165.721373939,7.67780764953,0.0,0.0,80.527626,75.0917375,181.393641966,144.883595787,16.0284,20.4816461794
 10/12  14:00:00,165.760534545,7.67293852793,0.0,0.0,80.527626,75.0917375,187.605971023,154.116463653,16.0284,17.4611073698
 10/12  15:00:00,163.772886174,7.67449567478,0.0,0.0,80.527626,73.092045,182.886581059,159.297669619,3.20568,20.3832314405
 10/12  16:00:00,163.618742258,7.64090294743,0.0,0.0,80.527626,73.092045,156.236050489,150.142714802,3.20568,2.88765568762
 10/12  17:00:00,120.29483756,7.64090294743,0.0,0.0,80.527626,29.818365,149.461880101,143.368414024,3.20568,2.88778607678
 10/12  18:00:00,128.886795101,7.64090294743,0.0,0.0,80.527626,29.818365,166.351290035,157.376560759,3.20568,5.76904927615
 10/12  19:00:00,129.138137846,7.64090294743,0.0,0.0,80.527626,29.818365,176.889646215,167.906563636,3.20568,5.77740257859
 10/12  20:00:00,129.12716705,7.64090294743,0.0,0.0,80.527626,29.818365,177.876211111,168.897646661,3.20568,5.77288445032
 10/12  21:00:00,55.5290504093,0.0,0.0,0.0,15.863942322,29.242365,11.856208748,0.0,3.20568,8.65052874796
 10/12  22:00:00,55.4232785104,0.0,0.0,0.0,15.863942322,29.242365,6.09501056427,0.0,3.20568,2.88933056427
 10/12  23:00:00,56.1968654483,0.0,0.0,0.0,15.863942322,29.242365,6.09287488071,0.0,3.20568,2.88719488071
 10/12  24:00:00,55.45586939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  01:00:00,55.4473783222,0.0,0.0,0.0,15.863942322,29.242365,6.08983629724,0.0,3.20568,2.88415629724
 10/13  02:00:00,55.4385382671,0.0,0.0,0.0,15.863942322,29.242365,6.08973988869,0.0,3.20568,2.88405988869
 10/13  03:00:00,55.4407634186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  04:00:00,56.5040341164,0.0,0.0,0.0,15.863942322,29.242365,6.08986506542,0.0,3.20568,2.88418506542
 10/13  05:00:00,56.3323161111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  06:00:00,64.9885704908,7.64090294743,0.00278524210446,0.0,15.863942322,29.818365,325.606518356,319.51675003,3.20568,2.88408832594
 10/13  07:00:00,120.512204411,7.64090294743,0.00124151595915,0.0,80.527626,29.818365,251.774777099,245.681430025,3.20568,2.88766707394
 10/13  08:00:00,165.666629548,7.64090294743,0.00940230485125,0.0,80.527626,75.0917375,203.235305788,170.516065443,24.0426,8.67664034537
 10/13  09:00:00,165.65298994,7.64090294743,0.00344184930146,0.0,80.527626,75.0917375,188.28520356,146.789423695,24.0426,17.453179865
 10/13  10:00:00,169.619895505,7.64090294743,0.00207914155205,0.0,80.527626,79.0911225,179.255918999,129.732713162,32.0568,17.466405837
 10/13  11:00:00,170.302230928,7.64090294743,0.0,0.0,80.527626,79.0911225,146.475763425,93.9954312061,32.0568,20.4235322185
 10/13  12:00:00,169.532161157,7.64725240497,0.0,0.0,80.527626,79.0911225,123.955500951,68.5150749286,32.0568,23.3836260227
 10/13  13:00:00,165.966241825,7.82832165012,0.269644126212,0.0,80.527626,75.0917375,77.33409586,37.8984385404,16.0284,23.4072573196
 10/13  14:00:00,168.246351987,8.58300044233,1.78353235247,0.0,80.527626,75.0917375,52.9974181364,19.5185116173,16.0284,17.4505065192
 10/13  15:00:00,169.151398539,9.12095913129,4.15967610111,0.0,80.527626,73.092045,39.0395444328,18.3637456388,3.20568,17.470118794
 10/13  16:00:00,168.935391536,7.81303431422,5.35070762507,0.0,80.527626,73.092045,20.1950690277,14.1015283919,3.20568,2.88786063576
 10/13  17:00:00,124.62437355,7.64090294743,4.4968971401,0.0,80.527626,29.818365,21.3262428969,15.232567568,3.20568,2.88799532892
 10/13  18:00:00,129.912903632,7.64090294743,1.23718604706,0.0,80.527626,29.818365,29.717581923,20.7430495387,3.20568,5.76885238429
 10/13  19:00:00,128.661966507,7.64090294743,0.0,0.0,80.527626,29.818365,38.7578684351,29.7744121972,3.20568,5.77777623786
 10/13  20:00:00,128.660771505,7.64090294743,0.0,0.0,80.527626,29.818365,46.9093718212,35.0536727824,3.20568,8.65001903875
 10/13  21:00:00,55.4863282327,0.0,0.0,0.0,15.863942322,29.242365,8.9796643497,0.0,3.20568,5.7739843497
 10/13  22:00:00,55.526284546,0.0,0.0,0.0,15.863942322,29.242365,6.09521097186,0.0,3.20568,2.88953097186
 10/13  23:00:00,56.2547674343,0.0,0.0,0.0,15.863942322,29.242365,6.09281523771,0.0,3.20568,2.88713523771
 10/13  24:00:00,55.558881076,0.0,0.0,0.0,15.863942322,29.242365,6.08984765727,0.0,3.20568,2.88416765727
 10/14  01:00:00,55.5705493966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  02:00:00,55.5749325524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  03:00:00,55.5696967975,0.0,0.0,0.0,15.863942322,29.242365,6.08838216359,0.0,3.20568,2.88270216359
 10/14  04:00:00,55.7731693909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  05:00:00,55.7485763626,0.0,0.0,0.0,15.863942322,29.242365,6.08842446915,0.0,3.20568,2.88274446915
 10/14  06:00:00,55.7598529256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  07:00:00,48.5395599647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  08:00:00,47.10207562,0.0,0.0,0.0,15.863942322,29.242365,6.08831998041,0.0,3.20568,2.88263998041
 10/14  09:00:00,47.1612440748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  10:00:00,47.1681761497,0.0,0.0,0.0,15.863942322,29.242365,6.08988860866,0.0,3.20568,2.88420860866
 10/14  11:00:00,47.8412601971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  12:00:00,47.1658558853,0.0,0.0,0.0,15.863942322,29.242365,6.08979737911,0.0,3.20568,2.88411737911
 10/14  13:00:00,47.2399756936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  14:00:00,47.295003172,0.0,0.0,0.0,15.863942322,29.242365,6.08833264148,0.0,3.20568,2.88265264148
 10/14  15:00:00,47.3007220341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  16:00:00,47.1965483743,0.0,0.0,0.0,15.863942322,29.242365,6.08837554255,0.0,3.20568,2.88269554255
 10/14  17:00:00,47.1635403944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  18:00:00,55.6892893116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  19:00:00,55.8705872628,0.0,0.0,0.0,15.863942322,29.242365,6.08841841913,0.0,3.20568,2.88273841913
 10/14  20:00:00,55.8363909598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  21:00:00,55.7040816638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  22:00:00,55.5388207332,0.0,0.0,0.0,15.863942322,29.242365,6.08831423238,0.0,3.20568,2.88263423238
 10/14  23:00:00,56.2218245776,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  24:00:00,55.5086475914,0.0,0.0,0.0,15.863942322,29.242365,6.08835722126,0.0,3.20568,2.88267722126
 10/15  01:00:00,55.489737666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  02:00:00,55.4811598601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  03:00:00,55.4711476136,0.0,0.0,0.0,15.863942322,29.242365,6.08840600526,0.0,3.20568,2.88272600526
 10/15  04:00:00,55.6707641601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  05:00:00,55.6423948358,0.0,0.0,0.0,15.863942322,29.242365,6.08830638199,0.0,3.20568,2.88262638199
 10/15  06:00:00,55.6422866257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  07:00:00,48.4269730363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  08:00:00,47.0185043771,0.0,0.0,0.0,15.863942322,29.242365,6.08987623835,0.0,3.20568,2.88419623835
 10/15  09:00:00,47.0650746887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  10:00:00,47.0847485851,0.0,0.0,0.0,15.863942322,29.242365,6.08979072112,0.0,3.20568,2.88411072112
 10/15  11:00:00,47.7682802041,0.0,0.0,0.0,15.863942322,29.242365,6.0899280437,0.0,3.20568,2.8842480437
 10/15  12:00:00,47.0755716011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  13:00:00,47.119309141,0.0,0.0,0.0,15.863942322,29.242365,6.08984241689,0.0,3.20568,2.88416241689
 10/15  14:00:00,47.1345512707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  15:00:00,47.1193521521,0.0,0.0,0.0,15.863942322,29.242365,6.08830089556,0.0,3.20568,2.88262089556
 10/15  16:00:00,47.013066937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  17:00:00,47.0080528959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  18:00:00,55.5627535461,0.0,0.0,0.0,15.863942322,29.242365,6.08834932574,0.0,3.20568,2.88266932574
 10/15  19:00:00,55.7419737564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  20:00:00,55.6975350682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  21:00:00,55.5667014984,0.0,0.0,0.0,15.863942322,29.242365,6.08839769181,0.0,3.20568,2.88271769181
 10/15  22:00:00,55.4057867472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  23:00:00,56.1400962834,0.0,0.0,0.0,15.863942322,29.242365,6.08829859762,0.0,3.20568,2.88261859762
 10/15  24:00:00,55.3922604185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  01:00:00,55.3872194654,0.0,0.0,0.0,15.863942322,29.242365,6.08980702043,0.0,3.20568,2.88412702043
 10/16  02:00:00,55.382528232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  03:00:00,55.3777639237,0.0,0.0,0.0,15.863942322,29.242365,6.08995092691,0.0,3.20568,2.88427092691
 10/16  04:00:00,55.5941970096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  05:00:00,55.5728188094,0.0,0.0,0.0,15.863942322,29.242365,6.08987115289,0.0,3.20568,2.88419115289
 10/16  06:00:00,65.7431756757,7.64090294743,0.00326014410897,0.0,15.863942322,29.818365,518.119444777,514.893764777,3.20568,0.02
 10/16  07:00:00,122.765174094,7.64090294743,0.000993731047592,0.0,80.527626,29.818365,354.039668812,347.946060566,3.20568,2.88792824639
 10/16  08:00:00,166.199841426,7.64090294743,0.00784244580058,0.0,80.527626,75.0917375,259.727806024,224.120650265,24.0426,11.5645557591
 10/16  09:00:00,165.903915216,7.64090294743,0.00338572997881,0.0,80.527626,75.0917375,211.59090243,170.097357557,24.0426,17.4509448728
 10/16  10:00:00,169.707675879,7.64090294743,0.00189735269727,0.0,80.527626,79.0911225,187.572105203,138.049091005,32.0568,17.4662141977
 10/16  11:00:00,170.377764637,7.64090294743,0.0,0.0,80.527626,79.0911225,165.150480912,112.667402295,32.0568,20.4262786169
 10/16  12:00:00,169.635666587,7.64090294743,0.0,0.0,80.527626,79.0911225,170.189433863,114.744429533,32.0568,23.3882043298
 10/16  13:00:00,165.650218303,7.64090294743,0.0,0.0,80.527626,75.0917375,170.846167757,131.405762163,16.0284,23.4120055942
 10/16  14:00:00,165.644334628,7.64090294743,0.0,0.0,80.527626,75.0917375,166.165091898,132.683950532,16.0284,17.4527413652
 10/16  15:00:00,163.622159539,7.64655649823,0.0,0.0,80.527626,73.092045,157.249520355,136.570549196,3.20568,17.4732911589
 10/16  16:00:00,163.498825845,7.64090294743,0.0,0.0,80.527626,73.092045,140.783332909,134.689567731,3.20568,2.88808517866
 10/16  17:00:00,121.698368742,7.64090294743,0.0,0.0,80.527626,29.818365,162.370869868,156.277362957,3.20568,2.88782691166
 10/16  18:00:00,129.113906229,7.64090294743,0.0,0.0,80.527626,29.818365,230.193965987,221.218766018,3.20568,5.76951996863
 10/16  19:00:00,129.927672189,7.64090294743,0.0,0.0,80.527626,29.818365,279.024144686,267.161111779,3.20568,8.65735290739
 10/16  20:00:00,130.012195476,7.64090294743,0.0,0.0,80.527626,29.818365,252.012536999,243.032933328,3.20568,5.773923671
 10/16  21:00:00,55.4656929494,0.0,0.0,0.0,15.863942322,29.242365,8.97955669464,0.0,3.20568,5.77387669464
 10/16  22:00:00,55.3603256254,0.0,0.0,0.0,15.863942322,29.242365,6.09518002343,0.0,3.20568,2.88950002343
 10/16  23:00:00,56.1559572946,0.0,0.0,0.0,15.863942322,29.242365,6.09289564876,0.0,3.20568,2.88721564876
 10/16  24:00:00,55.3889576358,0.0,0.0,0.0,15.863942322,29.242365,6.0898470177,0.0,3.20568,2.8841670177
 10/17  01:00:00,55.3878521643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  02:00:00,55.38070529,0.0,0.0,0.0,15.863942322,29.242365,6.08977432817,0.0,3.20568,2.88409432817
 10/17  03:00:00,57.0184420749,1.63641802308,0.0,0.0,15.863942322,29.242365,7.10361102255,1.01368637162,3.20568,2.88424465093
 10/17  04:00:00,57.8447348308,1.40555139005,0.0,0.0,15.863942322,29.242365,4.32721359089,1.10153359089,3.20568,0.02
 10/17  05:00:00,58.024571104,1.75693923756,0.0,0.0,15.863942322,29.242365,7.94697963166,1.85705267902,3.20568,2.88424695264
 10/17  06:00:00,66.9821530762,7.64090294743,0.00277208143373,0.0,15.863942322,29.818365,554.941729556,551.716049556,3.20568,0.02
 10/17  07:00:00,123.202098693,7.64090294743,0.000437941450457,0.0,80.527626,29.818365,425.712379738,419.618588477,3.20568,2.88811126121
 10/17  08:00:00,166.412966756,7.64090294743,0.0109384228198,0.0,80.527626,75.0917375,289.686384657,254.079841533,24.0426,11.5639431244
 10/17  09:00:00,165.738644233,7.64090294743,0.00365839965732,0.0,80.527626,75.0917375,190.032449441,148.539250487,24.0426,17.4505989541
 10/17  10:00:00,169.546543676,7.64090294743,0.00434627037298,0.0,80.527626,79.0911225,152.773823522,103.250892572,32.0568,17.4661309504
 10/17  11:00:00,170.196119267,7.64090294743,0.0,0.0,80.527626,79.0911225,107.392035051,54.9085300938,32.0568,20.4267049569
 10/17  12:00:00,169.462070721,7.64605862204,0.0,0.0,80.527626,79.0911225,98.37967987,42.9336210023,32.0568,23.3892588677
 10/17  13:00:00,165.481312869,7.64606605121,0.0,0.0,80.527626,75.0917375,96.5948002247,57.1527973478,16.0284,23.4136028769
 10/17  14:00:00,165.511491804,7.67266239217,0.0,0.0,80.527626,75.0917375,92.3477562252,58.865469717,16.0284,17.4538865082
 10/17  15:00:00,163.523121444,7.69323162052,0.0,0.0,80.527626,73.092045,93.2809195222,72.6004495343,3.20568,17.4747899878
 10/17  16:00:00,163.418794391,7.64090294743,0.0,0.0,80.527626,73.092045,113.303620274,107.210127968,3.20568,2.88781230559
 10/17  17:00:00,121.63291235,7.64090294743,0.0,0.0,80.527626,29.818365,141.984148907,135.890495232,3.20568,2.88797367517
 10/17  18:00:00,128.781452336,7.64090294743,0.0,0.0,80.527626,29.818365,144.3660217,135.390463386,3.20568,5.76987831363
 10/17  19:00:00,128.783017265,7.64090294743,0.0,0.0,80.527626,29.818365,147.006187163,135.143517414,3.20568,8.65698974886
 10/17  20:00:00,128.785244385,7.64090294743,0.0,0.0,80.527626,29.818365,145.7132494,136.733202432,3.20568,5.77436696789
 10/17  21:00:00,55.4074756176,0.0,0.0,0.0,15.863942322,29.242365,8.97986703245,0.0,3.20568,5.77418703245
 10/17  22:00:00,55.4530678152,0.0,0.0,0.0,15.863942322,29.242365,6.09490932092,0.0,3.20568,2.88922932092
 10/17  23:00:00,56.2144531254,0.0,0.0,0.0,15.863942322,29.242365,6.09273877002,0.0,3.20568,2.88705877002
 10/17  24:00:00,55.4737970499,0.0,0.0,0.0,15.863942322,29.242365,6.08983922115,0.0,3.20568,2.88415922115
 10/18  01:00:00,55.4603666972,0.0,0.0,0.0,15.863942322,29.242365,6.08977176905,0.0,3.20568,2.88409176905
 10/18  02:00:00,55.4454319065,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  03:00:00,55.4365876818,0.0,0.0,0.0,15.863942322,29.242365,6.08992859255,0.0,3.20568,2.88424859255
 10/18  04:00:00,55.6466843964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  05:00:00,55.628211906,0.0,0.0,0.0,15.863942322,29.242365,6.08986049955,0.0,3.20568,2.88418049955
 10/18  06:00:00,64.7036153915,7.64090294743,0.0025143435759,0.0,15.863942322,29.818365,366.831904261,363.606224261,3.20568,0.02
 10/18  07:00:00,121.956898352,7.64090294743,0.00125419069004,0.0,80.527626,29.818365,255.979455774,249.885822845,3.20568,2.88795292857
 10/18  08:00:00,165.667670464,7.64090294743,0.00912751519335,0.0,80.527626,75.0917375,207.392090145,171.78424436,24.0426,11.5652457854
 10/18  09:00:00,165.656671902,7.64090294743,0.0032136577503,0.0,80.527626,75.0917375,192.673703103,151.177982542,24.0426,17.4531205614
 10/18  10:00:00,169.596782258,7.64090294743,0.00542163314994,0.0,80.527626,79.0911225,168.101597432,118.575771286,32.0568,17.4690261467
 10/18  11:00:00,170.310026727,7.64090294743,0.0,0.0,80.527626,79.0911225,150.342777766,97.8582980541,32.0568,20.427679712
 10/18  12:00:00,169.562612589,7.64894903674,0.0,0.0,80.527626,79.0911225,139.653750429,84.2058175233,32.0568,23.3911329057
 10/18  13:00:00,165.595198455,7.6682662336,0.0,0.0,80.527626,75.0917375,135.913621054,96.4693922988,16.0284,23.4158287549
 10/18  14:00:00,165.636651487,7.6741444815,0.0,0.0,80.527626,75.0917375,150.579254016,117.093006636,16.0284,17.4578473808
 10/18  15:00:00,163.634426251,7.68156356352,0.0,0.0,80.527626,73.092045,147.77976393,127.094755087,3.20568,17.4793288431
 10/18  16:00:00,163.495330172,7.64090294743,0.0,0.0,80.527626,73.092045,140.279180725,134.185493479,3.20568,2.888007246
 10/18  17:00:00,121.714951988,7.64090294743,0.0,0.0,80.527626,29.818365,166.740025849,160.646306309,3.20568,2.88803953938
 10/18  18:00:00,128.894282933,7.64090294743,0.0,0.0,80.527626,29.818365,175.895857531,166.920528493,3.20568,5.76964903788
 10/18  19:00:00,129.230732829,7.64090294743,0.0,0.0,80.527626,29.818365,207.799968792,195.936250373,3.20568,8.6580384187
 10/18  20:00:00,129.440800064,7.64090294743,0.0,0.0,80.527626,29.818365,234.534347831,225.554679458,3.20568,5.77398837294
 10/18  21:00:00,55.4803886836,0.0,0.0,0.0,15.863942322,29.242365,8.97979958741,0.0,3.20568,5.77411958741
 10/18  22:00:00,55.3787449045,0.0,0.0,0.0,15.863942322,29.242365,8.96466318945,0.0,3.20568,5.75898318945
 10/18  23:00:00,56.1651619996,0.0,0.0,0.0,15.863942322,29.242365,6.0929882482,0.0,3.20568,2.8873082482
 10/18  24:00:00,55.4014276424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  01:00:00,55.4019999051,0.0,0.0,0.0,15.863942322,29.242365,6.08977983851,0.0,3.20568,2.88409983851
 10/19  02:00:00,55.39563945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  03:00:00,55.3891671217,0.0,0.0,0.0,15.863942322,29.242365,6.08994325263,0.0,3.20568,2.88426325263
 10/19  04:00:00,55.5971991684,0.0,0.0,0.0,15.863942322,29.242365,6.08988110323,0.0,3.20568,2.88420110323
 10/19  05:00:00,56.5153677255,0.933642328056,0.0,0.0,15.863942322,29.242365,3.95019236983,0.724512369828,3.20568,0.02
 10/19  06:00:00,66.2599121637,7.64090294743,0.00153994850737,0.0,15.863942322,29.818365,526.624057372,520.534238495,3.20568,2.88413887733
 10/19  07:00:00,123.083377382,7.64090294743,0.000443460885771,0.0,80.527626,29.818365,407.128356588,401.034664281,3.20568,2.88801230639
 10/19  08:00:00,166.705236517,7.64090294743,0.00639944977133,0.0,80.527626,75.0917375,309.922012955,277.20175845,24.0426,8.67765450425
 10/19  09:00:00,166.252725019,7.64090294743,0.00337775704989,0.0,80.527626,75.0917375,232.96543119,191.464156168,24.0426,17.4586750218
 10/19  10:00:00,169.744725264,7.64090294743,0.00427958632398,0.0,80.527626,79.0911225,185.422015241,135.89145659,32.0568,17.4737586514
 10/19  11:00:00,170.598159038,7.87923959114,0.0,0.0,80.527626,79.0911225,152.761063355,100.275068439,32.0568,20.4291949162
 10/19  12:00:00,170.282586921,8.32439111477,0.0,0.0,80.527626,79.0911225,148.663565437,93.2162453054,32.0568,23.3905201316
 10/19  13:00:00,166.116900114,8.18763770744,0.0,0.0,80.527626,75.0917375,132.249124836,92.8076799333,16.0284,23.4130449029
 10/19  14:00:00,166.40709205,8.51495424622,0.0,0.0,80.527626,75.0917375,105.914479307,72.4209946291,16.0284,17.4650846778
 10/19  15:00:00,164.640656587,8.78753978688,0.0,0.0,80.527626,73.092045,89.4627615862,65.866313031,3.20568,20.3907685552
 10/19  16:00:00,163.525954324,7.81704588406,0.0,0.0,80.527626,73.092045,55.9708183914,49.8771507053,3.20568,2.88798768609
 10/19  17:00:00,121.499913886,7.64090294743,0.0,0.0,80.527626,29.818365,66.8893420626,60.7954960487,3.20568,2.8881660139
 10/19  18:00:00,128.730582642,7.64090294743,0.0,0.0,80.527626,29.818365,128.156289819,119.18112551,3.20568,5.76948430859
 10/19  19:00:00,129.189390432,7.64090294743,0.0,0.0,80.527626,29.818365,210.681940627,201.698285383,3.20568,5.77797524436
 10/19  20:00:00,129.243548881,7.64090294743,0.0,0.0,80.527626,29.818365,199.149759621,187.29269818,3.20568,8.65138144102
 10/19  21:00:00,55.5174100655,0.0,0.0,0.0,15.863942322,29.242365,8.98024703894,0.0,3.20568,5.77456703894
 10/19  22:00:00,55.4196256294,0.0,0.0,0.0,15.863942322,29.242365,6.09491135593,0.0,3.20568,2.88923135593
 10/19  23:00:00,56.203374262,0.0,0.0,0.0,15.863942322,29.242365,6.09300397138,0.0,3.20568,2.88732397138
 10/19  24:00:00,55.4721184709,0.0,0.0,0.0,15.863942322,29.242365,6.08979374118,0.0,3.20568,2.88411374118
 10/20  01:00:00,55.4665427337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  02:00:00,55.4588228913,0.0,0.0,0.0,15.863942322,29.242365,6.0899653917,0.0,3.20568,2.8842853917
 10/20  03:00:00,55.4530456307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  04:00:00,56.5129256329,0.0,0.0,0.0,15.863942322,29.242365,6.08990930119,0.0,3.20568,2.88422930119
 10/20  05:00:00,56.3470296643,0.0,0.0,0.0,15.863942322,29.242365,6.08985311649,0.0,3.20568,2.88417311649
 10/20  06:00:00,64.6948040379,7.64090294743,0.00172284917847,0.0,15.863942322,29.818365,225.526472212,222.300792212,3.20568,0.02
 10/20  07:00:00,121.719423254,7.64090294743,0.00118935841031,0.0,80.527626,29.818365,174.710556965,168.616933717,3.20568,2.88794324728
 10/20  08:00:00,165.478180081,7.64090294743,0.0111835823121,0.0,80.527626,75.0917375,128.705057093,93.0972994582,24.0426,11.5651576352
 10/20  09:00:00,165.472462285,7.64332916402,0.00468434959733,0.0,80.527626,75.0917375,85.5876621006,44.092407634,24.0426,17.4526544666
 10/20  10:00:00,170.568853308,8.08994363718,0.636022785935,0.0,80.527626,79.0911225,72.4369314688,22.9110262948,32.0568,17.469105174
 10/20  11:00:00,177.015178308,8.80598670146,5.60078333163,0.0,80.527626,79.0911225,52.9952368692,0.504947662579,32.0568,20.4334892066
 10/20  12:00:00,179.849770737,9.17581362975,8.7402722903,0.0,80.527626,79.0911225,55.4503509042,0.0,32.0568,23.3935509042
 10/20  13:00:00,178.288554601,9.70491000326,10.631130277,0.0,80.527626,75.0917375,41.620458652,2.17262421531,16.0284,23.4194344367
 10/20  14:00:00,178.813481087,10.1987627239,10.672179952,0.0,80.527626,75.0917375,36.9195796696,3.43071562273,16.0284,17.4604640468
