Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/20  15:00:00,181.37364179,11.4577972098,13.985524132,0.0,80.527626,73.092045,24.8560769094,4.16772429408,3.20568,17.4826726153
 10/20  16:00:00,176.98825392,8.63868419102,12.5229537521,0.0,80.527626,73.092045,7.81175553976,1.71788840425,3.20568,2.88818713551
 10/20  17:00:00,125.853976838,7.65675073836,4.2844556307,0.0,80.527626,29.818365,22.8237940804,13.8619546205,3.20568,5.7561594599
 10/20  18:00:00,128.653610112,7.64090294743,0.0,0.0,80.527626,29.818365,41.7401093515,35.6399859758,3.20568,2.89444337573
 10/20  19:00:00,128.658490105,7.64090294743,0.0,0.0,80.527626,29.818365,66.89815023,55.0340330409,3.20568,8.65843718915
 10/20  20:00:00,128.653706388,7.64090294743,0.0,0.0,80.527626,29.818365,63.2148851766,54.2351181796,3.20568,5.77408699701
 10/20  21:00:00,55.4463792125,0.0,0.0,0.0,15.863942322,29.242365,11.8570805632,0.0,3.20568,8.65140056319
 10/20  22:00:00,55.5016057366,0.0,0.0,0.0,15.863942322,29.242365,6.09523940139,0.0,3.20568,2.88955940139
 10/20  23:00:00,56.2554944708,0.0,0.0,0.0,15.863942322,29.242365,6.09310295072,0.0,3.20568,2.88742295072
 10/20  24:00:00,55.5399602347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  01:00:00,55.5423356529,0.0,0.0,0.0,15.863942322,29.242365,6.08841764021,0.0,3.20568,2.88273764021
 10/21  02:00:00,55.5310852929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  03:00:00,55.5097228529,0.0,0.0,0.0,15.863942322,29.242365,6.08834940816,0.0,3.20568,2.88266940816
 10/21  04:00:00,55.7103276013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  05:00:00,55.6981956459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  06:00:00,55.7073156726,0.0,0.0,0.0,15.863942322,29.242365,6.08843117229,0.0,3.20568,2.88275117229
 10/21  07:00:00,49.917583405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  08:00:00,47.0857723533,0.0,0.0,0.0,15.863942322,29.242365,6.08836352109,0.0,3.20568,2.88268352109
 10/21  09:00:00,47.1445609037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  10:00:00,47.1738675295,0.0,0.0,0.0,15.863942322,29.242365,6.09001070286,0.0,3.20568,2.88433070286
 10/21  11:00:00,47.8642076942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  12:00:00,47.1960199212,0.0,0.0,0.0,15.863942322,29.242365,6.08996035849,0.0,3.20568,2.88428035849
 10/21  13:00:00,47.2484430973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  14:00:00,47.2637357588,0.0,0.0,0.0,15.863942322,29.242365,6.08835103357,0.0,3.20568,2.88267103357
 10/21  15:00:00,47.2547466734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  16:00:00,47.1399253086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  17:00:00,48.5267513402,0.0,0.0,0.0,15.863942322,29.242365,6.08843326965,0.0,3.20568,2.88275326965
 10/21  18:00:00,55.6404809634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  19:00:00,55.8281843477,0.0,0.0,0.0,15.863942322,29.242365,6.08836587238,0.0,3.20568,2.88268587238
 10/21  20:00:00,55.7992852314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  21:00:00,55.6663774112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  22:00:00,55.4860531145,0.0,0.0,0.0,15.863942322,29.242365,6.08844813119,0.0,3.20568,2.88276813119
 10/21  23:00:00,56.1703211897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  24:00:00,55.4234704146,0.0,0.0,0.0,15.863942322,29.242365,6.08838075737,0.0,3.20568,2.88270075737
 10/22  01:00:00,55.417343346,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  02:00:00,55.4053939136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  03:00:00,55.3952346851,0.0,0.0,0.0,15.863942322,29.242365,6.08846959912,0.0,3.20568,2.88278959912
 10/22  04:00:00,55.6040077818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  05:00:00,55.5846973677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  06:00:00,55.5940879296,0.0,0.0,0.0,15.863942322,29.242365,6.08840715446,0.0,3.20568,2.88272715446
 10/22  07:00:00,49.8236729167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  08:00:00,46.9845120187,0.0,0.0,0.0,15.863942322,29.242365,6.08990095633,0.0,3.20568,2.88422095633
 10/22  09:00:00,47.0171932097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  10:00:00,47.0204987925,0.0,0.0,0.0,15.863942322,29.242365,6.0898568366,0.0,3.20568,2.8841768366
 10/22  11:00:00,47.7164328483,0.0,0.0,0.0,15.863942322,29.242365,6.09003973249,0.0,3.20568,2.88435973249
 10/22  12:00:00,47.0295941716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  13:00:00,47.0890877635,0.0,0.0,0.0,15.863942322,29.242365,6.08999541279,0.0,3.20568,2.88431541279
 10/22  14:00:00,47.1216465634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  15:00:00,47.1203418926,0.0,0.0,0.0,15.863942322,29.242365,6.08845994128,0.0,3.20568,2.88277994128
 10/22  16:00:00,47.0176804451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  17:00:00,49.8489824324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  18:00:00,55.5287339089,0.0,0.0,0.0,15.863942322,29.242365,6.08839801606,0.0,3.20568,2.88271801606
 10/22  19:00:00,55.7177022723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  20:00:00,55.6959855895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  21:00:00,55.5710665303,0.0,0.0,0.0,15.863942322,29.242365,6.0884865206,0.0,3.20568,2.8828065206
 10/22  22:00:00,55.4016224487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  23:00:00,56.1242442379,0.0,0.0,0.0,15.863942322,29.242365,6.08842423923,0.0,3.20568,2.88274423923
 10/22  24:00:00,55.3769210772,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  01:00:00,55.3725279893,0.0,0.0,0.0,15.863942322,29.242365,6.0899294307,0.0,3.20568,2.8842494307
 10/23  02:00:00,55.3686760105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  03:00:00,55.3644469567,0.0,0.0,0.0,15.863942322,29.242365,6.08989173189,0.0,3.20568,2.88421173189
 10/23  04:00:00,56.1590030136,0.582254480543,0.0,0.0,15.863942322,29.242365,4.15954096026,0.933860960256,3.20568,0.02
 10/23  05:00:00,56.9686020049,1.40555139005,0.0,0.0,15.863942322,29.242365,8.60374534704,2.51389146236,3.20568,2.88417388468
 10/23  06:00:00,66.3681983748,7.64090294743,0.00424330847206,0.0,15.863942322,29.818365,623.746285753,617.656242148,3.20568,2.88436360559
 10/23  07:00:00,124.40845634,7.64090294743,0.000534918118922,0.0,80.527626,29.818365,370.884390819,364.790854243,3.20568,2.88785657627
 10/23  08:00:00,166.00019488,7.64090294743,0.0101900438898,0.0,80.527626,75.0917375,239.146279435,206.424251119,24.0426,8.67942831614
 10/23  09:00:00,165.597332166,7.64090294743,0.00828946778634,0.0,80.527626,75.0917375,154.395903463,112.891461279,24.0426,17.4618421845
 10/23  10:00:00,169.499354628,7.65387109919,0.00466830055168,0.0,80.527626,79.0911225,118.793220589,69.2581638603,32.0568,17.4782567283
 10/23  11:00:00,170.828180691,8.28833601158,0.0,0.0,80.527626,79.0911225,88.0360574496,32.6256733868,32.0568,23.3535840628
 10/23  12:00:00,171.308515202,9.02832101912,0.454663364435,0.0,80.527626,79.0911225,63.8612274966,11.3323606173,32.0568,20.4720668792
 10/23  13:00:00,169.483377497,9.75974871868,1.86213710944,0.0,80.527626,75.0917375,62.0798027255,19.703040273,16.0284,26.3483624525
 10/23  14:00:00,171.671525648,10.3436068759,3.4557207243,0.0,80.527626,75.0917375,49.8787575986,16.3903921114,16.0284,17.4599654872
 10/23  15:00:00,171.162895613,10.6839442262,4.62271401836,0.0,80.527626,73.092045,37.5887824869,16.9000886451,3.20568,17.4830138418
 10/23  16:00:00,166.186618255,8.22180004961,2.23946863935,0.0,80.527626,73.092045,24.4237309315,18.3299650577,3.20568,2.88808587379
 10/23  17:00:00,122.973916465,7.64090294743,0.0557167660631,0.0,80.527626,29.818365,37.2193863688,31.1255543276,3.20568,2.88815204122
 10/23  18:00:00,128.66051423,7.64090294743,0.0,0.0,80.527626,29.818365,75.8739649835,66.8980904157,3.20568,5.77019456777
 10/23  19:00:00,128.90849545,7.64090294743,0.0,0.0,80.527626,29.818365,105.765002014,93.9009899059,3.20568,8.65833210839
 10/23  20:00:00,128.909436276,7.64090294743,0.0,0.0,80.527626,29.818365,114.486113977,105.505470982,3.20568,5.77496299479
 10/23  21:00:00,55.5499619615,0.0,0.0,0.0,15.863942322,29.242365,11.8574811527,0.0,3.20568,8.65180115271
 10/23  22:00:00,55.4298896346,0.0,0.0,0.0,15.863942322,29.242365,6.09525587204,0.0,3.20568,2.88957587204
 10/23  23:00:00,56.2019115667,0.0,0.0,0.0,15.863942322,29.242365,6.09311926752,0.0,3.20568,2.88743926752
 10/23  24:00:00,55.4518172536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  01:00:00,55.4496970896,0.0,0.0,0.0,15.863942322,29.242365,6.09004491684,0.0,3.20568,2.88436491684
 10/24  02:00:00,55.4440554806,0.0,0.0,0.0,15.863942322,29.242365,6.09001342664,0.0,3.20568,2.88433342664
 10/24  03:00:00,55.4388375789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  04:00:00,56.4903322871,0.0,0.0,0.0,15.863942322,29.242365,6.08998174267,0.0,3.20568,2.88430174267
 10/24  05:00:00,56.3145776945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  06:00:00,65.0078177769,7.64090294743,0.00117740541805,0.0,15.863942322,29.818365,369.734603423,363.644538185,3.20568,2.88438523802
 10/24  07:00:00,123.377569441,7.64090294743,0.00111210579943,0.0,80.527626,29.818365,253.490830934,247.396876925,3.20568,2.88827400831
 10/24  08:00:00,165.510603355,7.64090294743,0.0164470550773,0.0,80.527626,75.0917375,135.652667666,100.043815092,24.0426,11.5662525737
 10/24  09:00:00,167.096107304,7.64090294743,1.61191213758,0.0,80.527626,75.0917375,68.8511090357,27.353450421,24.0426,17.4550586147
 10/24  10:00:00,180.04382851,8.06307827699,10.0511909335,0.0,80.527626,79.0911225,54.6881072917,5.15860355503,32.0568,17.4727037367
 10/24  11:00:00,190.978647026,9.15847262025,19.0830333992,0.0,80.527626,79.0911225,52.5139946347,0.0194911354261,32.0568,20.4377034993
 10/24  12:00:00,202.321942299,10.9475470329,29.3222065833,0.0,80.527626,79.0911225,55.4551444196,0.0,32.0568,23.3983444196
 10/24  13:00:00,210.879235541,13.0657685529,39.7072527082,0.0,80.527626,75.0917375,39.4826803037,0.0296773784305,16.0284,23.4246029253
 10/24  14:00:00,216.055917555,14.1944836332,43.7501220519,0.0,80.527626,75.0917375,33.5115259211,0.015012411136,16.0284,17.46811351
 10/24  15:00:00,209.72439179,13.6568276312,39.9894582912,0.0,80.527626,73.092045,23.6225998399,0.0200964039841,3.20568,20.3968234359
 10/24  16:00:00,194.257108811,9.70509527897,28.6021624561,0.0,80.527626,73.092045,6.12012412926,0.0262010382178,3.20568,2.88824309104
 10/24  17:00:00,132.801540784,7.8368049912,9.55549292098,0.0,80.527626,29.818365,10.1362501756,4.0425357059,3.20568,2.88803446966
 10/24  18:00:00,129.253571031,7.64090719588,0.595847631793,0.0,80.527626,29.818365,30.0160504709,21.0407611959,3.20568,5.76960927495
 10/24  19:00:00,128.642606358,7.64090294743,0.0,0.0,80.527626,29.818365,37.4225222778,25.5585861868,3.20568,8.65825609098
 10/24  20:00:00,128.640848373,7.64090294743,0.0,0.0,80.527626,29.818365,31.9588871493,22.9785085436,3.20568,5.77469860573
 10/24  21:00:00,55.4844265423,0.0,0.0,0.0,15.863942322,29.242365,8.97994157689,0.0,3.20568,5.77426157689
 10/24  22:00:00,55.5270601407,0.0,0.0,0.0,15.863942322,29.242365,6.09507433121,0.0,3.20568,2.88939433121
 10/24  23:00:00,56.2601381936,0.0,0.0,0.0,15.863942322,29.242365,6.09290272797,0.0,3.20568,2.88722272797
 10/24  24:00:00,55.5197086328,0.0,0.0,0.0,15.863942322,29.242365,6.08998468362,0.0,3.20568,2.88430468362
 10/25  01:00:00,55.505015521,0.0,0.0,0.0,15.863942322,29.242365,6.08995976439,0.0,3.20568,2.88427976439
 10/25  02:00:00,55.4891354864,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  03:00:00,55.4715290361,0.0,0.0,0.0,15.863942322,29.242365,6.08993449784,0.0,3.20568,2.88425449784
 10/25  04:00:00,55.66836388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  05:00:00,55.6313191919,0.0,0.0,0.0,15.863942322,29.242365,6.08990907965,0.0,3.20568,2.88422907965
 10/25  06:00:00,64.7322051912,7.64090294743,0.0,0.0,15.863942322,29.818365,374.930675914,368.840792335,3.20568,2.88420357906
 10/25  07:00:00,123.801184658,7.64090294743,0.000816820958286,0.0,80.527626,29.818365,310.405531968,304.311696062,3.20568,2.88815590583
 10/25  08:00:00,165.838387479,7.64090294743,0.00984185827602,0.0,80.527626,75.0917375,196.382015103,163.659229156,24.0426,8.68018594667
 10/25  09:00:00,165.540394587,7.64922657148,0.00391901582742,0.0,80.527626,75.0917375,126.441031634,84.935249953,24.0426,17.4631816814
 10/25  10:00:00,169.993403612,8.16099425142,0.00460850752664,0.0,80.527626,79.0911225,97.4534978192,47.9164101386,32.0568,17.4802876806
 10/25  11:00:00,171.313278233,8.77983437214,0.0,0.0,80.527626,79.0911225,68.1936038233,12.7793861172,32.0568,23.3574177062
 10/25  12:00:00,171.524051654,8.96928715811,0.732332545956,0.0,80.527626,79.0911225,58.8336859485,3.37741314464,32.0568,23.3994728039
 10/25  13:00:00,171.215070565,10.1468418258,3.20758004913,0.0,80.527626,75.0917375,52.5098793776,13.0531334897,16.0284,23.4283458879
 10/25  14:00:00,174.971680751,12.0185603115,5.08240823717,0.0,80.527626,75.0917375,45.1394859416,11.6465720117,16.0284,17.4645139299
 10/25  15:00:00,174.295830941,11.8027484367,6.63350977204,0.0,80.527626,73.092045,33.429730484,12.7355388341,3.20568,17.4885116499
 10/25  16:00:00,168.317401448,8.50067635475,4.07692129372,0.0,80.527626,73.092045,22.4271215827,13.465061637,3.20568,5.75637994566
 10/25  17:00:00,123.298730851,7.65599582443,0.363666015578,0.0,80.527626,29.818365,32.4001391513,26.3061499613,3.20568,2.88830919
 10/25  18:00:00,128.665516837,7.64090294743,0.0,0.0,80.527626,29.818365,78.5976367883,69.6218829626,3.20568,5.77007382573
 10/25  19:00:00,128.898984052,7.64090294743,0.0,0.0,80.527626,29.818365,97.3573324263,88.3725072227,3.20568,5.77914520362
 10/25  20:00:00,128.872321975,7.64090294743,0.0,0.0,80.527626,29.818365,97.0820743548,85.2245637609,3.20568,8.65183059384
 10/25  21:00:00,55.5379426368,0.0,0.0,0.0,15.863942322,29.242365,8.98076472339,0.0,3.20568,5.77508472339
 10/25  22:00:00,55.4271375883,0.0,0.0,0.0,15.863942322,29.242365,6.09492405614,0.0,3.20568,2.88924405614
 10/25  23:00:00,56.2149987069,0.0,0.0,0.0,15.863942322,29.242365,6.09317550603,0.0,3.20568,2.88749550603
 10/25  24:00:00,55.4791901838,0.0,0.0,0.0,15.863942322,29.242365,6.08994302549,0.0,3.20568,2.88426302549
 10/26  01:00:00,55.4895506125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  02:00:00,55.4681900132,0.0,0.0,0.0,15.863942322,29.242365,6.08992584629,0.0,3.20568,2.88424584629
 10/26  03:00:00,55.4431015207,0.0,0.0,0.0,15.863942322,29.242365,6.08990689695,0.0,3.20568,2.88422689695
 10/26  04:00:00,55.6443070252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  05:00:00,55.6200664311,0.0,0.0,0.0,15.863942322,29.242365,6.08988780008,0.0,3.20568,2.88420780008
 10/26  06:00:00,64.645612666,7.64090294743,0.0,0.0,15.863942322,29.818365,356.146194669,352.920514669,3.20568,0.02
 10/26  07:00:00,123.420409708,7.64090294743,0.00101131016848,0.0,80.527626,29.818365,262.016271481,255.922271886,3.20568,2.88831959515
 10/26  08:00:00,165.639098241,7.64090294743,0.00714282446697,0.0,80.527626,75.0917375,195.499669618,159.889548774,24.0426,11.5675208444
 10/26  09:00:00,165.486093714,7.64090294743,0.00179570029921,0.0,80.527626,75.0917375,115.376197533,73.8710415683,24.0426,17.4625559651
 10/26  10:00:00,172.528032849,7.64090294743,3.02985634865,0.0,80.527626,79.0911225,71.4563839677,21.9196482768,32.0568,17.4799356909
 10/26  11:00:00,178.068275935,7.67837933854,7.75232398746,0.0,80.527626,79.0911225,55.4777905854,0.064924383356,32.0568,23.356066202
 10/26  12:00:00,182.016285109,8.20469738424,11.8389407021,0.0,80.527626,79.0911225,52.5357911207,0.0,32.0568,20.4789911207
 10/26  13:00:00,186.101985433,9.79965341515,18.2813294852,0.0,80.527626,75.0917375,42.4170991035,0.0339427246484,16.0284,26.3547563788
 10/26  14:00:00,194.138454792,11.4629470416,24.6387547645,0.0,80.527626,75.0917375,33.4927730698,0.0,16.0284,17.4643730698
 10/26  15:00:00,196.42849206,12.3687043146,28.0330877447,0.0,80.527626,73.092045,20.7072982712,0.0116532893378,3.20568,17.4899649818
 10/26  16:00:00,184.127776899,8.88757659622,19.3471403279,0.0,80.527626,73.092045,8.99255704514,0.0306506254439,3.20568,5.7562264197
 10/26  17:00:00,134.201846184,7.70450047477,11.0812074659,0.0,80.527626,29.818365,7.50436212619,1.41043936211,3.20568,2.88824276408
 10/26  18:00:00,130.850749581,7.64090294743,2.17125330812,0.0,80.527626,29.818365,29.9566350439,20.980142823,3.20568,5.77081222092
 10/26  19:00:00,128.86558764,7.64090294743,0.0,0.0,80.527626,29.818365,43.6938336285,34.7090206929,3.20568,5.77913293567
 10/26  20:00:00,128.867997633,7.64090294743,0.0,0.0,80.527626,29.818365,72.4299867779,60.5724589763,3.20568,8.65184780164
 10/26  21:00:00,55.5860779374,0.0,0.0,0.0,15.863942322,29.242365,8.980813568,0.0,3.20568,5.775133568
 10/26  22:00:00,55.4833656008,0.0,0.0,0.0,15.863942322,29.242365,6.09559182022,0.0,3.20568,2.88991182022
 10/26  23:00:00,56.2369976261,0.0,0.0,0.0,15.863942322,29.242365,6.09318487215,0.0,3.20568,2.88750487215
 10/26  24:00:00,55.4946439443,0.0,0.0,0.0,15.863942322,29.242365,6.08994859952,0.0,3.20568,2.88426859952
 10/27  01:00:00,55.4836743964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  02:00:00,55.4726331295,0.0,0.0,0.0,15.863942322,29.242365,6.08993777974,0.0,3.20568,2.88425777974
 10/27  03:00:00,55.4695233912,0.0,0.0,0.0,15.863942322,29.242365,6.08992517936,0.0,3.20568,2.88424517936
 10/27  04:00:00,56.5305232382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  05:00:00,56.356098698,0.0,0.0,0.0,15.863942322,29.242365,6.0899124243,0.0,3.20568,2.8842324243
 10/27  06:00:00,64.6961665285,7.64090294743,0.0,0.0,15.863942322,29.818365,279.884085029,276.658405029,3.20568,0.02
 10/27  07:00:00,124.663166327,7.64090294743,0.00111159530794,0.0,80.527626,29.818365,216.779745201,210.685701098,3.20568,2.88836410294
 10/27  08:00:00,165.612827433,7.64090294743,0.00702636013723,0.0,80.527626,75.0917375,200.338525429,164.727909205,24.0426,11.5680162233
 10/27  09:00:00,165.548350703,7.64090294743,0.00332414136355,0.0,80.527626,75.0917375,156.416009592,114.910692289,24.0426,17.462717303
 10/27  10:00:00,169.509775667,7.64090294743,0.0019598178346,0.0,80.527626,79.0911225,140.690730363,91.153482941,32.0568,17.4804474219
 10/27  11:00:00,170.299791181,7.68760666677,0.0,0.0,80.527626,79.0911225,140.896907208,85.4810663018,32.0568,23.3590409062
 10/27  12:00:00,169.964516144,8.03975322951,0.0,0.0,80.527626,79.0911225,153.211014752,97.751948051,32.0568,23.4022667013
 10/27  13:00:00,166.629254791,8.67868264316,0.0,0.0,80.527626,75.0917375,146.567552526,107.106845134,16.0284,23.4323073926
 10/27  14:00:00,167.18105905,9.20253157227,0.0,0.0,80.527626,75.0917375,150.654207458,117.158424953,16.0284,17.4673825043
 10/27  15:00:00,165.418349907,9.46781087532,0.0,0.0,80.527626,73.092045,140.887955506,117.280189079,3.20568,20.4020864271
 10/27  16:00:00,163.67189059,7.91462409467,0.0,0.0,80.527626,73.092045,94.722318072,88.6286462282,3.20568,2.88799184374
 10/27  17:00:00,123.021242896,7.64090294743,0.0,0.0,80.527626,29.818365,127.49697792,121.403068005,3.20568,2.8882299151
 10/27  18:00:00,129.047404601,7.64090294743,0.0,0.0,80.527626,29.818365,220.025444564,211.048857287,3.20568,5.77090727656
 10/27  19:00:00,129.484910334,7.64090294743,0.0,0.0,80.527626,29.818365,239.605191146,230.620441517,3.20568,5.77906962952
 10/27  20:00:00,129.872179661,7.64090294743,0.0,0.0,80.527626,29.818365,243.271357359,231.413262822,3.20568,8.65241453756
 10/27  21:00:00,55.3164397259,0.0,0.0,0.0,15.863942322,29.242365,8.98009856857,0.0,3.20568,5.77441856857
 10/27  22:00:00,55.366643533,0.0,0.0,0.0,15.863942322,29.242365,6.09557968502,0.0,3.20568,2.88989968502
 10/27  23:00:00,56.1641379504,0.0,0.0,0.0,15.863942322,29.242365,6.09290270391,0.0,3.20568,2.88722270391
 10/27  24:00:00,55.3985300616,0.0,0.0,0.0,15.863942322,29.242365,6.08997637653,0.0,3.20568,2.88429637653
 10/28  01:00:00,55.3986470746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  02:00:00,55.390739203,0.0,0.0,0.0,15.863942322,29.242365,6.08845452137,0.0,3.20568,2.88277452137
 10/28  03:00:00,55.3838449981,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  04:00:00,55.5920077748,0.0,0.0,0.0,15.863942322,29.242365,6.08842573267,0.0,3.20568,2.88274573267
 10/28  05:00:00,56.1574673227,0.582254480543,0.0,0.0,15.863942322,29.242365,3.44832611031,0.222646110315,3.20568,0.02
 10/28  06:00:00,56.9945225784,1.40555139005,0.0,0.0,15.863942322,29.242365,3.88517261874,0.659492618742,3.20568,0.02
 10/28  07:00:00,51.2288171373,0.0,0.0,0.0,15.863942322,29.242365,6.08839727007,0.0,3.20568,2.88271727007
 10/28  08:00:00,46.9486202554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  09:00:00,46.9912010947,0.0,0.0,0.0,15.863942322,29.242365,6.09011350814,0.0,3.20568,2.88443350814
 10/28  10:00:00,47.0088330493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  11:00:00,47.7178102292,0.0,0.0,0.0,15.863942322,29.242365,6.09010682991,0.0,3.20568,2.88442682991
 10/28  12:00:00,47.0247434563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  13:00:00,47.0683930753,0.0,0.0,0.0,15.863942322,29.242365,6.08851765658,0.0,3.20568,2.88283765658
 10/28  14:00:00,47.0888821994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  15:00:00,47.0926374807,0.0,0.0,0.0,15.863942322,29.242365,6.08848962139,0.0,3.20568,2.88280962139
 10/28  16:00:00,46.9940029029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  17:00:00,51.269093335,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  18:00:00,55.5457569364,0.0,0.0,0.0,15.863942322,29.242365,6.08846159135,0.0,3.20568,2.88278159135
 10/28  19:00:00,55.7544680502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  20:00:00,55.7335614201,0.0,0.0,0.0,15.863942322,29.242365,6.0884335737,0.0,3.20568,2.8827535737
 10/28  21:00:00,55.6077284185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  22:00:00,55.4475048372,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  23:00:00,56.1570420316,0.0,0.0,0.0,15.863942322,29.242365,6.0884055727,0.0,3.20568,2.8827255727
 10/28  24:00:00,55.4502802501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  01:00:00,55.4595638426,0.0,0.0,0.0,15.863942322,29.242365,6.08853320309,0.0,3.20568,2.88285320309
 10/29  02:00:00,55.4570323325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  03:00:00,55.4514456284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  04:00:00,55.6585648412,0.0,0.0,0.0,15.863942322,29.242365,6.08851006866,0.0,3.20568,2.88283006866
 10/29  05:00:00,55.6454098728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  06:00:00,55.6576580979,0.0,0.0,0.0,15.863942322,29.242365,6.08848729832,0.0,3.20568,2.88280729832
 10/29  07:00:00,51.3078955969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  08:00:00,47.0371230885,0.0,0.0,0.0,15.863942322,29.242365,6.08990954471,0.0,3.20568,2.88422954471
 10/29  09:00:00,47.0787721485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  10:00:00,47.1035793974,0.0,0.0,0.0,15.863942322,29.242365,6.0899095293,0.0,3.20568,2.8842295293
 10/29  11:00:00,47.8476009034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  12:00:00,47.1422468964,0.0,0.0,0.0,15.863942322,29.242365,6.090026531,0.0,3.20568,2.884346531
 10/29  13:00:00,47.166169471,0.0,0.0,0.0,15.863942322,29.242365,6.08990938631,0.0,3.20568,2.88422938631
 10/29  14:00:00,47.1893565359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  15:00:00,47.1811363217,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  16:00:00,47.0772503461,0.0,0.0,0.0,15.863942322,29.242365,6.08845540338,0.0,3.20568,2.88277540338
 10/29  17:00:00,51.3319111832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  18:00:00,55.5751341757,0.0,0.0,0.0,15.863942322,29.242365,6.08843317019,0.0,3.20568,2.88275317019
 10/29  19:00:00,55.7611771737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  20:00:00,55.7353726357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  21:00:00,55.6049258343,0.0,0.0,0.0,15.863942322,29.242365,6.08841095606,0.0,3.20568,2.88273095606
 10/29  22:00:00,55.4317733565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  23:00:00,56.1470373681,0.0,0.0,0.0,15.863942322,29.242365,6.08837536062,0.0,3.20568,2.88269536062
 10/29  24:00:00,55.4106317394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  01:00:00,55.3991683302,0.0,0.0,0.0,15.863942322,29.242365,6.09005061313,0.0,3.20568,2.88437061313
 10/30  02:00:00,55.3975675794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  03:00:00,55.4047873754,0.0,0.0,0.0,15.863942322,29.242365,6.09005727515,0.0,3.20568,2.88437727515
 10/30  04:00:00,55.623707972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  05:00:00,55.6127176331,0.0,0.0,0.0,15.863942322,29.242365,6.09006374795,0.0,3.20568,2.88438374795
 10/30  06:00:00,64.6796420226,7.64090294743,0.00585325460444,0.0,15.863942322,29.818365,284.401117729,278.31104763,3.20568,2.88439009919
 10/30  07:00:00,124.690382937,7.64090294743,0.00125786764174,0.0,80.527626,29.818365,222.390006189,216.295883086,3.20568,2.88844310278
 10/30  08:00:00,165.513897041,7.64090294743,0.00835398294353,0.0,80.527626,75.0917375,162.472852724,129.748749449,24.0426,8.68150327512
 10/30  09:00:00,165.478471347,7.64090294743,0.00406409473368,0.0,80.527626,75.0917375,127.906119439,86.3930531592,24.0426,17.4704662798
 10/30  10:00:00,169.465187067,7.64845266367,0.00524584980124,0.0,80.527626,79.0911225,98.4922233836,46.0442651402,32.0568,20.3911582434
 10/30  11:00:00,172.271177806,8.11681959234,1.60508205875,0.0,80.527626,79.0911225,59.2596149272,6.75836934297,32.0568,20.4444455842
 10/30  12:00:00,175.196675004,8.715473563,4.61726504712,0.0,80.527626,79.0911225,56.3508120843,0.882902251536,32.0568,23.4111098328
 10/30  13:00:00,174.447176268,9.26920035603,7.27278825608,0.0,80.527626,75.0917375,50.1324167371,7.74346758373,16.0284,26.3605491533
 10/30  14:00:00,177.313279985,10.1880491949,9.21166467373,0.0,80.527626,75.0917375,39.9744608789,6.48048039679,16.0284,17.4655804821
 10/30  15:00:00,177.197277954,11.1494767018,10.1529406516,0.0,80.527626,73.092045,30.0797857371,9.38293144768,3.20568,17.4911742894
 10/30  16:00:00,170.754369353,8.51396492104,6.47527906839,0.0,80.527626,73.092045,17.5176403201,11.4236293609,3.20568,2.88833095912
 10/30  17:00:00,125.586638106,7.64561384059,1.21598673415,0.0,80.527626,29.818365,31.4129448138,22.4505479427,3.20568,5.75671687109
 10/30  18:00:00,128.647397146,7.64090294743,0.0,0.0,80.527626,29.818365,67.1356898521,58.1596816295,3.20568,5.77032822255
 10/30  19:00:00,128.891336812,7.64090294743,0.0,0.0,80.527626,29.818365,99.1137068538,90.1283298996,3.20568,5.77969695418
 10/30  20:00:00,128.903417955,7.64090294743,0.0,0.0,80.527626,29.818365,121.785248631,109.92675077,3.20568,8.65281786048
 10/30  21:00:00,55.5649892512,0.0,0.0,0.0,15.863942322,29.242365,8.98070737762,0.0,3.20568,5.77502737762
 10/30  22:00:00,55.4546170782,0.0,0.0,0.0,15.863942322,29.242365,6.09542372315,0.0,3.20568,2.88974372315
 10/30  23:00:00,56.2310009237,0.0,0.0,0.0,15.863942322,29.242365,6.09313316464,0.0,3.20568,2.88745316464
 10/30  24:00:00,55.5095935767,0.0,0.0,0.0,15.863942322,29.242365,6.09003994519,0.0,3.20568,2.88435994519
 10/31  01:00:00,55.5359465187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  02:00:00,55.5387951079,0.0,0.0,0.0,15.863942322,29.242365,6.09005421896,0.0,3.20568,2.88437421896
 10/31  03:00:00,55.5166532347,0.0,0.0,0.0,15.863942322,29.242365,6.09006740519,0.0,3.20568,2.88438740519
 10/31  04:00:00,56.5643595816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  05:00:00,56.385025827,0.0,0.0,0.0,15.863942322,29.242365,6.09008039611,0.0,3.20568,2.8844003961
 10/31  06:00:00,64.5192339454,7.64090294743,0.0,0.0,15.863942322,29.818365,223.456997591,220.231317591,3.20568,0.02
 10/31  07:00:00,124.555782045,7.64090294743,0.00117928527198,0.0,80.527626,29.818365,177.653327096,168.690980125,3.20568,5.7566669712
 10/31  08:00:00,165.478814909,7.64090294743,0.0109431265134,0.0,80.527626,75.0917375,126.362746377,93.6382974266,24.0426,8.68184895056
 10/31  09:00:00,166.347649751,7.6966075074,0.81925632447,0.0,80.527626,75.0917375,74.5381551992,33.0252212844,24.0426,17.4703339149
 10/31  10:00:00,178.102048055,8.17421135525,8.01827959944,0.0,80.527626,79.0911225,59.8326573477,7.38108128515,32.0568,20.3947760625
 10/31  11:00:00,186.281056748,9.20994936439,14.3766530341,0.0,80.527626,79.0911225,52.5185371851,0.0146068741835,32.0568,20.4471303109
 10/31  12:00:00,197.318179718,11.2309877889,24.0705954392,0.0,80.527626,79.0911225,55.4695051788,0.0,32.0568,23.4127051788
 10/31  13:00:00,206.289673459,13.2347119536,34.9676118254,0.0,80.527626,75.0917375,42.4085181016,0.0171102837218,16.0284,26.3630078179
 10/31  14:00:00,214.559872286,14.5005160003,41.9520129615,0.0,80.527626,75.0917375,33.4955871155,0.0,16.0284,17.4671871155
 10/31  15:00:00,213.349734873,14.9192536373,42.3450026346,0.0,80.527626,73.092045,20.719059541,0.0201517224732,3.20568,17.4932278185
 10/31  16:00:00,193.154824031,9.94649971865,27.2628926566,0.0,80.527626,73.092045,9.00695623265,0.0446681836376,3.20568,5.75660804901
 10/31  17:00:00,137.224457714,7.8744416472,12.4802520675,0.0,80.527626,29.818365,6.70219907434,0.608462204004,3.20568,2.88805687034
 10/31  18:00:00,132.953684936,7.65207833412,4.23939666465,0.0,80.527626,29.818365,20.1438747567,11.1673603015,3.20568,5.77083445516
 10/31  19:00:00,131.864714783,7.64090294743,3.18059236301,0.0,80.527626,29.818365,22.7929263445,13.8069793579,3.20568,5.78026698667
 10/31  20:00:00,130.274496922,7.64090294743,1.61411377379,0.0,80.527626,29.818365,29.5658195655,17.7073529763,3.20568,8.65278658923
 10/31  21:00:00,55.4786958311,0.0,0.0,0.0,15.863942322,29.242365,8.98133172853,0.0,3.20568,5.77565172853
 10/31  22:00:00,55.5182985134,0.0,0.0,0.0,15.863942322,29.242365,6.09572066221,0.0,3.20568,2.89004066221
 10/31  23:00:00,56.2620574088,0.0,0.0,0.0,15.863942322,29.242365,6.09303672463,0.0,3.20568,2.88735672463
 10/31  24:00:00,55.5437527809,0.0,0.0,0.0,15.863942322,29.242365,6.09009917231,0.0,3.20568,2.88441917231
 11/01  01:00:00,55.5443008711,0.0,0.0,0.0,15.863942322,29.242365,6.09011923306,0.0,3.20568,2.88443923306
 11/01  02:00:00,55.5351378092,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  03:00:00,55.5227156076,0.0,0.0,0.0,15.863942322,29.242365,6.09013894339,0.0,3.20568,2.88445894339
 11/01  04:00:00,55.7267153755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  05:00:00,55.7045495882,0.0,0.0,0.0,15.863942322,29.242365,6.09015843972,0.0,3.20568,2.88447843972
 11/01  06:00:00,64.1341295222,7.64090294743,0.0,0.0,15.863942322,29.818365,212.135685283,206.045741,3.20568,2.88426428247
 11/01  07:00:00,124.569760881,7.64090294743,0.00143117896311,0.0,80.527626,29.818365,167.219530246,161.1256914,3.20568,2.88815884586
 11/01  08:00:00,165.548940539,7.64090294743,0.00535593722021,0.0,80.527626,75.0917375,165.13189434,132.408275344,24.0426,8.68101899627
 11/01  09:00:00,165.571483599,7.64090294743,0.00381224252949,0.0,80.527626,75.0917375,168.22257867,126.706297855,24.0426,17.4736808155
 11/01  10:00:00,169.594121454,7.64090294743,0.0023673711204,0.0,80.527626,79.0911225,185.39056436,132.942751628,32.0568,20.3910127318
 11/01  11:00:00,170.375259916,7.64090294743,0.0,0.0,80.527626,79.0911225,187.169786191,134.665861533,32.0568,20.4471246586
 11/01  12:00:00,169.666512455,7.64247720969,0.0,0.0,80.527626,79.0911225,189.7587925,134.289744609,32.0568,23.4122478906
 11/01  13:00:00,165.699432944,7.65648913749,0.0,0.0,80.527626,75.0917375,183.670010198,141.274610755,16.0284,26.3669994435
 11/01  14:00:00,165.700815147,7.66256097033,0.0,0.0,80.527626,75.0917375,171.428009517,137.927501114,16.0284,17.4721084031
 11/01  15:00:00,163.675921318,7.66408161485,0.0,0.0,80.527626,73.092045,163.336280229,139.723605013,3.20568,20.4069952164
 11/01  16:00:00,163.580660784,7.64090294743,0.0,0.0,80.527626,73.092045,156.331135046,150.236955664,3.20568,2.88849938148
 11/01  17:00:00,124.683442769,7.64090294743,0.0,0.0,80.527626,29.818365,185.162197645,179.068175937,3.20568,2.88834170833
 11/01  18:00:00,129.092229833,7.64090294743,0.0,0.0,80.527626,29.818365,214.947163156,205.970724202,3.20568,5.77075895383
 11/01  19:00:00,129.366962508,7.64090294743,0.0,0.0,80.527626,29.818365,220.770705367,208.904231004,3.20568,8.66079436265
 11/01  20:00:00,129.356813042,7.64090294743,0.0,0.0,80.527626,29.818365,217.81180897,208.830463624,3.20568,5.77566534603
 11/01  21:00:00,55.4922192337,0.0,0.0,0.0,15.863942322,29.242365,8.98115317765,0.0,3.20568,5.77547317765
 11/01  22:00:00,55.3765629098,0.0,0.0,0.0,15.863942322,29.242365,8.96554333707,0.0,3.20568,5.75986333707
 11/01  23:00:00,56.1636344173,0.0,0.0,0.0,15.863942322,29.242365,6.09308075179,0.0,3.20568,2.88740075179
 11/01  24:00:00,55.4024983791,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  01:00:00,55.40109663,0.0,0.0,0.0,15.863942322,29.242365,6.08997524531,0.0,3.20568,2.88429524531
 11/02  02:00:00,55.3959853914,0.0,0.0,0.0,15.863942322,29.242365,6.09000183976,0.0,3.20568,2.88432183976
 11/02  03:00:00,55.3913661129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  04:00:00,55.6014144933,0.0,0.0,0.0,15.863942322,29.242365,6.0900281589,0.0,3.20568,2.8843481589
 11/02  05:00:00,55.5830018472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  06:00:00,65.3810921356,7.64090294743,0.0028245644628,0.0,15.863942322,29.818365,429.671333535,423.581199514,3.20568,2.88445402032
 11/02  07:00:00,125.291147576,7.64090294743,0.00113819488238,0.0,80.527626,29.818365,331.462557,325.368751998,3.20568,2.88812500179
 11/02  08:00:00,166.146611586,7.64090294743,0.00520892724619,0.0,80.527626,75.0917375,279.855593606,244.242719297,24.0426,11.5702743089
 11/02  09:00:00,166.166909236,7.64090294743,0.00304134950056,0.0,80.527626,75.0917375,258.747932253,217.239961931,24.0426,17.465370322
 11/02  10:00:00,170.168784982,7.64090294743,0.00187029557906,0.0,80.527626,79.0911225,259.313203719,209.770046459,32.0568,17.4863572597
 11/02  11:00:00,170.927152344,7.64090294743,0.0,0.0,80.527626,79.0911225,246.396054242,190.971846229,32.0568,23.3674080128
 11/02  12:00:00,170.166689791,7.64090294743,0.0,0.0,80.527626,79.0911225,244.197075392,188.724180073,32.0568,23.4160953194
 11/02  13:00:00,166.182995675,7.64090294743,0.0,0.0,80.527626,75.0917375,239.370199609,199.900608372,16.0284,23.4411912377
 11/02  14:00:00,166.055568868,7.64090294743,0.0,0.0,80.527626,75.0917375,220.678074915,184.261356712,16.0284,20.3883182025
 11/02  15:00:00,164.062031927,7.64090294743,0.0,0.0,80.527626,73.092045,219.038720122,198.340750833,3.20568,17.4922892889
 11/02  16:00:00,163.913814825,7.64090294743,0.0,0.0,80.527626,73.092045,193.5633649,187.469208476,3.20568,2.88847642393
 11/02  17:00:00,124.868325536,7.64090294743,0.0,0.0,80.527626,29.818365,208.673750247,199.711430711,3.20568,5.75663953583
 11/02  18:00:00,129.161931546,7.64090294743,0.0,0.0,80.527626,29.818365,226.824583462,217.848574212,3.20568,5.77032925006
 11/02  19:00:00,129.380856378,7.64090294743,0.0,0.0,80.527626,29.818365,233.615142113,224.628546472,3.20568,5.78091564046
 11/02  20:00:00,129.419355877,7.64090294743,0.0,0.0,80.527626,29.818365,249.190235285,237.331364132,3.20568,8.65319115371
 11/02  21:00:00,55.4718429944,0.0,0.0,0.0,15.863942322,29.242365,8.98108219771,0.0,3.20568,5.77540219771
 11/02  22:00:00,55.3621919184,0.0,0.0,0.0,15.863942322,29.242365,6.09555762596,0.0,3.20568,2.88987762596
 11/02  23:00:00,56.1545277952,0.0,0.0,0.0,15.863942322,29.242365,6.09326557005,0.0,3.20568,2.88758557005
 11/02  24:00:00,55.3909088407,0.0,0.0,0.0,15.863942322,29.242365,6.09016203822,0.0,3.20568,2.88448203822
 11/03  01:00:00,55.3885426578,0.0,0.0,0.0,15.863942322,29.242365,6.08996108983,0.0,3.20568,2.88428108983
 11/03  02:00:00,55.3821491193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  03:00:00,55.3766998279,0.0,0.0,0.0,15.863942322,29.242365,6.0899942237,0.0,3.20568,2.8843142237
 11/03  04:00:00,57.4941095914,1.05416354254,0.0,0.0,15.863942322,29.242365,4.25701522022,1.03133522022,3.20568,0.02
 11/03  05:00:00,58.026825987,1.75693923756,0.0,0.0,15.863942322,29.242365,8.49653838025,2.40651126777,3.20568,2.88434711248
 11/03  06:00:00,66.9117766261,7.64090294743,0.0035536500251,0.0,15.863942322,29.818365,555.244380562,549.154320731,3.20568,2.88437983132
 11/03  07:00:00,127.435328978,7.64090294743,0.000458805651123,0.0,80.527626,29.818365,404.021305235,397.927110463,3.20568,2.88851477223
 11/03  08:00:00,166.655230916,7.64090294743,0.00608286287975,0.0,80.527626,75.0917375,311.833029301,279.10777345,24.0426,8.68265585173
 11/03  09:00:00,166.118666984,7.64090294743,0.00295747030023,0.0,80.527626,75.0917375,240.661015828,199.1429814,24.0426,17.4754344278
 11/03  10:00:00,169.795314,7.64090294743,0.00441319081479,0.0,80.527626,79.0911225,208.944697024,156.494071979,32.0568,20.393825045
 11/03  11:00:00,170.534856474,7.76035961564,0.0,0.0,80.527626,79.0911225,172.465731802,119.957831786,32.0568,20.4511000161
 11/03  12:00:00,170.298665568,8.24478101845,0.0,0.0,80.527626,79.0911225,183.157169781,125.48530134,32.0568,25.6150684415
 11/03  13:00:00,166.208807223,8.18200552416,0.0,0.0,80.527626,75.0917375,167.801069778,127.60197328,16.0284,24.1706964977
 11/03  14:00:00,166.675120992,8.64774316539,0.0,0.0,80.527626,75.0917375,162.201197685,128.695386446,16.0284,17.4774112392
 11/03  15:00:00,164.855488026,8.84161284817,0.0,0.0,80.527626,73.092045,160.193418033,136.579411003,3.20568,20.4083270308
 11/03  16:00:00,163.606881219,7.75342692475,0.0,0.0,80.527626,73.092045,133.650142031,127.55609275,3.20568,2.88836928046
 11/03  17:00:00,126.108651736,7.64090294743,0.0,0.0,80.527626,29.818365,184.816932527,178.72280625,3.20568,2.88844627662
 11/03  18:00:00,129.122828493,7.64090294743,0.0,0.0,80.527626,29.818365,202.546898079,193.57040823,3.20568,5.77080984966
 11/03  19:00:00,129.129304296,7.64090294743,0.0,0.0,80.527626,29.818365,200.560476214,188.694442554,3.20568,8.66035366062
 11/03  20:00:00,129.13139428,7.64090294743,0.0,0.0,80.527626,29.818365,201.968487321,192.987154185,3.20568,5.77565313604
 11/03  21:00:00,55.3307239208,0.0,0.0,0.0,15.863942322,29.242365,11.8593523781,0.0,3.20568,8.65367237814
 11/03  22:00:00,55.375836528,0.0,0.0,0.0,15.863942322,29.242365,6.09561890206,0.0,3.20568,2.88993890206
 11/03  23:00:00,56.1656661575,0.0,0.0,0.0,15.863942322,29.242365,6.0932053896,0.0,3.20568,2.8875253896
 11/03  24:00:00,55.4007846316,0.0,0.0,0.0,15.863942322,29.242365,6.09017285688,0.0,3.20568,2.88449285688
 11/04  01:00:00,55.3959259289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  02:00:00,55.3893740352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  03:00:00,55.3837293896,0.0,0.0,0.0,15.863942322,29.242365,6.0885752735,0.0,3.20568,2.8828952735
 11/04  04:00:00,55.5928962574,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  05:00:00,55.5739911918,0.0,0.0,0.0,15.863942322,29.242365,6.08792720167,0.0,3.20568,2.88224720167
 11/04  06:00:00,55.5841486923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  07:00:00,52.659198201,0.0,0.0,0.0,15.863942322,29.242365,6.08844558016,0.0,3.20568,2.88276558016
 11/04  08:00:00,46.9498953064,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  09:00:00,47.0035967899,0.0,0.0,0.0,15.863942322,29.242365,6.09001480195,0.0,3.20568,2.88433480195
 11/04  10:00:00,47.0261246841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  11:00:00,47.7221559663,0.0,0.0,0.0,15.863942322,29.242365,6.09005416139,0.0,3.20568,2.88437416139
 11/04  12:00:00,47.0330841525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  13:00:00,47.0904303112,0.0,0.0,0.0,15.863942322,29.242365,6.08854831352,0.0,3.20568,2.88286831352
 11/04  14:00:00,47.1224153775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  15:00:00,47.1212060214,0.0,0.0,0.0,15.863942322,29.242365,6.08856148767,0.0,3.20568,2.88288148767
 11/04  16:00:00,47.008050409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  17:00:00,52.6884189579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  18:00:00,55.5225255732,0.0,0.0,0.0,15.863942322,29.242365,6.08857464778,0.0,3.20568,2.88289464778
 11/04  19:00:00,55.72696794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  20:00:00,55.7045650211,0.0,0.0,0.0,15.863942322,29.242365,6.08858780253,0.0,3.20568,2.88290780253
 11/04  21:00:00,55.5840979301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  22:00:00,55.4198318884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  23:00:00,56.1332157713,0.0,0.0,0.0,15.863942322,29.242365,6.08844591414,0.0,3.20568,2.88276591414
 11/04  24:00:00,55.3971289969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  01:00:00,55.3873846928,0.0,0.0,0.0,15.863942322,29.242365,6.08846267736,0.0,3.20568,2.88278267736
 11/05  02:00:00,55.3706894641,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  03:00:00,55.3644498186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  04:00:00,55.5745878818,0.0,0.0,0.0,15.863942322,29.242365,6.08848110231,0.0,3.20568,2.88280110231
 11/05  05:00:00,56.5455021634,0.985847402656,0.0,0.0,15.863942322,29.242365,3.70931753831,0.483637538309,3.20568,0.02
 11/05  06:00:00,56.6931517738,1.10933625181,0.0,0.0,15.863942322,29.242365,6.73513208698,0.64663223679,3.20568,2.88281985019
 11/05  07:00:00,52.8862417159,0.220690837093,0.0,0.0,15.863942322,29.242365,3.32957057,0.103890569999,3.20568,0.02
 11/05  08:00:00,46.9566380966,0.0,0.0,0.0,15.863942322,29.242365,6.08999983378,0.0,3.20568,2.88431983378
 11/05  09:00:00,46.9769227343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  10:00:00,46.9601032189,0.0,0.0,0.0,15.863942322,29.242365,6.09004595263,0.0,3.20568,2.88436595263
 11/05  11:00:00,47.6647564747,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  12:00:00,46.9251775783,0.0,0.0,0.0,15.863942322,29.242365,6.09009198547,0.0,3.20568,2.88441198547
 11/05  13:00:00,46.95784812,0.0,0.0,0.0,15.863942322,29.242365,6.09013794608,0.0,3.20568,2.88445794608
 11/05  14:00:00,46.9639598455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  15:00:00,46.9467951074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  16:00:00,46.8483027186,0.0,0.0,0.0,15.863942322,29.242365,6.0885359569,0.0,3.20568,2.8828559569
 11/05  17:00:00,52.5632530479,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  18:00:00,55.4195082017,0.0,0.0,0.0,15.863942322,29.242365,6.08855516937,0.0,3.20568,2.88287516937
 11/05  19:00:00,56.5658502927,0.930674693383,0.0,0.0,15.863942322,29.242365,3.84332640591,0.617646405906,3.20568,0.02
 11/05  20:00:00,56.6744602614,1.05416354254,0.0,0.0,15.863942322,29.242365,4.06032162731,0.834641627311,3.20568,0.02
 11/05  21:00:00,57.2683368752,1.75693923756,0.0,0.0,15.863942322,29.242365,8.34535232257,2.25677750541,3.20568,2.88289481717
 11/05  22:00:00,56.7607339904,1.40555139005,0.0,0.0,15.863942322,29.242365,5.83151351926,2.60583351926,3.20568,0.02
 11/05  23:00:00,57.8584384028,1.75693923756,0.0,0.0,15.863942322,29.242365,10.9725199181,4.8839257174,3.20568,2.88291420072
 11/05  24:00:00,58.404630433,3.04581139938,0.0,0.0,15.863942322,29.242365,27.4969141566,24.2712341566,3.20568,0.02
 11/06  01:00:00,58.707829143,3.3397282823,0.0,0.0,15.863942322,29.242365,32.9897381846,26.8995387635,3.20568,2.8845194211
 11/06  02:00:00,58.9029093999,3.53908752972,0.0,0.0,15.863942322,29.242365,39.1343188405,35.9086388405,3.20568,0.02
 11/06  03:00:00,59.6505813124,4.27449578955,0.0,0.0,15.863942322,29.242365,51.4249662912,45.3348931461,3.20568,2.88439314516
 11/06  04:00:00,58.6554737274,3.28645882682,0.0,0.0,15.863942322,29.242365,43.1172703434,37.0270831922,3.20568,2.88450715119
 11/06  05:00:00,60.1164728863,4.52113385472,0.0,0.0,15.863942322,29.242365,60.3375699573,57.1118899573,3.20568,0.02
 11/06  06:00:00,59.064678354,3.49298898742,0.0,0.0,15.863942322,29.242365,52.4633377187,46.3731588414,3.20568,2.88449887733
 11/06  07:00:00,64.0480951927,7.64090294743,0.00272079041871,0.0,15.863942322,29.818365,745.518294754,742.292614754,3.20568,0.02
 11/06  08:00:00,122.244871512,7.64090294743,0.000423313132631,0.0,80.527626,29.818365,493.437816074,484.475315636,3.20568,5.75682043768
 11/06  09:00:00,166.844543942,7.64090294743,0.00501251102624,0.0,80.527626,75.0917375,401.747822711,369.021875978,24.0426,8.68334673377
 11/06  10:00:00,166.785912253,7.64090294743,0.00218133104625,0.0,80.527626,75.0917375,373.126343637,331.606453295,24.0426,17.4772903415
 11/06  11:00:00,170.762995996,7.64090294743,0.00281985223087,0.0,80.527626,79.0911225,361.963520747,309.509432988,32.0568,20.397287759
 11/06  12:00:00,171.506744348,7.64090294743,0.0,0.0,80.527626,79.0911225,327.732125269,274.792494708,32.0568,20.8828305604
 11/06  13:00:00,170.735973194,7.64090294743,0.0,0.0,80.527626,79.0911225,321.773001058,263.798589123,32.0568,25.9176119346
 11/06  14:00:00,166.740194312,7.64090294743,0.0,0.0,80.527626,75.0917375,307.452585363,267.975453611,16.0284,23.4487317516
 11/06  15:00:00,166.734012042,7.64090294743,0.0,0.0,80.527626,75.0917375,300.272789498,263.853668383,16.0284,20.3907211151
 11/06  16:00:00,164.706723423,7.64090294743,0.0,0.0,80.527626,73.092045,289.675634923,268.971829134,3.20568,17.4981257888
 11/06  17:00:00,170.366838285,7.64090294743,0.0,0.0,80.527626,73.092045,317.729430666,308.766893219,3.20568,5.75685744698
 11/06  18:00:00,130.004665881,7.64090294743,0.0,0.0,80.527626,29.818365,359.579724155,353.485803635,3.20568,2.88824052013
 11/06  19:00:00,130.009459552,7.64090294743,0.0,0.0,80.527626,29.818365,370.209959784,361.232645239,3.20568,5.77163454483
 11/06  20:00:00,130.239000303,7.64090294743,0.0,0.0,80.527626,29.818365,376.044489782,367.058430789,3.20568,5.78037899313
 11/06  21:00:00,130.223813261,7.64090294743,0.0,0.0,80.527626,29.818365,381.796764147,369.936350799,3.20568,8.65473334858
 11/06  22:00:00,55.4295846794,0.0,0.0,0.0,15.863942322,29.242365,8.98242003235,0.0,3.20568,5.77674003235
 11/06  23:00:00,55.3255344805,0.0,0.0,0.0,15.863942322,29.242365,8.96581732478,0.0,3.20568,5.76013732478
 11/06  24:00:00,57.7676014464,1.63345038841,0.0,0.0,15.863942322,29.242365,7.56542565736,1.4720572109,3.20568,2.88768844646
 11/07  01:00:00,56.7737851897,1.40555139005,0.0,0.0,15.863942322,29.242365,4.63767554203,1.41199554203,3.20568,0.02
 11/07  02:00:00,57.1294591463,1.75693923756,0.0,0.0,15.863942322,29.242365,9.0740257879,2.98393823495,3.20568,2.88440755295
 11/07  03:00:00,56.937227538,1.56598300834,0.0,0.0,15.863942322,29.242365,7.6102745531,4.3845945531,3.20568,0.02
