Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/07  04:00:00,59.1203044629,3.7341056453,0.0,0.0,15.863942322,29.242365,40.4126399594,34.3224314034,3.20568,2.88452855598
 11/07  05:00:00,60.1556640208,3.69951914802,0.0,0.0,15.863942322,29.242365,55.1540105651,49.063801981,3.20568,2.88452858406
 11/07  06:00:00,60.930806641,4.62439893502,0.0,0.0,15.863942322,29.242365,74.0531455072,70.8274655072,3.20568,0.02
 11/07  07:00:00,64.4138236589,7.64090294743,0.0,0.0,15.863942322,29.818365,733.001678038,726.911489098,3.20568,2.88450893968
 11/07  08:00:00,122.338873803,7.64090294743,0.000320737603766,0.0,80.527626,29.818365,529.752170655,523.657852,3.20568,2.88863865546
 11/07  09:00:00,166.865631285,7.64090294743,0.00290415895581,0.0,80.527626,75.0917375,440.646725505,405.031868985,24.0426,11.5722565193
 11/07  10:00:00,166.83668047,7.64090294743,0.00171734603753,0.0,80.527626,75.0917375,418.275081826,376.760907861,24.0426,17.4715739651
 11/07  11:00:00,170.805920266,7.64090294743,0.00105376675278,0.0,80.527626,79.0911225,415.498732991,363.035939361,32.0568,20.4059936301
 11/07  12:00:00,171.5441884,7.64090294743,0.0,0.0,80.527626,79.0911225,392.511614893,340.001259331,32.0568,20.4535555613
 11/07  13:00:00,170.771213075,7.64090294743,0.0,0.0,80.527626,79.0911225,390.368459075,334.888251104,32.0568,23.4234079702
 11/07  14:00:00,166.782174631,7.64090294743,0.0,0.0,80.527626,75.0917375,387.035993403,344.628746509,16.0284,26.3788468943
 11/07  15:00:00,166.776135524,7.64090294743,0.0,0.0,80.527626,75.0917375,375.392264389,341.883124502,16.0284,17.4807398864
 11/07  16:00:00,164.750864856,7.64090294743,0.0,0.0,80.527626,73.092045,369.608951953,345.989313497,3.20568,20.4139584563
 11/07  17:00:00,170.422003232,7.64090294743,0.0,0.0,80.527626,73.092045,388.622520622,382.528365697,3.20568,2.88847492567
 11/07  18:00:00,130.086338745,7.64090294743,0.0,0.0,80.527626,29.818365,431.197864393,425.103612523,3.20568,2.88857187003
 11/07  19:00:00,130.095701661,7.64090294743,0.0,0.0,80.527626,29.818365,441.002693577,432.025224145,3.20568,5.77178943203
 11/07  20:00:00,130.100405391,7.64090294743,0.0,0.0,80.527626,29.818365,445.433160285,433.565245991,3.20568,8.66223429395
 11/07  21:00:00,130.102476086,7.64090294743,0.0,0.0,80.527626,29.818365,446.565852503,434.706326066,3.20568,8.65384643768
 11/07  22:00:00,55.2585246556,0.0,0.0,0.0,15.863942322,29.242365,8.9817044829,0.0,3.20568,5.7760244829
 11/07  23:00:00,56.3734025234,1.05416354254,0.0,0.0,15.863942322,29.242365,7.1373152791,1.04152316886,3.20568,2.89011211023
 11/07  24:00:00,57.5367352602,1.40555139005,0.0,0.0,15.863942322,29.242365,8.71452356167,2.62102150867,3.20568,2.88782205301
 11/08  01:00:00,58.6555475544,3.27088489544,0.0,0.0,15.863942322,29.242365,37.652835077,31.5626920061,3.20568,2.88446307092
 11/08  02:00:00,59.0109133296,3.61211457359,0.0,0.0,15.863942322,29.242365,54.4852185018,48.3949592277,3.20568,2.88457927403
 11/08  03:00:00,59.8760836954,4.46396731673,0.0,0.0,15.863942322,29.242365,79.534683574,76.309003574,3.20568,0.02
 11/08  04:00:00,59.3029186957,3.85995076631,0.0,0.0,15.863942322,29.242365,94.8193795634,88.7293416483,3.20568,2.88435791511
 11/08  05:00:00,60.125536616,4.46396731673,0.0,0.0,15.863942322,29.242365,113.004355064,109.778675064,3.20568,0.02
 11/08  06:00:00,60.2494828574,4.53871826239,0.0,0.0,15.863942322,29.242365,141.699401504,135.609152251,3.20568,2.88456925217
 11/08  07:00:00,64.169470831,7.64090294743,0.0,0.0,15.863942322,29.818365,845.510086333,839.419915749,3.20568,2.88449058406
 11/08  08:00:00,123.031621402,7.64090294743,0.0,0.0,80.527626,29.818365,664.985470978,658.891263687,3.20568,2.88852729077
 11/08  09:00:00,167.066281859,7.64090294743,0.0,0.0,80.527626,75.0917375,537.703164411,504.976792725,24.0426,8.68377168565
 11/08  10:00:00,166.938703964,7.64090294743,0.0,0.0,80.527626,75.0917375,506.856344969,462.431477201,24.0426,20.3822677688
 11/08  11:00:00,170.890544021,7.64090294743,0.00200066041723,0.0,80.527626,79.0911225,473.018188558,423.469053967,32.0568,17.4923345912
 11/08  12:00:00,171.612212614,7.64090294743,0.0,0.0,80.527626,79.0911225,428.717127885,373.282572204,32.0568,23.3777556815
 11/08  13:00:00,170.788821841,7.64090294743,0.0,0.0,80.527626,79.0911225,398.106484518,342.62439721,32.0568,23.4252873074
 11/08  14:00:00,166.780094175,7.64090294743,0.0,0.0,80.527626,75.0917375,376.624160172,334.211191177,16.0284,26.3845689954
 11/08  15:00:00,166.768104988,7.64090294743,0.0,0.0,80.527626,75.0917375,360.139213044,326.630721632,16.0284,17.4800914125
 11/08  16:00:00,164.749673353,7.64090294743,0.0,0.0,80.527626,73.092045,363.510009472,339.889491303,3.20568,20.4148381691
 11/08  17:00:00,170.431166679,7.64090294743,0.0,0.0,80.527626,73.092045,398.7443248,392.650112473,3.20568,2.8885323266
 11/08  18:00:00,130.137328447,7.64090294743,0.0,0.0,80.527626,29.818365,469.78389853,463.689798025,3.20568,2.88842050534
 11/08  19:00:00,130.191627457,7.64090294743,0.0,0.0,80.527626,29.818365,506.648640878,497.671404724,3.20568,5.77155615368
 11/08  20:00:00,130.448901135,7.64090294743,0.0,0.0,80.527626,29.818365,530.038913619,518.171241097,3.20568,8.66199252171
 11/08  21:00:00,130.467288467,7.64090294743,0.0,0.0,80.527626,29.818365,542.614578557,530.755249648,3.20568,8.65364890904
 11/08  22:00:00,55.9277541409,0.527081771269,0.0,0.0,15.863942322,29.242365,9.59789928873,0.615805878897,3.20568,5.77641340984
 11/08  23:00:00,56.8245632565,1.50181036103,0.0,0.0,15.863942322,29.242365,9.78263681697,3.68672433958,3.20568,2.89023247739
 11/08  24:00:00,60.595667869,4.41786877442,0.0,0.0,15.863942322,29.242365,69.385726932,63.2922933213,3.20568,2.88775361071
 11/09  01:00:00,59.1075638886,3.69951914802,0.0,0.0,15.863942322,29.242365,71.363746194,65.2734778011,3.20568,2.88458839295
 11/09  02:00:00,60.0681443907,4.62439893502,0.0,0.0,15.863942322,29.242365,104.061646481,97.9714975404,3.20568,2.88446894028
 11/09  03:00:00,59.1365806319,3.69951914802,0.0,0.0,15.863942322,29.242365,98.0949964082,94.8693164082,3.20568,0.02
 11/09  04:00:00,60.6248398071,5.12216176548,0.0,0.0,15.863942322,29.242365,147.986234202,141.89596232,3.20568,2.88459188174
 11/09  05:00:00,60.0604434744,4.3782866441,0.0,0.0,15.863942322,29.242365,121.221999374,117.996319374,3.20568,0.02
 11/09  06:00:00,61.2932874759,5.57467342953,0.0,0.0,15.863942322,29.242365,158.522357553,152.432108064,3.20568,2.88456948843
 11/09  07:00:00,64.1632622411,7.64090294743,0.0,0.0,15.863942322,29.818365,823.984211118,817.894081721,3.20568,2.88444939633
 11/09  08:00:00,122.935520916,7.64090294743,0.0,0.0,80.527626,29.818365,620.621737071,614.527550599,3.20568,2.8885064715
 11/09  09:00:00,166.987772633,7.64090294743,0.0,0.0,80.527626,75.0917375,491.911886989,459.185319259,24.0426,8.68396773001
 11/09  10:00:00,166.898009689,7.64090294743,0.001729332303,0.0,80.527626,75.0917375,467.735414849,423.308938349,24.0426,20.3838765003
 11/09  11:00:00,170.853570465,7.64090294743,0.00247076944368,0.0,80.527626,79.0911225,430.37643455,380.825887222,32.0568,17.4937473279
 11/09  12:00:00,171.558576198,7.64090294743,0.0,0.0,80.527626,79.0911225,386.195182909,330.758184779,32.0568,23.3801981304
 11/09  13:00:00,170.767192218,7.64090294743,0.0,0.0,80.527626,79.0911225,372.539008355,317.05462111,32.0568,23.4275872451
 11/09  14:00:00,166.757967301,7.64090294743,0.0,0.0,80.527626,75.0917375,357.034464301,314.622597271,16.0284,26.3834670292
 11/09  15:00:00,166.752385501,7.64090294743,0.0,0.0,80.527626,75.0917375,342.059111759,308.547774263,16.0284,17.4829374961
 11/09  16:00:00,164.731491325,7.64090294743,0.0,0.0,80.527626,73.092045,341.791125111,318.169714743,3.20568,20.415730368
 11/09  17:00:00,170.399348442,7.64090294743,0.0,0.0,80.527626,73.092045,369.223883906,363.129491274,3.20568,2.88871263258
 11/09  18:00:00,130.075755626,7.64090294743,0.0,0.0,80.527626,29.818365,431.593976432,425.499915407,3.20568,2.88838102445
 11/09  19:00:00,130.116044224,7.64090294743,0.0,0.0,80.527626,29.818365,470.135059194,458.282191438,3.20568,8.64718775601
 11/09  20:00:00,130.3519893,7.64090294743,0.0,0.0,80.527626,29.818365,479.33062901,470.342875854,3.20568,5.78207315662
 11/09  21:00:00,130.375040296,7.64090294743,0.0,0.0,80.527626,29.818365,501.537441595,489.677579441,3.20568,8.65418215421
 11/09  22:00:00,55.4041047924,0.0,0.0,0.0,15.863942322,29.242365,8.98240679859,0.0,3.20568,5.77672679859
 11/09  23:00:00,56.7210298483,1.40555139005,0.0,0.0,15.863942322,29.242365,8.15495359532,2.05898621777,3.20568,2.89028737755
 11/09  24:00:00,59.1503326575,3.00018208752,0.0,0.0,15.863942322,29.242365,37.9495498073,28.988282791,3.20568,5.7555870163
 11/10  01:00:00,59.2613702864,3.85995076631,0.0,0.0,15.863942322,29.242365,59.568620964,56.342940964,3.20568,0.02
 11/10  02:00:00,59.4606571242,4.05090699553,0.0,0.0,15.863942322,29.242365,72.8071366947,66.7168756417,3.20568,2.88458105299
 11/10  03:00:00,59.6995302967,4.27301108751,0.0,0.0,15.863942322,29.242365,92.519585595,89.293905595,3.20568,0.02
 11/10  04:00:00,59.4888034305,4.05090699553,0.0,0.0,15.863942322,29.242365,102.455886536,96.365641286,3.20568,2.88456524961
 11/10  05:00:00,61.5302713406,4.95177858359,0.0,0.0,15.863942322,29.242365,155.686638845,149.596361451,3.20568,2.88459739376
 11/10  06:00:00,61.269720518,4.89936636563,0.0,0.0,15.863942322,29.242365,128.764809505,125.539129505,3.20568,0.02
 11/10  07:00:00,65.9472046693,7.64090294743,0.0,0.0,15.863942322,29.818365,860.767663309,854.677378741,3.20568,2.88460456734
 11/10  08:00:00,122.977555244,7.64090294743,0.0,0.0,80.527626,29.818365,644.799609564,638.70533279,3.20568,2.88859677373
 11/10  09:00:00,166.975938647,7.64090294743,0.0,0.0,80.527626,75.0917375,502.517966727,466.902262243,24.0426,11.5731044844
 11/10  10:00:00,166.809343348,7.64090294743,0.00102146578273,0.0,80.527626,75.0917375,452.716444465,411.199022504,24.0426,17.4748219607
 11/10  11:00:00,170.733890756,7.64090294743,0.0022127628587,0.0,80.527626,79.0911225,406.150051327,353.684896845,32.0568,20.4083544823
 11/10  12:00:00,171.475202698,7.64090294743,0.0,0.0,80.527626,79.0911225,351.996637949,299.480285971,32.0568,20.4595519783
 11/10  13:00:00,170.703280402,7.64090294743,0.0,0.0,80.527626,79.0911225,336.539114753,278.126237071,32.0568,26.3560776817
 11/10  14:00:00,166.705488047,7.64090294743,0.0,0.0,80.527626,75.0917375,310.904748643,271.417595833,16.0284,23.4587528106
 11/10  15:00:00,166.702230079,7.64090294743,0.0,0.0,80.527626,75.0917375,300.383500239,263.961459482,16.0284,20.3936407568
 11/10  16:00:00,164.680423927,7.64090294743,0.0,0.0,80.527626,73.092045,295.596384187,271.971199547,3.20568,20.4195046407
 11/10  17:00:00,171.754874757,7.64090294743,0.0,0.0,80.527626,73.092045,311.277534955,305.183415657,3.20568,2.8884392978
 11/10  18:00:00,129.964037487,7.64090294743,0.0,0.0,80.527626,29.818365,358.761993296,352.667970044,3.20568,2.88834325216
 11/10  19:00:00,129.983309911,7.64090294743,0.0,0.0,80.527626,29.818365,380.686166753,371.709095259,3.20568,5.77139149315
 11/10  20:00:00,129.999593305,7.64090294743,0.0,0.0,80.527626,29.818365,393.158093282,381.289707317,3.20568,8.66270596452
 11/10  21:00:00,130.01160796,7.64090294743,0.0,0.0,80.527626,29.818365,397.277422491,388.295552567,3.20568,5.77618992415
 11/10  22:00:00,55.2680811524,0.0,0.0,0.0,15.863942322,29.242365,11.8606255087,0.0,3.20568,8.65494550872
 11/10  23:00:00,55.6753844322,0.351387847513,0.0,0.0,15.863942322,29.242365,6.42265286415,0.32665292604,3.20568,2.89031993811
 11/10  24:00:00,57.5363886479,1.40555139005,0.0,0.0,15.863942322,29.242365,7.27237552834,1.17892506361,3.20568,2.88777046473
 11/11  01:00:00,56.7695170104,1.40555139005,0.0,0.0,15.863942322,29.242365,4.76312528694,1.53744528694,3.20568,0.02
 11/11  02:00:00,57.1243907473,1.75693923756,0.0,0.0,15.863942322,29.242365,9.51808750653,3.42960035868,3.20568,2.88280714785
 11/11  03:00:00,58.0237214683,2.65580034933,0.0,0.0,15.863942322,29.242365,27.1702026572,23.9445226572,3.20568,0.02
 11/11  04:00:00,59.4345455952,4.05090699553,0.0,0.0,15.863942322,29.242365,51.7963839366,45.7077621411,3.20568,2.88294179551
 11/11  05:00:00,59.1955944495,3.59625406772,0.0,0.0,15.863942322,29.242365,51.9894975677,48.7638175677,3.20568,0.02
 11/11  06:00:00,60.2419903094,4.62439893502,0.0,0.0,15.863942322,29.242365,82.8052366732,79.5795566732,3.20568,0.02
 11/11  07:00:00,57.8872934795,3.69951914802,0.0,0.0,15.863942322,29.242365,78.4160342234,72.327404386,3.20568,2.88294983739
 11/11  08:00:00,50.2826336414,3.31698343775,0.0,0.0,15.863942322,29.242365,60.2888363352,57.0631563352,3.20568,0.02
 11/11  09:00:00,48.8402064122,1.88684624493,0.0,0.0,15.863942322,29.242365,22.1595328947,16.0692513774,3.20568,2.8846015173
 11/11  10:00:00,48.7207131501,1.75693923756,0.0,0.0,15.863942322,29.242365,17.3811108586,14.1554308586,3.20568,0.02
 11/11  11:00:00,49.2697379901,2.33493711275,0.0,0.0,15.863942322,29.242365,34.4129411165,28.3226949143,3.20568,2.88456620221
 11/11  12:00:00,49.4118668157,1.75693923756,0.0,0.0,15.863942322,29.242365,15.9372749617,9.84700041361,3.20568,2.88459454811
 11/11  13:00:00,48.3104847797,1.40555139005,0.0,0.0,15.863942322,29.242365,9.32290643805,6.09722643805,3.20568,0.02
 11/11  14:00:00,47.9933965227,1.05416354254,0.0,0.0,15.863942322,29.242365,9.63459786406,3.54441881743,3.20568,2.88449904663
 11/11  15:00:00,46.9457258002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  16:00:00,47.1384045811,0.2065301606,0.0,0.0,15.863942322,29.242365,10.4879263784,4.39941453945,3.20568,2.88283183894
 11/11  17:00:00,56.1003411691,2.11765058238,0.0,0.0,15.863942322,29.242365,34.7868926895,31.5612126895,3.20568,0.02
 11/11  18:00:00,59.034795911,3.61571068296,0.0,0.0,15.863942322,29.242365,62.8677690992,56.7791481772,3.20568,2.88294092208
 11/11  19:00:00,58.8007824158,3.37865591143,0.0,0.0,15.863942322,29.242365,61.8418700633,58.6161900633,3.20568,0.02
 11/11  20:00:00,60.0668138202,4.41049011063,0.0,0.0,15.863942322,29.242365,90.6489813113,87.4233013113,3.20568,0.02
 11/11  21:00:00,59.5028127298,3.85995076631,0.0,0.0,15.863942322,29.242365,86.517326138,80.4287019243,3.20568,2.88294421367
 11/11  22:00:00,60.9123821802,5.32373947843,0.0,0.0,15.863942322,29.242365,133.526029715,130.300349715,3.20568,0.02
 11/11  23:00:00,60.1544999417,4.71972292801,0.0,0.0,15.863942322,29.242365,127.520319894,121.431692641,3.20568,2.88294725321
 11/11  24:00:00,61.8106277768,5.59524647686,0.0,0.0,15.863942322,29.242365,155.616485398,152.390805398,3.20568,0.02
 11/12  01:00:00,60.2192680817,4.76497409442,0.0,0.0,15.863942322,29.242365,131.814164249,128.588484249,3.20568,0.02
 11/12  02:00:00,61.0827095046,5.59524647686,0.0,0.0,15.863942322,29.242365,160.509088829,154.420443523,3.20568,2.88296530597
 11/12  03:00:00,60.5649463356,5.13201871104,0.0,0.0,15.863942322,29.242365,138.780636376,135.554956376,3.20568,0.02
 11/12  04:00:00,61.3444312723,5.89499958044,0.0,0.0,15.863942322,29.242365,167.213316311,161.124673138,3.20568,2.88296317268
 11/12  05:00:00,60.8821628371,5.25436691658,0.0,0.0,15.863942322,29.242365,145.505402833,142.279722833,3.20568,0.02
 11/12  06:00:00,61.6332681044,5.9867607346,0.0,0.0,15.863942322,29.242365,179.338727039,173.250085682,3.20568,2.88296135644
 11/12  07:00:00,59.4272381072,5.22989727547,0.0,0.0,15.863942322,29.242365,151.741869586,148.516189586,3.20568,0.02
 11/12  08:00:00,52.4415700762,5.49133885038,0.0,0.0,15.863942322,29.242365,141.428800883,138.203120883,3.20568,0.02
 11/12  09:00:00,51.933429947,4.99122992644,0.0,0.0,15.863942322,29.242365,116.754506442,110.664213499,3.20568,2.88461294284
 11/12  10:00:00,52.3200104435,5.29357203416,0.0,0.0,15.863942322,29.242365,143.512889794,137.422600052,3.20568,2.88460974144
 11/12  11:00:00,51.8164225245,4.84039270509,0.0,0.0,15.863942322,29.242365,97.9195259796,94.6938459796,3.20568,0.02
 11/12  12:00:00,52.138147908,4.46396731673,0.0,0.0,15.863942322,29.242365,91.7245766886,85.6342738205,3.20568,2.88462286811
 11/12  13:00:00,51.4678748427,4.55380198452,0.0,0.0,15.863942322,29.242365,75.6590087675,72.4333287675,3.20568,0.02
 11/12  14:00:00,51.8749047742,4.91647898078,0.0,0.0,15.863942322,29.242365,91.5644306923,85.4741345707,3.20568,2.88461612166
 11/12  15:00:00,50.7046217629,3.75916985793,0.0,0.0,15.863942322,29.242365,65.0203887282,61.7947087282,3.20568,0.02
 11/12  16:00:00,52.0976590835,5.14890831663,0.0,0.0,15.863942322,29.242365,88.7789361309,82.69028553,3.20568,2.88297060089
 11/12  17:00:00,58.6008245925,4.5952822204,0.0,0.0,15.863942322,29.242365,87.670153417,84.444473417,3.20568,0.02
 11/12  18:00:00,60.8784598871,5.41424181124,0.0,0.0,15.863942322,29.242365,125.212204806,119.12359781,3.20568,2.88292699601
 11/12  19:00:00,60.2392785225,4.76497409442,0.0,0.0,15.863942322,29.242365,123.335801965,120.110121965,3.20568,0.02
 11/12  20:00:00,61.6879491657,5.97452591404,0.0,0.0,15.863942322,29.242365,176.986115422,170.897991539,3.20568,2.88244388336
 11/12  21:00:00,60.9399487212,5.28495396796,0.0,0.0,15.863942322,29.242365,155.447472791,152.221792791,3.20568,0.02
 11/12  22:00:00,61.7290447501,6.08463929903,0.0,0.0,15.863942322,29.242365,226.231195176,223.005515176,3.20568,0.02
 11/12  23:00:00,60.8403499055,5.37671512212,0.0,0.0,15.863942322,29.242365,198.885598098,192.796951531,3.20568,2.88296656782
 11/12  24:00:00,62.3762776352,6.08463929903,0.0,0.0,15.863942322,29.242365,231.848528259,228.622848259,3.20568,0.02
 11/13  01:00:00,60.8805579254,5.37671512212,0.0,0.0,15.863942322,29.242365,199.550472474,193.460178468,3.20568,2.88461400582
 11/13  02:00:00,61.6647325124,6.08463929903,0.0,0.0,15.863942322,29.242365,230.057107769,226.831427769,3.20568,0.02
 11/13  03:00:00,60.9124614277,5.37671512212,0.0,0.0,15.863942322,29.242365,200.987977109,194.897678861,3.20568,2.88461824819
 11/13  04:00:00,61.6885819028,6.08463929903,0.0,0.0,15.863942322,29.242365,234.125663914,228.035361704,3.20568,2.88462221
 11/13  05:00:00,61.1567961921,5.37671512212,0.0,0.0,15.863942322,29.242365,206.617995961,203.392315961,3.20568,0.02
 11/13  06:00:00,61.9330414685,6.08463929903,0.0,0.0,15.863942322,29.242365,246.279784662,240.189478649,3.20568,2.88462601229
 11/13  07:00:00,65.6261501883,7.64090294743,0.0,0.0,15.863942322,29.818365,859.270686257,853.180426878,3.20568,2.88457937897
 11/13  08:00:00,123.23076919,7.64090294743,0.0,0.0,80.527626,29.818365,720.822544642,714.728387872,3.20568,2.88847676994
 11/13  09:00:00,167.407096967,7.64090294743,0.0,0.0,80.527626,75.0917375,595.701558141,562.973355113,24.0426,8.68560302833
 11/13  10:00:00,167.050394789,7.64090294743,0.0,0.0,80.527626,75.0917375,552.182044439,507.750977224,24.0426,20.3884672153
 11/13  11:00:00,170.94533328,7.64090294743,0.0,0.0,80.527626,79.0911225,508.945442681,456.475054871,32.0568,20.4135878091
 11/13  12:00:00,171.64387944,7.64090294743,0.0,0.0,80.527626,79.0911225,441.8034447,389.283428035,32.0568,20.4632166651
 11/13  13:00:00,170.817041776,7.64090294743,0.0,0.0,80.527626,79.0911225,415.205808158,356.786971555,32.0568,26.3620366036
 11/13  14:00:00,166.788456184,7.64090294743,0.0,0.0,80.527626,75.0917375,389.395440581,349.904554959,16.0284,23.4624856218
 11/13  15:00:00,166.751124149,7.64090294743,0.0,0.0,80.527626,75.0917375,366.364042603,329.938580083,16.0284,20.3970625205
 11/13  16:00:00,164.725444268,7.64090294743,0.0,0.0,80.527626,73.092045,354.393839685,330.766636812,3.20568,20.4215228732
 11/13  17:00:00,171.870139838,7.64090294743,0.0,0.0,80.527626,73.092045,414.52918405,408.434813898,3.20568,2.88869015112
 11/13  18:00:00,130.170486217,7.64090294743,0.0,0.0,80.527626,29.818365,499.682066728,493.587773386,3.20568,2.88861334129
 11/13  19:00:00,130.206687663,7.64090294743,0.0,0.0,80.527626,29.818365,518.00611054,509.029029834,3.20568,5.77140070565
 11/13  20:00:00,130.453010623,7.64090294743,0.0,0.0,80.527626,29.818365,528.632132772,516.764163228,3.20568,8.66228954387
 11/13  21:00:00,130.47035414,7.64090294743,0.0,0.0,80.527626,29.818365,532.693262294,523.710412481,3.20568,5.77716981307
 11/13  22:00:00,55.7492790734,0.351387847513,0.0,0.0,15.863942322,29.242365,12.2534404637,0.392704340476,3.20568,8.65505612324
 11/13  23:00:00,57.0732407877,1.75693923756,0.0,0.0,15.863942322,29.242365,9.62034340513,3.52415585683,3.20568,2.8905075483
 11/13  24:00:00,59.835445829,3.67407362177,0.0,0.0,15.863942322,29.242365,53.9493911184,47.8557716166,3.20568,2.88793950183
 11/14  01:00:00,59.8718335804,4.46396731673,0.0,0.0,15.863942322,29.242365,78.9230242105,72.8327072164,3.20568,2.88463699413
 11/14  02:00:00,59.2896610338,3.85995076631,0.0,0.0,15.863942322,29.242365,86.6502950045,80.5605623053,3.20568,2.8840526992
 11/14  03:00:00,59.8927736508,4.46396731673,0.0,0.0,15.863942322,29.242365,100.576821022,97.3511410223,3.20568,0.02
 11/14  04:00:00,59.7413168347,4.26721126396,0.0,0.0,15.863942322,29.242365,123.132581257,117.042373713,3.20568,2.88452754415
 11/14  05:00:00,61.7169860587,5.18798597922,0.0,0.0,15.863942322,29.242365,128.89464736,125.66896736,3.20568,0.02
 11/14  06:00:00,61.2563636746,4.85547642723,0.0,0.0,15.863942322,29.242365,146.187415029,140.097098136,3.20568,2.8846368923
 11/14  07:00:00,65.9324832602,7.64090294743,0.0,0.0,15.863942322,29.818365,815.585799593,809.495619866,3.20568,2.88449972739
 11/14  08:00:00,122.857079251,7.64090294743,0.0,0.0,80.527626,29.818365,596.996316011,590.902183179,3.20568,2.88845283226
 11/14  09:00:00,166.885445021,7.64090294743,0.00318508841263,0.0,80.527626,75.0917375,446.527865898,410.910622199,24.0426,11.5746436991
 11/14  10:00:00,166.794364161,7.64090294743,0.00190786552465,0.0,80.527626,75.0917375,405.729793504,364.208549172,24.0426,17.4786443321
 11/14  11:00:00,170.75086819,7.64090294743,0.00278404186682,0.0,80.527626,79.0911225,371.466889673,318.998312784,32.0568,20.4117768887
 11/14  12:00:00,171.479953155,7.64090294743,0.0,0.0,80.527626,79.0911225,313.433975519,259.733842465,32.0568,21.6433330546
 11/14  13:00:00,170.710088391,7.64090294743,0.0,0.0,80.527626,79.0911225,292.721407887,235.482122418,32.0568,25.182485469
 11/14  14:00:00,166.721753783,7.64090294743,0.0,0.0,80.527626,75.0917375,280.161506948,237.737509092,16.0284,26.3955978559
 11/14  15:00:00,166.715893878,7.64090294743,0.0,0.0,80.527626,75.0917375,270.274471544,236.760343246,16.0284,17.485728298
 11/14  16:00:00,164.688020797,7.64090294743,0.0,0.0,80.527626,73.092045,268.764403197,245.135842144,3.20568,20.4228810531
 11/14  17:00:00,171.760710418,7.64090294743,0.0,0.0,80.527626,73.092045,290.242873783,284.148539381,3.20568,2.88865440237
 11/14  18:00:00,129.978662983,7.64090294743,0.0,0.0,80.527626,29.818365,353.487367625,344.524600864,3.20568,5.75708676129
 11/14  19:00:00,129.995816446,7.64090294743,0.0,0.0,80.527626,29.818365,371.675971329,362.698438393,3.20568,5.77185293583
 11/14  20:00:00,130.020982857,7.64090294743,0.0,0.0,80.527626,29.818365,391.264772386,382.278006429,3.20568,5.78108595749
 11/14  21:00:00,130.037699987,7.64090294743,0.0,0.0,80.527626,29.818365,412.245999582,400.384242271,3.20568,8.65607731181
 11/14  22:00:00,55.2654530836,0.0,0.0,0.0,15.863942322,29.242365,8.98267231218,0.0,3.20568,5.77699231218
 11/14  23:00:00,55.316606297,0.0,0.0,0.0,15.863942322,29.242365,8.96627685499,0.0,3.20568,5.76059685499
 11/14  24:00:00,57.1775331401,1.05416354254,0.0,0.0,15.863942322,29.242365,7.01263435886,0.919156621973,3.20568,2.88779773688
 11/15  01:00:00,56.7674953416,1.40555139005,0.0,0.0,15.863942322,29.242365,4.91403511539,1.68835511539,3.20568,0.02
 11/15  02:00:00,57.1263097206,1.75693923756,0.0,0.0,15.863942322,29.242365,9.75509780731,3.66477015737,3.20568,2.88464764993
 11/15  03:00:00,58.6205042259,3.24635092224,0.0,0.0,15.863942322,29.242365,36.121903211,30.0315809381,3.20568,2.88464227296
 11/15  04:00:00,58.9047234756,3.52314828643,0.0,0.0,15.863942322,29.242365,37.2492702067,34.0235902067,3.20568,0.02
 11/15  05:00:00,59.6272443608,4.02517489479,0.0,0.0,15.863942322,29.242365,59.2805969234,53.1902837312,3.20568,2.88463319218
 11/15  06:00:00,59.6417257434,4.05090699553,0.0,0.0,15.863942322,29.242365,60.930307167,54.839959323,3.20568,2.88466784403
 11/15  07:00:00,65.4869034148,7.64090294743,0.000849412534052,0.0,15.863942322,29.818365,726.741288784,723.515608784,3.20568,0.02
 11/15  08:00:00,122.274723373,7.64090294743,0.000377106051468,0.0,80.527626,29.818365,508.756091921,502.661865106,3.20568,2.88854681538
 11/15  09:00:00,166.846020234,7.64090294743,0.00505124852218,0.0,80.527626,75.0917375,409.903507166,374.285800695,24.0426,11.5751064707
 11/15  10:00:00,166.798542005,7.64090294743,0.00236957202064,0.0,80.527626,75.0917375,373.099815904,328.65953821,24.0426,20.3976776945
 11/15  11:00:00,170.766699066,7.64090294743,0.00139228294725,0.0,80.527626,79.0911225,353.552578595,303.998837247,32.0568,17.4969413486
 11/15  12:00:00,171.506526551,7.64090294743,0.0,0.0,80.527626,79.0911225,322.991975399,267.546547085,32.0568,23.3886283141
 11/15  13:00:00,170.728433424,7.64090294743,0.0,0.0,80.527626,79.0911225,304.797006851,249.30275869,32.0568,23.437448161
 11/15  14:00:00,166.747847121,7.64090294743,0.0,0.0,80.527626,75.0917375,311.272960705,268.846589642,16.0284,26.3979710625
 11/15  15:00:00,166.744994115,7.64090294743,0.0,0.0,80.527626,75.0917375,319.965549165,283.537084654,16.0284,20.400064511
 11/15  16:00:00,164.717318866,7.64090294743,0.0,0.0,80.527626,73.092045,315.099173739,291.46800478,3.20568,20.4254889581
 11/15  17:00:00,171.804686331,7.64090294743,0.0,0.0,80.527626,73.092045,335.425908824,329.331615572,3.20568,2.88861325203
 11/15  18:00:00,130.022337039,7.64090294743,0.0,0.0,80.527626,29.818365,383.914543356,377.820312545,3.20568,2.88855081102
 11/15  19:00:00,130.034105391,7.64090294743,0.0,0.0,80.527626,29.818365,398.950801839,389.972876358,3.20568,5.77224548073
 11/15  20:00:00,130.263653069,7.64090294743,0.0,0.0,80.527626,29.818365,412.096519565,400.228318688,3.20568,8.66252087703
 11/15  21:00:00,130.258179824,7.64090294743,0.0,0.0,80.527626,29.818365,417.968868126,408.985818604,3.20568,5.7773695215
 11/15  22:00:00,55.419545629,0.0,0.0,0.0,15.863942322,29.242365,11.8614451364,0.0,3.20568,8.65576513642
 11/15  23:00:00,55.3200616233,0.0,0.0,0.0,15.863942322,29.242365,6.09602266811,0.0,3.20568,2.89034266811
 11/15  24:00:00,57.5344191441,1.40555139005,0.0,0.0,15.863942322,29.242365,7.50567209215,1.41194457895,3.20568,2.88804751319
 11/16  01:00:00,57.1255052692,1.75693923756,0.0,0.0,15.863942322,29.242365,8.77171128723,2.68137513932,3.20568,2.88465614791
 11/16  02:00:00,57.101140699,1.72641462663,0.0,0.0,15.863942322,29.242365,11.3830600526,5.29272258959,3.20568,2.88465746303
 11/16  03:00:00,58.9902489084,3.60576035067,0.0,0.0,15.863942322,29.242365,38.7074804723,35.4818004723,3.20568,0.02
 11/16  04:00:00,59.4975204744,4.10778695903,0.0,0.0,15.863942322,29.242365,60.7266990795,54.6363640167,3.20568,2.88465506283
 11/16  05:00:00,59.6631946658,4.05090699553,0.0,0.0,15.863942322,29.242365,64.2171956542,58.1273535476,3.20568,2.88416210653
 11/16  06:00:00,59.883208608,4.27301108751,0.0,0.0,15.863942322,29.242365,81.2465952493,78.0209152493,3.20568,0.02
 11/16  07:00:00,65.5389171656,7.64090294743,0.0,0.0,15.863942322,29.818365,776.508691847,770.418358539,3.20568,2.88465330766
 11/16  08:00:00,122.523583221,7.64090294743,0.0,0.0,80.527626,29.818365,563.794746634,557.700419886,3.20568,2.8886467479
 11/16  09:00:00,166.803195266,7.64090294743,0.00272314618299,0.0,80.527626,75.0917375,438.028877557,402.410920147,24.0426,11.57535741
 11/16  10:00:00,166.740065373,7.64090294743,0.00147681011426,0.0,80.527626,75.0917375,397.868020676,356.343193545,24.0426,17.4822271318
 11/16  11:00:00,170.716942047,7.64090294743,0.000962294625223,0.0,80.527626,79.0911225,380.801733091,328.330988567,32.0568,20.4139445247
 11/16  12:00:00,171.468461711,7.64090294743,0.0,0.0,80.527626,79.0911225,344.149248351,288.701406634,32.0568,23.3910417162
 11/16  13:00:00,170.702933166,7.64090294743,0.0,0.0,80.527626,79.0911225,334.000446227,278.506068172,32.0568,23.4375780551
 11/16  14:00:00,166.718512752,7.64090294743,0.0,0.0,80.527626,75.0917375,331.486731583,289.063154524,16.0284,26.395177059
 11/16  15:00:00,166.713616888,7.64090294743,0.0,0.0,80.527626,75.0917375,322.089921691,285.658322034,16.0284,20.4031996568
 11/16  16:00:00,164.691367326,7.64090294743,0.0,0.0,80.527626,73.092045,316.272681052,292.640513363,3.20568,20.4264876894
 11/16  17:00:00,171.806568698,7.64090294743,0.0,0.0,80.527626,73.092045,373.011797676,366.917422728,3.20568,2.88869494749
 11/16  18:00:00,130.069552125,7.64090294743,0.0,0.0,80.527626,29.818365,461.02280814,454.928488432,3.20568,2.88863970783
 11/16  19:00:00,130.099281049,7.64090294743,0.0,0.0,80.527626,29.818365,479.81112535,470.833028487,3.20568,5.77241686362
 11/16  20:00:00,130.305477149,7.64090294743,0.0,0.0,80.527626,29.818365,465.537579443,453.668080375,3.20568,8.6638190674
 11/16  21:00:00,130.328132908,7.64090294743,0.0,0.0,80.527626,29.818365,476.388291591,467.405812671,3.20568,5.77679892041
 11/16  22:00:00,55.406016454,0.0,0.0,0.0,15.863942322,29.242365,11.8622744838,0.0,3.20568,8.65659448381
 11/16  23:00:00,56.7217542218,1.40555139005,0.0,0.0,15.863942322,29.242365,7.90015528847,1.8038717992,3.20568,2.89060348927
 11/16  24:00:00,58.3073859229,2.16999955876,0.0,0.0,15.863942322,29.242365,20.6417590349,14.548314372,3.20568,2.88776466291
 11/17  01:00:00,59.3603931001,3.97022195593,0.0,0.0,15.863942322,29.242365,61.5452228865,55.4549536256,3.20568,2.88458926087
 11/17  02:00:00,59.4494248432,4.05090699553,0.0,0.0,15.863942322,29.242365,63.9247118129,57.8343659841,3.20568,2.88466582875
 11/17  03:00:00,59.6792259633,4.27301108751,0.0,0.0,15.863942322,29.242365,76.4170689836,73.1913889836,3.20568,0.02
 11/17  04:00:00,59.4490878502,4.05090699553,0.0,0.0,15.863942322,29.242365,70.0295467391,63.9391864685,3.20568,2.88468027069
 11/17  05:00:00,60.7433692572,4.27301108751,0.0,0.0,15.863942322,29.242365,81.869104782,78.643424782,3.20568,0.02
 11/17  06:00:00,60.3410202975,4.05090699553,0.0,0.0,15.863942322,29.242365,77.5271333767,71.4367758104,3.20568,2.88467756629
 11/17  07:00:00,67.2714766191,7.64090294743,0.00195328633294,0.0,15.863942322,29.818365,773.43851938,767.348198547,3.20568,2.88464083295
 11/17  08:00:00,122.339145343,7.64090294743,0.000411240661237,0.0,80.527626,29.818365,503.040705134,496.946160688,3.20568,2.88886444589
 11/17  09:00:00,166.777874989,7.64090294743,0.00584026657464,0.0,80.527626,75.0917375,380.20846426,344.590647387,24.0426,11.5752168737
 11/17  10:00:00,166.764791421,7.64090294743,0.00201595322273,0.0,80.527626,75.0917375,353.738540388,312.214004538,24.0426,17.4819358501
 11/17  11:00:00,170.752938152,7.64090294743,0.00129185242385,0.0,80.527626,79.0911225,351.96237943,299.491483344,32.0568,20.4140960863
 11/17  12:00:00,171.500823655,7.64090294743,0.0,0.0,80.527626,79.0911225,324.109897843,268.661262817,32.0568,23.3918350255
 11/17  13:00:00,170.722355747,7.64090294743,0.0,0.0,80.527626,79.0911225,310.753417919,255.257564013,32.0568,23.4390539058
 11/17  14:00:00,166.720914248,7.64090294743,0.0,0.0,80.527626,75.0917375,301.000941519,258.575019045,16.0284,26.3975224744
 11/17  15:00:00,166.711877652,7.64090294743,0.0,0.0,80.527626,75.0917375,293.332643391,256.899246653,16.0284,20.4049967375
 11/17  16:00:00,164.688814598,7.64090294743,0.0,0.0,80.527626,73.092045,283.218326114,259.586694891,3.20568,20.4259512232
 11/17  17:00:00,171.766524866,7.64090294743,0.0,0.0,80.527626,73.092045,299.802548014,293.707975698,3.20568,2.8888923155
 11/17  18:00:00,129.980019785,7.64090294743,0.0,0.0,80.527626,29.818365,351.598098025,345.503574509,3.20568,2.88884351607
 11/17  19:00:00,129.995731604,7.64090294743,0.0,0.0,80.527626,29.818365,371.535855293,362.557275723,3.20568,5.77289956991
 11/17  20:00:00,130.004098239,7.64090294743,0.0,0.0,80.527626,29.818365,379.150125478,367.281988077,3.20568,8.66245740118
 11/17  21:00:00,130.008430082,7.64090294743,0.0,0.0,80.527626,29.818365,378.911690819,369.92864344,3.20568,5.77736737942
 11/17  22:00:00,55.2747306733,0.0,0.0,0.0,15.863942322,29.242365,11.8618461569,0.0,3.20568,8.65616615688
 11/17  23:00:00,55.3259999923,0.0,0.0,0.0,15.863942322,29.242365,6.09603384034,0.0,3.20568,2.89035384034
 11/17  24:00:00,56.1266271101,0.0,0.0,0.0,15.863942322,29.242365,6.09373458101,0.0,3.20568,2.88805458101
 11/18  01:00:00,56.0659912321,0.702775695026,0.0,0.0,15.863942322,29.242365,6.60059512092,0.512034405283,3.20568,2.88288071564
 11/18  02:00:00,56.7727630999,1.40555139005,0.0,0.0,15.863942322,29.242365,4.40662694517,1.18094694517,3.20568,0.02
 11/18  03:00:00,57.1229529908,1.75693923756,0.0,0.0,15.863942322,29.242365,8.15142604922,2.06276649999,3.20568,2.88297954923
 11/18  04:00:00,56.7683662404,1.40555139005,0.0,0.0,15.863942322,29.242365,5.79722417397,2.57154417397,3.20568,0.02
 11/18  05:00:00,57.7832197379,2.19812618787,0.0,0.0,15.863942322,29.242365,9.09647268405,5.87079268405,3.20568,0.02
 11/18  06:00:00,58.5354336804,2.96928492213,0.0,0.0,15.863942322,29.242365,31.3462055845,25.2575279891,3.20568,2.88299759541
 11/18  07:00:00,59.1730540497,3.58436946823,0.0,0.0,15.863942322,29.242365,34.0794927564,30.8538127564,3.20568,0.02
 11/18  08:00:00,48.4968877698,1.56598300834,0.0,0.0,15.863942322,29.242365,11.7205444219,5.6318489178,3.20568,2.88301550409
 11/18  09:00:00,48.6908058688,1.75693923756,0.0,0.0,15.863942322,29.242365,7.18046890071,3.95478890071,3.20568,0.02
 11/18  10:00:00,48.3501918106,1.40555139005,0.0,0.0,15.863942322,29.242365,9.31772357623,3.22746226411,3.20568,2.88458131212
 11/18  11:00:00,48.6892654602,1.75693923756,0.0,0.0,15.863942322,29.242365,7.70259945429,4.47691945429,3.20568,0.02
 11/18  12:00:00,49.0532632959,1.40555139005,0.0,0.0,15.863942322,29.242365,8.76975639505,2.67935904915,3.20568,2.8847173459
 11/18  13:00:00,47.9562890559,1.05416354254,0.0,0.0,15.863942322,29.242365,7.98009853131,1.88981287587,3.20568,2.88460565544
 11/18  14:00:00,47.6648347202,0.7231272869,0.0,0.0,15.863942322,29.242365,4.13777319959,0.912093199593,3.20568,0.02
 11/18  15:00:00,46.9565746375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  16:00:00,46.9447539232,0.0,0.0,0.0,15.863942322,29.242365,6.08869367583,0.0,3.20568,2.88301367583
 11/18  17:00:00,53.9866738376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  18:00:00,55.4108311582,0.0,0.0,0.0,15.863942322,29.242365,6.08863189245,0.0,3.20568,2.88295189245
 11/18  19:00:00,55.762444993,0.351387847513,0.0,0.0,15.863942322,29.242365,3.82724831464,0.601568314639,3.20568,0.02
 11/18  20:00:00,57.0336141359,1.40555139005,0.0,0.0,15.863942322,29.242365,8.43794070939,2.34928964654,3.20568,2.88297106285
 11/18  21:00:00,57.0198948685,1.40555139005,0.0,0.0,15.863942322,29.242365,6.19365626631,2.96797626631,3.20568,0.02
 11/18  22:00:00,56.9127987383,1.40555139005,0.0,0.0,15.863942322,29.242365,9.38484874005,6.15916874005,3.20568,0.02
 11/18  23:00:00,58.2159685332,2.85843342743,0.0,0.0,15.863942322,29.242365,30.5005259197,24.4118566018,3.20568,2.88298931783
 11/18  24:00:00,58.705597723,2.60601247513,0.0,0.0,15.863942322,29.242365,26.6135412197,23.3878612197,3.20568,0.02
 11/19  01:00:00,59.1181502315,3.7527886035,0.0,0.0,15.863942322,29.242365,45.7855119963,39.6968469889,3.20568,2.88298500735
 11/19  02:00:00,58.7877709276,3.41480412145,0.0,0.0,15.863942322,29.242365,46.1982441235,42.9725641235,3.20568,0.02
 11/19  03:00:00,59.427605367,4.05090699553,0.0,0.0,15.863942322,29.242365,62.4765891973,56.3879541943,3.20568,2.88295500301
 11/19  04:00:00,59.6501163734,4.27301108751,0.0,0.0,15.863942322,29.242365,69.792367118,66.566687118,3.20568,0.02
 11/19  05:00:00,59.649566818,4.05090699553,0.0,0.0,15.863942322,29.242365,70.5785638153,67.3528838153,3.20568,0.02
 11/19  06:00:00,59.8646309677,4.27301108751,0.0,0.0,15.863942322,29.242365,87.6823042397,81.5941325181,3.20568,2.88249172154
 11/19  07:00:00,59.6511715368,4.05090699553,0.0,0.0,15.863942322,29.242365,75.5800821419,72.3544021419,3.20568,0.02
 11/19  08:00:00,51.0091279332,4.06648092691,0.0,0.0,15.863942322,29.242365,71.2969715884,65.2082877371,3.20568,2.88300385122
 11/19  09:00:00,48.8510565314,1.91737085586,0.0,0.0,15.863942322,29.242365,23.8515761787,20.6258961787,3.20568,0.02
 11/19  10:00:00,50.1219139697,3.17212575083,0.0,0.0,15.863942322,29.242365,55.7276618095,49.6373833817,3.20568,2.88459842779
 11/19  11:00:00,50.5232297684,3.58436946823,0.0,0.0,15.863942322,29.242365,54.9430608975,48.8527624015,3.20568,2.884618496
 11/19  12:00:00,50.6956967711,3.04581139938,0.0,0.0,15.863942322,29.242365,45.7799546325,42.5542746325,3.20568,0.02
 11/19  13:00:00,49.483970986,2.58305987996,0.0,0.0,15.863942322,29.242365,37.8510785945,31.760678969,3.20568,2.88471962551
 11/19  14:00:00,49.5745627318,2.64473235365,0.0,0.0,15.863942322,29.242365,35.7711148166,32.5454348166,3.20568,0.02
 11/19  15:00:00,49.9429820866,2.99612020116,0.0,0.0,15.863942322,29.242365,43.8947915926,37.8061209169,3.20568,2.88299067574
 11/19  16:00:00,49.5749027088,2.64473235365,0.0,0.0,15.863942322,29.242365,39.7531366416,36.5274566416,3.20568,0.02
 11/19  17:00:00,59.1106461868,3.68394521664,0.0,0.0,15.863942322,29.242365,65.5997601455,59.5110910474,3.20568,2.88298909816
 11/19  18:00:00,59.6689327572,4.23290318293,0.0,0.0,15.863942322,29.242365,87.4907091912,84.2650291912,3.20568,0.02
 11/19  19:00:00,59.493009552,4.05090699553,0.0,0.0,15.863942322,29.242365,90.1745747081,84.0859077487,3.20568,2.88298695945
 11/19  20:00:00,60.6149700458,4.95177858359,0.0,0.0,15.863942322,29.242365,102.79479307,99.5691130699,3.20568,0.02
 11/19  21:00:00,60.2649929876,4.6165465756,0.0,0.0,15.863942322,29.242365,94.0791142027,90.8534342027,3.20568,0.02
 11/19  22:00:00,60.5372062328,4.95177858359,0.0,0.0,15.863942322,29.242365,144.295288597,138.206583414,3.20568,2.88302518318
 11/19  23:00:00,60.5697428431,5.13693498926,0.0,0.0,15.863942322,29.242365,132.602159443,129.376479443,3.20568,0.02
 11/19  24:00:00,61.3532448763,5.13278324921,0.0,0.0,15.863942322,29.242365,169.429335248,163.340629502,3.20568,2.8830257453
 11/20  01:00:00,60.6309066984,5.18218615566,0.0,0.0,15.863942322,29.242365,131.256793601,128.031113601,3.20568,0.02
 11/20  02:00:00,60.6787626337,5.17803441562,0.0,0.0,15.863942322,29.242365,169.669638683,163.579218968,3.20568,2.88473971451
 11/20  03:00:00,60.6530189084,5.18218615566,0.0,0.0,15.863942322,29.242365,139.327899424,133.237515619,3.20568,2.88470380446
 11/20  04:00:00,60.6880804125,5.17803441562,0.0,0.0,15.863942322,29.242365,159.998577949,156.772897949,3.20568,0.02
 11/20  05:00:00,60.8591580921,5.18218615566,0.0,0.0,15.863942322,29.242365,126.961964372,120.87156725,3.20568,2.88471712278
 11/20  06:00:00,60.8704190153,5.17803441562,0.0,0.0,15.863942322,29.242365,144.186038174,140.960358174,3.20568,0.02
 11/20  07:00:00,66.9964659667,7.64090294743,0.0,0.0,15.863942322,29.818365,781.385514381,775.29511651,3.20568,2.88471787174
 11/20  08:00:00,122.818919686,7.64090294743,0.0,0.0,80.527626,29.818365,566.781724506,560.687120399,3.20568,2.88892410652
 11/20  09:00:00,166.841460516,7.64090294743,0.00581427043982,0.0,80.527626,75.0917375,416.340109529,380.720513584,24.0426,11.5769959444
 11/20  10:00:00,166.751046179,7.64090294743,0.00198526911126,0.0,80.527626,75.0917375,375.991452515,331.546520553,24.0426,20.4023319624
 11/20  11:00:00,170.755965823,7.64090294743,0.00121193800762,0.0,80.527626,79.0911225,368.339325162,318.778166531,32.0568,17.5043586317
 11/20  12:00:00,171.494546295,7.64090294743,0.0,0.0,80.527626,79.0911225,331.978313497,276.52319747,32.0568,23.3983160264
 11/20  13:00:00,170.718306098,7.64090294743,0.0,0.0,80.527626,79.0911225,312.19096191,253.758105973,32.0568,26.3760559376
 11/20  14:00:00,166.728283519,7.64090294743,0.0,0.0,80.527626,75.0917375,301.001337991,258.563403251,16.0284,26.4095347395
 11/20  15:00:00,166.711837556,7.64090294743,0.0,0.0,80.527626,75.0917375,288.376451035,251.939960768,16.0284,20.4080902672
 11/20  16:00:00,164.684790891,7.64090294743,0.0,0.0,80.527626,73.092045,283.957645139,260.321449314,3.20568,20.4305158253
 11/20  17:00:00,173.212829983,7.64090294743,0.0,0.0,80.527626,73.092045,329.502589614,323.408139963,3.20568,2.88876965102
 11/20  18:00:00,130.015612538,7.64090294743,0.0,0.0,80.527626,29.818365,405.177046919,399.082625095,3.20568,2.88874182426
 11/20  19:00:00,130.041049521,7.64090294743,0.0,0.0,80.527626,29.818365,427.808447741,418.829857546,3.20568,5.77291019483
 11/20  20:00:00,130.286612876,7.64090294743,0.0,0.0,80.527626,29.818365,447.247189511,435.377627436,3.20568,8.66388207437
 11/20  21:00:00,130.297634655,7.64090294743,0.0,0.0,80.527626,29.818365,458.506268384,449.522943984,3.20568,5.77764439964
 11/20  22:00:00,55.40973593,0.0,0.0,0.0,15.863942322,29.242365,11.8626225793,0.0,3.20568,8.65694257929
 11/20  23:00:00,56.3700211014,1.05416354254,0.0,0.0,15.863942322,29.242365,7.15984013084,1.06364422217,3.20568,2.89051590868
 11/20  24:00:00,57.8903494884,1.75693923756,0.0,0.0,15.863942322,29.242365,9.92189151862,3.82813726141,3.20568,2.88807425721
 11/21  01:00:00,58.9160956307,3.53429501954,0.0,0.0,15.863942322,29.242365,49.3589791189,43.2687474611,3.20568,2.88455165783
 11/21  02:00:00,60.0337763417,4.62439893502,0.0,0.0,15.863942322,29.242365,76.0562153768,69.9657761358,3.20568,2.88475924098
 11/21  03:00:00,59.1029994831,3.69951914802,0.0,0.0,15.863942322,29.242365,69.0911723234,65.8654923234,3.20568,0.02
 11/21  04:00:00,60.0578175211,4.62439893502,0.0,0.0,15.863942322,29.242365,99.601436156,93.5111398054,3.20568,2.88461635059
 11/21  05:00:00,60.1797644171,3.69951914802,0.0,0.0,15.863942322,29.242365,87.3740728038,81.2836806998,3.20568,2.8847121039
 11/21  06:00:00,61.6523820788,5.3031664311,0.0,0.0,15.863942322,29.242365,121.529291544,118.303611544,3.20568,0.02
 11/21  07:00:00,67.3509791139,7.64090294743,0.0,0.0,15.863942322,29.818365,825.89486212,819.804500537,3.20568,2.88468158314
 11/21  08:00:00,122.799648482,7.64090294743,0.0,0.0,80.527626,29.818365,596.257294235,590.162591176,3.20568,2.88902305914
 11/21  09:00:00,166.846959856,7.64090294743,0.00347905581879,0.0,80.527626,75.0917375,441.22866411,405.609827356,24.0426,11.576236754
 11/21  10:00:00,166.740183201,7.64090294743,0.00201529072877,0.0,80.527626,75.0917375,377.651730984,336.118528349,24.0426,17.4906026357
 11/21  11:00:00,170.714179742,7.64090294743,0.00273209810421,0.0,80.527626,79.0911225,341.636314907,289.160622652,32.0568,20.4188922558
 11/21  12:00:00,171.461491932,7.64090294743,0.0,0.0,80.527626,79.0911225,294.28638342,238.831435288,32.0568,23.3981481318
 11/21  13:00:00,170.694337452,7.64090294743,0.0,0.0,80.527626,79.0911225,276.453310291,218.019938829,32.0568,26.3765714624
 11/21  14:00:00,166.712587784,7.64090294743,0.0,0.0,80.527626,75.0917375,266.877542049,224.438337225,16.0284,26.4108048237
 11/21  15:00:00,166.707167471,7.64123697273,0.0,0.0,80.527626,75.0917375,257.16052001,220.833209199,16.0284,20.2989108115
 11/21  16:00:00,164.681227757,7.64090294743,0.0,0.0,80.527626,73.092045,254.595631508,230.847747449,3.20568,20.5422040592
 11/21  17:00:00,173.170645456,7.64090294743,0.0,0.0,80.527626,73.092045,279.992501758,273.897978382,3.20568,2.88884337571
 11/21  18:00:00,129.962264131,7.64090294743,0.0,0.0,80.527626,29.818365,356.878753445,350.784251048,3.20568,2.88882239679
 11/21  19:00:00,129.988069658,7.64090294743,0.0,0.0,80.527626,29.818365,389.996360479,381.017535775,3.20568,5.77314470362
 11/21  20:00:00,130.010141119,7.64090294743,0.0,0.0,80.527626,29.818365,406.472993099,394.604088005,3.20568,8.66322509388
 11/21  21:00:00,130.039830142,7.64090294743,0.0,0.0,80.527626,29.818365,423.619445635,414.63579654,3.20568,5.77796909471
 11/21  22:00:00,55.2611205131,0.0,0.0,0.0,15.863942322,29.242365,11.8626752759,0.0,3.20568,8.6569952759
 11/21  23:00:00,56.0215584274,0.702775695026,0.0,0.0,15.863942322,29.242365,6.69880378447,0.602446737485,3.20568,2.89067704698
 11/21  24:00:00,57.5323636798,1.40555139005,0.0,0.0,15.863942322,29.242365,7.66279718923,1.5691610983,3.20568,2.88795609093
 11/22  01:00:00,57.123550725,1.75693923756,0.0,0.0,15.863942322,29.242365,9.26673948614,3.17634534659,3.20568,2.88471413955
 11/22  02:00:00,58.3345676345,2.96559559023,0.0,0.0,15.863942322,29.242365,36.7410152646,30.65070767,3.20568,2.8846275946
 11/22  03:00:00,59.6910705724,4.29874318825,0.0,0.0,15.863942322,29.242365,59.5849259228,56.3592459228,3.20568,0.02
 11/22  04:00:00,59.2508677573,3.85995076631,0.0,0.0,15.863942322,29.242365,61.8639732929,55.7735839693,3.20568,2.88470932359
 11/22  05:00:00,60.0805036526,4.46396731673,0.0,0.0,15.863942322,29.242365,78.419342035,72.3289055323,3.20568,2.88475650267
 11/22  06:00:00,59.456225953,3.85995076631,0.0,0.0,15.863942322,29.242365,69.6587835106,66.4331035106,3.20568,0.02
 11/22  07:00:00,66.9695254084,7.64090294743,0.0,0.0,15.863942322,29.818365,783.239854841,777.149471094,3.20568,2.88470374776
 11/22  08:00:00,122.625800879,7.64090294743,0.0,0.0,80.527626,29.818365,576.47411264,570.379663789,3.20568,2.88876885071
 11/22  09:00:00,166.809466343,7.64090294743,0.00594816773067,0.0,80.527626,75.0917375,425.881781249,390.261402121,24.0426,11.5777791277
 11/22  10:00:00,166.721124949,7.64090294743,0.00237173392153,0.0,80.527626,75.0917375,345.23237558,300.783860084,24.0426,20.4059154958
 11/22  11:00:00,170.521491914,7.64090294743,0.00347960642792,0.0,80.527626,79.0911225,280.688542494,230.063566731,32.0568,18.5681757635
 11/22  12:00:00,171.148125814,7.82722363187,0.0,0.0,80.527626,79.0911225,238.361771509,183.968579196,32.0568,22.3363923135
 11/22  13:00:00,171.177955866,8.25973334069,0.0,0.0,80.527626,79.0911225,268.099218706,209.663655566,32.0568,26.3787631398
 11/22  14:00:00,167.391431585,8.36295494449,0.0,0.0,80.527626,75.0917375,262.780487994,220.344702954,16.0284,26.4073850403
 11/22  15:00:00,167.253558472,8.22743910764,0.0,0.0,80.527626,75.0917375,252.219374878,215.782316785,16.0284,20.4086580928
 11/22  16:00:00,164.819817998,7.77295014031,0.0,0.0,80.527626,73.092045,243.108184367,219.470348929,3.20568,20.4321554378
 11/22  17:00:00,173.147039135,7.64090294743,0.0,0.0,80.527626,73.092045,231.850169091,225.755462447,3.20568,2.88902664404
 11/22  18:00:00,129.904601887,7.64090294743,0.0,0.0,80.527626,29.818365,272.215480567,266.120788769,3.20568,2.88901179785
 11/22  19:00:00,129.929341897,7.64090294743,0.0,0.0,80.527626,29.818365,310.356962483,301.378461083,3.20568,5.7728214008
 11/22  20:00:00,130.160151652,7.64090294743,0.0,0.0,80.527626,29.818365,332.567689743,320.696616247,3.20568,8.66539349675
 11/22  21:00:00,130.162981972,7.64090294743,0.0,0.0,80.527626,29.818365,348.12377447,336.261473335,3.20568,8.65662113419
 11/22  22:00:00,55.4348322249,0.0,0.0,0.0,15.863942322,29.242365,8.98446197993,0.0,3.20568,5.77878197993
 11/22  23:00:00,55.3314867058,0.0,0.0,0.0,15.863942322,29.242365,8.96672237525,0.0,3.20568,5.76104237525
 11/22  24:00:00,56.1298740233,0.0,0.0,0.0,15.863942322,29.242365,6.09371891052,0.0,3.20568,2.88803891052
 11/23  01:00:00,56.4211511307,1.05416354254,0.0,0.0,15.863942322,29.242365,3.87772122187,0.652041221866,3.20568,0.02
 11/23  02:00:00,57.1272794586,1.75693923756,0.0,0.0,15.863942322,29.242365,7.68019618732,1.59149025923,3.20568,2.88302592809
 11/23  03:00:00,56.7695986954,1.40555139005,0.0,0.0,15.863942322,29.242365,5.04707027949,1.82139027949,3.20568,0.02
 11/23  04:00:00,58.0533905219,2.68632496026,0.0,0.0,15.863942322,29.242365,24.3900219705,21.1643419705,3.20568,0.02
 11/23  05:00:00,58.4832719115,2.90243841451,0.0,0.0,15.863942322,29.242365,32.8708608848,26.7821885202,3.20568,2.88299236463
 11/23  06:00:00,59.7344251578,4.15417207583,0.0,0.0,15.863942322,29.242365,46.8759232594,43.6502432594,3.20568,0.02
 11/23  07:00:00,59.2857147922,3.69951914802,0.0,0.0,15.863942322,29.242365,47.3486571368,41.2599362371,3.20568,2.88304089972
