Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/23  08:00:00,50.2131386946,3.27088489544,0.0,0.0,15.863942322,29.242365,33.3826117753,30.1569317753,3.20568,0.02
 11/23  09:00:00,48.3399433603,1.40555139005,0.0,0.0,15.863942322,29.242365,11.3563367818,5.26591257791,3.20568,2.88474420393
 11/23  10:00:00,48.7102559919,1.75693923756,0.0,0.0,15.863942322,29.242365,7.52767241797,4.30199241797,3.20568,0.02
 11/23  11:00:00,48.2870670869,1.35037868078,0.0,0.0,15.863942322,29.242365,8.3050704988,2.21472580423,3.20568,2.88466469457
 11/23  12:00:00,47.6590633696,0.0,0.0,0.0,15.863942322,29.242365,6.09026521662,0.0,3.20568,2.88458521662
 11/23  13:00:00,46.9325900816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  14:00:00,46.9777654147,0.0,0.0,0.0,15.863942322,29.242365,6.09043464214,0.0,3.20568,2.88475464214
 11/23  15:00:00,46.9875247175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  16:00:00,46.9657477473,0.0,0.0,0.0,15.863942322,29.242365,6.08861352187,0.0,3.20568,2.88293352187
 11/23  17:00:00,55.4287471715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  18:00:00,55.4254048899,0.0,0.0,0.0,15.863942322,29.242365,6.08874371505,0.0,3.20568,2.88306371505
 11/23  19:00:00,55.4224885895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  20:00:00,55.6340175907,0.0,0.0,0.0,15.863942322,29.242365,6.08871085198,0.0,3.20568,2.88303085198
 11/23  21:00:00,56.3206742089,0.702775695026,0.0,0.0,15.863942322,29.242365,3.94707474834,0.72139474834,3.20568,0.02
 11/23  22:00:00,56.9113719579,1.40555139005,0.0,0.0,15.863942322,29.242365,6.08605885356,2.86037885356,3.20568,0.02
 11/23  23:00:00,57.1100713311,1.75693923756,0.0,0.0,15.863942322,29.242365,11.321248385,5.23257038717,3.20568,2.88299799787
 11/23  24:00:00,58.5979816685,2.50704557992,0.0,0.0,15.863942322,29.242365,23.1112155008,19.8855355008,3.20568,0.02
 11/24  01:00:00,58.3487126143,2.99612020116,0.0,0.0,15.863942322,29.242365,29.3909805899,23.3005956628,3.20568,2.88470492703
 11/24  02:00:00,57.7184747728,2.36935880618,0.0,0.0,15.863942322,29.242365,24.437456102,18.3469771206,3.20568,2.88479898137
 11/24  03:00:00,58.3505373776,2.99612020116,0.0,0.0,15.863942322,29.242365,30.8274896457,27.6018096457,3.20568,0.02
 11/24  04:00:00,58.4095058371,3.05779267485,0.0,0.0,15.863942322,29.242365,41.7660104623,35.6756043123,3.20568,2.88472615004
 11/24  05:00:00,60.5939487461,4.16016271357,0.0,0.0,15.863942322,29.242365,57.38519718,54.15951718,3.20568,0.02
 11/24  06:00:00,59.7949151291,3.53908752972,0.0,0.0,15.863942322,29.242365,55.2315527521,49.1411364728,3.20568,2.88473627929
 11/24  07:00:00,67.2131689914,7.64090294743,0.00227003853738,0.0,15.863942322,29.818365,754.600665975,748.510324575,3.20568,2.8846613992
 11/24  08:00:00,123.519104059,7.64090294743,0.000456788791338,0.0,80.527626,29.818365,449.828120191,443.733624137,3.20568,2.88881605308
 11/24  09:00:00,166.720048832,7.64090294743,0.00646583697246,0.0,80.527626,75.0917375,334.457892746,298.838014521,24.0426,11.5772782251
 11/24  10:00:00,166.400280554,7.64090294743,0.00272334540037,0.0,80.527626,75.0917375,263.583580737,222.048116785,24.0426,17.4928639515
 11/24  11:00:00,169.910968514,7.64090294743,0.00355139156261,0.0,80.527626,79.0911225,225.753637103,173.274021157,32.0568,20.4228159464
 11/24  12:00:00,170.624775042,7.76124051038,0.0,0.0,80.527626,79.0911225,193.189997701,137.728659844,32.0568,23.4045378569
 11/24  13:00:00,170.235898389,8.161113504,0.0,0.0,80.527626,79.0911225,188.628625081,130.189296037,32.0568,26.3825290441
 11/24  14:00:00,166.386857322,8.31275206702,0.0,0.0,80.527626,75.0917375,185.423409964,142.984121975,16.0284,26.4108879898
 11/24  15:00:00,166.38001051,8.30615092122,0.0,0.0,80.527626,75.0917375,181.451531805,145.010593709,16.0284,20.4125380956
 11/24  16:00:00,163.999138316,7.88458266764,0.0,0.0,80.527626,73.092045,191.646618929,168.004428696,3.20568,20.4365102328
 11/24  17:00:00,172.328159828,7.64090294743,0.0,0.0,80.527626,73.092045,188.595707341,182.501024514,3.20568,2.88900282713
 11/24  18:00:00,129.123217691,7.64090294743,0.0,0.0,80.527626,29.818365,198.92387201,192.829190806,3.20568,2.88900120389
 11/24  19:00:00,129.242326409,7.64090294743,0.0,0.0,80.527626,29.818365,229.877513722,218.022398036,3.20568,8.64943568596
 11/24  20:00:00,129.515102038,7.64090294743,0.0,0.0,80.527626,29.818365,257.114697812,248.126568528,3.20568,5.78244928412
 11/24  21:00:00,129.869181197,7.64090294743,0.0,0.0,80.527626,29.818365,278.623465339,266.76027485,3.20568,8.65751048985
 11/24  22:00:00,55.3061416693,0.0,0.0,0.0,15.863942322,29.242365,11.8628121266,0.0,3.20568,8.65713212661
 11/24  23:00:00,55.3535680636,0.0,0.0,0.0,15.863942322,29.242365,6.09649331246,0.0,3.20568,2.89081331246
 11/24  24:00:00,56.1475853788,0.0,0.0,0.0,15.863942322,29.242365,6.09393007668,0.0,3.20568,2.88825007668
 11/25  01:00:00,55.3814204051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  02:00:00,55.3777099593,0.0,0.0,0.0,15.863942322,29.242365,6.0886608997,0.0,3.20568,2.8829808997
 11/25  03:00:00,55.3718631255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  04:00:00,56.7777791888,1.40555139005,0.0,0.0,15.863942322,29.242365,6.77198382282,0.683344987166,3.20568,2.88295883565
 11/25  05:00:00,56.9883812721,1.40555139005,0.0,0.0,15.863942322,29.242365,4.02654223895,0.800862238954,3.20568,0.02
 11/25  06:00:00,56.9714973834,1.40555139005,0.0,0.0,15.863942322,29.242365,7.00800601181,0.91938890463,3.20568,2.88293710718
 11/25  07:00:00,57.336992972,1.75693923756,0.0,0.0,15.863942322,29.242365,4.71733605016,1.49165605016,3.20568,0.02
 11/25  08:00:00,49.7708330553,1.40555139005,0.0,0.0,15.863942322,29.242365,4.29690025796,1.07122025796,3.20568,0.02
 11/25  09:00:00,47.8187261541,0.878469618782,0.0,0.0,15.863942322,29.242365,6.58237527547,0.493615408766,3.20568,2.8830798667
 11/25  10:00:00,47.955922941,0.998990833266,0.0,0.0,15.863942322,29.242365,4.7061331784,0.391278971685,3.20568,1.10917420671
 11/25  11:00:00,46.941807922,0.0,0.0,0.0,15.863942322,29.242365,5.00067224542,0.0,3.20568,1.79499224542
 11/25  12:00:00,47.6673386813,0.0,0.0,0.0,15.863942322,29.242365,6.0904321871,0.0,3.20568,2.8847521871
 11/25  13:00:00,46.9370409692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  14:00:00,46.9796450207,0.0,0.0,0.0,15.863942322,29.242365,6.08862938512,0.0,3.20568,2.88294938512
 11/25  15:00:00,46.993017929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  16:00:00,46.9698415021,0.0,0.0,0.0,15.863942322,29.242365,6.08860819994,0.0,3.20568,2.88292819994
 11/25  17:00:00,55.4372272671,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  18:00:00,55.4337739187,0.0,0.0,0.0,15.863942322,29.242365,6.08875087052,0.0,3.20568,2.88307087052
 11/25  19:00:00,55.4296376926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  20:00:00,55.9906081532,0.351387847513,0.0,0.0,15.863942322,29.242365,3.41820007701,0.192520077008,3.20568,0.02
 11/25  21:00:00,57.3804506082,1.75693923756,0.0,0.0,15.863942322,29.242365,7.09965058137,1.01092100559,3.20568,2.88304957578
 11/25  22:00:00,58.157104844,2.64473235365,0.0,0.0,15.863942322,29.242365,28.1000519719,24.8743719719,3.20568,0.02
 11/25  23:00:00,58.3556575178,2.99612020116,0.0,0.0,15.863942322,29.242365,33.2657573834,27.1770074595,3.20568,2.88306992386
 11/25  24:00:00,59.3629580933,3.26432283545,0.0,0.0,15.863942322,29.242365,43.7500492859,40.5243692859,3.20568,0.02
 11/26  01:00:00,58.7713602082,3.40918052236,0.0,0.0,15.863942322,29.242365,46.368974728,40.28022861,3.20568,2.88306611803
 11/26  02:00:00,59.3365292859,3.96819101275,0.0,0.0,15.863942322,29.242365,54.4596109201,51.2339309201,3.20568,0.02
 11/26  03:00:00,59.5053632145,4.13112280467,0.0,0.0,15.863942322,29.242365,52.2165742607,48.9908942607,3.20568,0.02
 11/26  04:00:00,59.4442773895,4.07247156464,0.0,0.0,15.863942322,29.242365,64.951935892,58.8631785796,3.20568,2.88307731243
 11/26  05:00:00,59.8062494939,4.21133861382,0.0,0.0,15.863942322,29.242365,62.6164364351,59.3907564351,3.20568,0.02
 11/26  06:00:00,59.6871977808,4.11257946922,0.0,0.0,15.863942322,29.242365,70.6367737648,64.548005102,3.20568,2.88308866282
 11/26  07:00:00,59.8018841361,4.21133861382,0.0,0.0,15.863942322,29.242365,62.9042175022,59.6785375022,3.20568,0.02
 11/26  08:00:00,52.074485048,3.71887908728,0.0,0.0,15.863942322,29.242365,54.4897057335,48.4009528225,3.20568,2.88307291101
 11/26  09:00:00,50.3788575182,3.45467021148,0.0,0.0,15.863942322,29.242365,40.8581607957,37.6324807957,3.20568,0.02
 11/26  10:00:00,48.3295729256,1.40555139005,0.0,0.0,15.863942322,29.242365,14.5782687953,8.48778069825,3.20568,2.88480809702
 11/26  11:00:00,48.6204082387,1.70176652829,0.0,0.0,15.863942322,29.242365,10.2308674237,7.00518742372,3.20568,0.02
 11/26  12:00:00,48.6931291689,1.05416354254,0.0,0.0,15.863942322,29.242365,9.64209557382,3.55166717162,3.20568,2.8847484022
 11/26  13:00:00,46.9097185205,0.0,0.0,0.0,15.863942322,29.242365,6.09036626596,0.0,3.20568,2.88468626596
 11/26  14:00:00,46.9536156592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  15:00:00,46.961778565,0.0,0.0,0.0,15.863942322,29.242365,6.08872839312,0.0,3.20568,2.88304839312
 11/26  16:00:00,46.9462628957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  17:00:00,55.4244783486,0.0,0.0,0.0,15.863942322,29.242365,6.08871288509,0.0,3.20568,2.88303288509
 11/26  18:00:00,55.4190642916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  19:00:00,55.40867476,0.0,0.0,0.0,15.863942322,29.242365,6.08869738646,0.0,3.20568,2.88301738646
 11/26  20:00:00,55.6301683266,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  21:00:00,56.6767814281,1.05416354254,0.0,0.0,15.863942322,29.242365,5.7866355859,2.5609555859,3.20568,0.02
 11/26  22:00:00,56.9095485696,1.40555139005,0.0,0.0,15.863942322,29.242365,11.996429628,5.90766516735,3.20568,2.88308446061
 11/26  23:00:00,57.1075539914,1.75693923756,0.0,0.0,15.863942322,29.242365,13.6910725468,10.4653925468,3.20568,0.02
 11/26  24:00:00,58.5146157411,2.42283601228,0.0,0.0,15.863942322,29.242365,30.818472942,24.7297239617,3.20568,2.88306898033
 11/27  01:00:00,59.4132172032,4.05090699553,0.0,0.0,15.863942322,29.242365,48.9613931914,45.7357131914,3.20568,0.02
 11/27  02:00:00,59.0097007315,3.64604194192,0.0,0.0,15.863942322,29.242365,57.2319599544,51.141441644,3.20568,2.88483831045
 11/27  03:00:00,59.3783257266,4.00480845322,0.0,0.0,15.863942322,29.242365,63.9337183969,57.8432966833,3.20568,2.88474171357
 11/27  04:00:00,59.3810740369,4.00931438892,0.0,0.0,15.863942322,29.242365,71.7374849612,68.5118049612,3.20568,0.02
 11/27  05:00:00,59.8074916396,4.21133861382,0.0,0.0,15.863942322,29.242365,79.5384886317,73.447994882,3.20568,2.8848137497
 11/27  06:00:00,59.6885858174,4.11257946922,0.0,0.0,15.863942322,29.242365,82.9815337445,76.8910318655,3.20568,2.88482187894
 11/27  07:00:00,66.923836873,7.64090294743,0.00248514860952,0.0,15.863942322,29.818365,839.516198789,836.290518789,3.20568,0.02
 11/27  08:00:00,123.831925154,7.64090294743,0.000401524474927,0.0,80.527626,29.818365,503.292400519,497.19767899,3.20568,2.88904152887
 11/27  09:00:00,166.769635897,7.64090294743,0.00612561346916,0.0,80.527626,75.0917375,375.682045852,340.0597542,24.0426,11.5796916522
 11/27  10:00:00,166.533645674,7.64090294743,0.00289905461848,0.0,80.527626,75.0917375,291.695312834,247.245408117,24.0426,20.407304717
 11/27  11:00:00,169.920224968,7.64090294743,0.00372082260862,0.0,80.527626,79.0911225,230.501808217,178.018661323,32.0568,20.4263468935
 11/27  12:00:00,170.488124044,7.64090294743,0.0,0.0,80.527626,79.0911225,194.144601129,138.678486247,32.0568,23.4093148821
 11/27  13:00:00,169.839530623,7.80874223963,0.0,0.0,80.527626,79.0911225,183.178431368,124.72997178,32.0568,26.3916595879
 11/27  14:00:00,166.249861668,8.18944404999,0.0,0.0,80.527626,75.0917375,185.070612658,142.61716112,16.0284,26.4250515377
 11/27  15:00:00,166.2289932,8.1207352372,0.0,0.0,80.527626,75.0917375,193.236558533,156.793808028,16.0284,20.4143505049
 11/27  16:00:00,163.911943342,7.77655474187,0.0,0.0,80.527626,73.092045,194.033823867,170.388543056,3.20568,20.4396008118
 11/27  17:00:00,172.420781582,7.64090294743,0.0,0.0,80.527626,73.092045,201.159730627,195.064977552,3.20568,2.88907307471
 11/27  18:00:00,129.48734577,7.64090294743,0.0,0.0,80.527626,29.818365,233.782964973,227.688188207,3.20568,2.88909676626
 11/27  19:00:00,129.446916529,7.64090294743,0.0,0.0,80.527626,29.818365,229.175707286,217.319975779,3.20568,8.65005150629
 11/27  20:00:00,129.553630253,7.64090294743,0.0,0.0,80.527626,29.818365,234.493267124,222.623141607,3.20568,8.6644455168
 11/27  21:00:00,129.548165437,7.64090294743,0.0,0.0,80.527626,29.818365,242.035241156,233.050902105,3.20568,5.77865905125
 11/27  22:00:00,55.4648030056,0.0,0.0,0.0,15.863942322,29.242365,11.863822313,0.0,3.20568,8.65814231298
 11/27  23:00:00,55.3573564012,0.0,0.0,0.0,15.863942322,29.242365,6.09629931964,0.0,3.20568,2.89061931964
 11/27  24:00:00,56.1567399591,0.0,0.0,0.0,15.863942322,29.242365,6.09386286979,0.0,3.20568,2.88818286979
 11/28  01:00:00,55.3979400579,0.0,0.0,0.0,15.863942322,29.242365,6.0905027319,0.0,3.20568,2.8848227319
 11/28  02:00:00,55.396980901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  03:00:00,55.3927913092,0.0,0.0,0.0,15.863942322,29.242365,6.09045454023,0.0,3.20568,2.88477454023
 11/28  04:00:00,55.3892499861,0.0,0.0,0.0,15.863942322,29.242365,6.09040616524,0.0,3.20568,2.88472616524
 11/28  05:00:00,56.4409321515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  06:00:00,56.2663622681,0.0,0.0,0.0,15.863942322,29.242365,6.09035770053,0.0,3.20568,2.88467770053
 11/28  07:00:00,66.1166505935,7.64090294743,0.00294024577269,0.0,15.863942322,29.818365,455.258075373,449.167766191,3.20568,2.88462918214
 11/28  08:00:00,122.964002621,7.64090294743,0.000915869532232,0.0,80.527626,29.818365,374.964012476,368.869468586,3.20568,2.88886389
 11/28  09:00:00,166.701254798,7.64090294743,0.0041382229468,0.0,80.527626,75.0917375,308.511401799,272.889985237,24.0426,11.5788165619
 11/28  10:00:00,166.7044443,7.64090294743,0.0025584950505,0.0,80.527626,75.0917375,283.93611087,239.481841083,24.0426,20.4116697871
 11/28  11:00:00,170.713000193,7.64090294743,0.00144883592953,0.0,80.527626,79.0911225,285.245023244,232.758177291,32.0568,20.4300459522
 11/28  12:00:00,171.477649568,7.64090294743,0.0,0.0,80.527626,79.0911225,267.517892076,212.05179703,32.0568,23.4092950464
 11/28  13:00:00,170.713110059,7.64090294743,0.0,0.0,80.527626,79.0911225,260.851419579,205.334096815,32.0568,23.460522764
 11/28  14:00:00,166.734531873,7.64090294743,0.0,0.0,80.527626,75.0917375,265.944831879,220.556957508,16.0284,29.359474371
 11/28  15:00:00,166.729678745,7.64090294743,0.0,0.0,80.527626,75.0917375,253.95714895,220.427835046,16.0284,17.5009139041
 11/28  16:00:00,164.70057293,7.64090294743,0.0,0.0,80.527626,73.092045,247.685337942,221.120402236,3.20568,23.3592557061
 11/28  17:00:00,173.16500191,7.64090294743,0.0,0.0,80.527626,73.092045,230.096525434,224.002002253,3.20568,2.88884318109
 11/28  18:00:00,129.923261505,7.64090294743,0.0,0.0,80.527626,29.818365,260.895108471,254.800557937,3.20568,2.88887053455
 11/28  19:00:00,129.934957326,7.64090294743,0.0,0.0,80.527626,29.818365,280.792394352,271.813759358,3.20568,5.77295499435
 11/28  20:00:00,129.942297672,7.64090294743,0.0,0.0,80.527626,29.818365,289.32533585,277.453425549,3.20568,8.66623030075
 11/28  21:00:00,129.945213148,7.64090294743,0.0,0.0,80.527626,29.818365,292.516543921,280.653176441,3.20568,8.65768748052
 11/28  22:00:00,55.3006595171,0.0,0.0,0.0,15.863942322,29.242365,8.98408045446,0.0,3.20568,5.77840045446
 11/28  23:00:00,55.3488204226,0.0,0.0,0.0,15.863942322,29.242365,8.96693644157,0.0,3.20568,5.76125644157
 11/28  24:00:00,56.1445219694,0.0,0.0,0.0,15.863942322,29.242365,6.09369283404,0.0,3.20568,2.88801283404
 11/29  01:00:00,55.3789873264,0.0,0.0,0.0,15.863942322,29.242365,6.09040905762,0.0,3.20568,2.88472905762
 11/29  02:00:00,55.377554056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  03:00:00,56.4310717637,1.05416354254,0.0,0.0,15.863942322,29.242365,6.69520387256,0.604709088986,3.20568,2.88481478357
 11/29  04:00:00,56.7802506457,1.40555139005,0.0,0.0,15.863942322,29.242365,7.12204939133,1.03159673918,3.20568,2.88477265215
 11/29  05:00:00,57.3437942231,1.75693923756,0.0,0.0,15.863942322,29.242365,4.75776948273,1.53208948273,3.20568,0.02
 11/29  06:00:00,56.9740884102,1.40555139005,0.0,0.0,15.863942322,29.242365,7.77409715757,1.68356159584,3.20568,2.88485556173
 11/29  07:00:00,66.6873068906,7.64090294743,0.00290264766434,0.0,15.863942322,29.818365,568.567946364,565.342266364,3.20568,0.02
 11/29  08:00:00,123.238168739,7.64090294743,0.0,0.0,80.527626,29.818365,451.26904988,442.304903155,3.20568,5.75846672494
 11/29  09:00:00,166.723082519,7.64090294743,0.00510344566975,0.0,80.527626,75.0917375,370.964516814,335.343000959,24.0426,11.5789158551
 11/29  10:00:00,166.706794087,7.64090294743,0.00226047018774,0.0,80.527626,75.0917375,320.849448871,279.311324917,24.0426,17.4955239542
 11/29  11:00:00,170.698734863,7.64090294743,0.00295860815236,0.0,80.527626,79.0911225,291.54599912,239.06110265,32.0568,20.4280964699
 11/29  12:00:00,171.469058805,7.64930897458,0.0,0.0,80.527626,79.0911225,259.235500206,203.764900222,32.0568,23.4137999835
 11/29  13:00:00,171.108488946,8.06069028225,0.0,0.0,80.527626,79.0911225,256.69300474,198.239646023,32.0568,26.3965587172
 11/29  14:00:00,167.394054047,8.36257392658,0.0,0.0,80.527626,75.0917375,258.969597608,215.110334641,16.0284,27.8308629667
 11/29  15:00:00,167.155831238,8.13569308418,0.0,0.0,80.527626,75.0917375,246.968757434,211.917796794,16.0284,19.0225606403
 11/29  16:00:00,164.785469264,7.75379059114,0.0,0.0,80.527626,73.092045,240.13717267,213.569473141,3.20568,23.3620195289
 11/29  17:00:00,173.149497935,7.64090294743,0.0,0.0,80.527626,73.092045,225.726780062,219.631930277,3.20568,2.88916978505
 11/29  18:00:00,129.905762628,7.64090294743,0.0,0.0,80.527626,29.818365,275.370068021,269.275184528,3.20568,2.88920349375
 11/29  19:00:00,129.929939393,7.64090294743,0.0,0.0,80.527626,29.818365,321.332938429,312.353645646,3.20568,5.77361278319
 11/29  20:00:00,130.160932601,7.64090294743,0.0,0.0,80.527626,29.818365,339.498746805,327.627053627,3.20568,8.66601317791
 11/29  21:00:00,130.166513686,7.64090294743,0.0,0.0,80.527626,29.818365,357.415781416,345.55158977,3.20568,8.65851164551
 11/29  22:00:00,55.4358106773,0.0,0.0,0.0,15.863942322,29.242365,8.9849764499,0.0,3.20568,5.7792964499
 11/29  23:00:00,55.3325418325,0.0,0.0,0.0,15.863942322,29.242365,8.96682559124,0.0,3.20568,5.76114559124
 11/29  24:00:00,56.1313887386,0.0,0.0,0.0,15.863942322,29.242365,6.09406749789,0.0,3.20568,2.88838749789
 11/30  01:00:00,56.4234017301,1.05416354254,0.0,0.0,15.863942322,29.242365,6.72912817679,0.638648973985,3.20568,2.8847992028
 11/30  02:00:00,57.1312906589,1.75693923756,0.0,0.0,15.863942322,29.242365,4.68634605885,1.46066605885,3.20568,0.02
 11/30  03:00:00,56.7735208923,1.40555139005,0.0,0.0,15.863942322,29.242365,7.62532022502,1.53483410791,3.20568,2.88480611711
 11/30  04:00:00,57.125095962,1.75693923756,0.0,0.0,15.863942322,29.242365,5.86339886061,2.63771886061,3.20568,0.02
 11/30  05:00:00,56.9836011311,1.40555139005,0.0,0.0,15.863942322,29.242365,8.8857671951,2.7952342513,3.20568,2.8848529438
 11/30  06:00:00,58.7287305019,3.15655181946,0.0,0.0,15.863942322,29.242365,34.0061734811,27.9156116383,3.20568,2.88488184278
 11/30  07:00:00,66.8250243821,7.64090294743,0.00328221689314,0.0,15.863942322,29.818365,632.971672207,629.745992207,3.20568,0.02
 11/30  08:00:00,123.419177297,7.64090294743,0.000389597687613,0.0,80.527626,29.818365,478.86045099,469.896335271,3.20568,5.75843571904
 11/30  09:00:00,166.801708107,7.64090294743,0.00485051931321,0.0,80.527626,75.0917375,396.867895226,361.246098424,24.0426,11.5791968016
 11/30  10:00:00,166.768866026,7.64090294743,0.00212861592996,0.0,80.527626,75.0917375,365.404459568,323.865253561,24.0426,17.4966060071
 11/30  11:00:00,170.758626583,7.64090294743,0.00121756673557,0.0,80.527626,79.0911225,365.095188436,312.608631873,32.0568,20.4297565633
 11/30  12:00:00,171.511816496,7.64090294743,0.0,0.0,80.527626,79.0911225,350.114314785,291.716726516,32.0568,26.3407882691
 11/30  13:00:00,170.737349004,7.64090294743,0.0,0.0,80.527626,79.0911225,332.940126654,277.417268009,32.0568,23.4660586451
 11/30  14:00:00,166.746963237,7.64090294743,0.0,0.0,80.527626,75.0917375,325.484675424,280.092826161,16.0284,29.3634492635
 11/30  15:00:00,166.735062632,7.64090294743,0.0,0.0,80.527626,75.0917375,307.433197927,273.431696062,16.0284,17.9731018647
 11/30  16:00:00,164.707380693,7.64090294743,0.0,0.0,80.527626,73.092045,303.654922855,277.557224291,3.20568,22.8920185638
 11/30  17:00:00,173.225738265,7.64090294743,0.0,0.0,80.527626,73.092045,328.055008899,321.960225089,3.20568,2.88910380936
 11/30  18:00:00,130.012413673,7.64090294743,0.0,0.0,80.527626,29.818365,377.723014168,371.628189917,3.20568,2.88914425062
 11/30  19:00:00,130.031290619,7.64090294743,0.0,0.0,80.527626,29.818365,400.55442116,391.575101577,3.20568,5.77363958317
 11/30  20:00:00,130.257312422,7.64090294743,0.0,0.0,80.527626,29.818365,413.795228426,401.922068372,3.20568,8.66748005428
 11/30  21:00:00,130.248736631,7.64090294743,0.0,0.0,80.527626,29.818365,416.65048518,404.786818659,3.20568,8.65798652074
 11/30  22:00:00,55.4232335462,0.0,0.0,0.0,15.863942322,29.242365,11.8644357053,0.0,3.20568,8.65875570534
 11/30  23:00:00,55.3232871681,0.0,0.0,0.0,15.863942322,29.242365,6.09670288044,0.0,3.20568,2.89102288044
 11/30  24:00:00,57.5359916657,1.40555139005,0.0,0.0,15.863942322,29.242365,7.48391306677,1.39021096818,3.20568,2.88802209859
 12/01  01:00:00,57.124522367,1.75693923756,0.0,0.0,15.863942322,29.242365,8.58442592882,2.4939242693,3.20568,2.88482165953
 12/01  02:00:00,57.0601178444,1.68630672206,0.0,0.0,15.863942322,29.242365,8.06626246344,4.84058246344,3.20568,0.02
 12/01  03:00:00,58.9907077872,3.60576035067,0.0,0.0,15.863942322,29.242365,42.0035030861,35.9129467507,3.20568,2.88487633539
 12/01  04:00:00,59.5837302201,4.19039902327,0.0,0.0,15.863942322,29.242365,65.0760272717,58.9854493187,3.20568,2.88489795303
 12/01  05:00:00,60.5179374617,4.05090699553,0.0,0.0,15.863942322,29.242365,64.7598572253,61.5341772253,3.20568,0.02
 12/01  06:00:00,60.5818110067,4.27301108751,0.0,0.0,15.863942322,29.242365,89.8729559945,83.782408095,3.20568,2.88486789945
 12/01  07:00:00,67.3178223619,7.64090294743,0.0,0.0,15.863942322,29.818365,785.555622638,779.46515785,3.20568,2.88478478877
 12/01  08:00:00,125.452277257,7.64090294743,0.0,0.0,80.527626,29.818365,573.89755882,567.802579572,3.20568,2.88929924767
 12/01  09:00:00,166.887911129,7.64090294743,0.000911378616429,0.0,80.527626,75.0917375,465.678989811,430.056733065,24.0426,11.5796567458
 12/01  10:00:00,166.853338622,7.64090294743,0.00152915195179,0.0,80.527626,75.0917375,452.04382306,407.585701545,24.0426,20.4155215149
 12/01  11:00:00,170.804431411,7.64090294743,0.000960798191732,0.0,80.527626,79.0911225,446.339298033,393.850205786,32.0568,20.4322922469
 12/01  12:00:00,171.534566178,7.64090294743,0.0,0.0,80.527626,79.0911225,411.403510885,355.929645518,32.0568,23.417065367
 12/01  13:00:00,170.746515523,7.64090294743,0.0,0.0,80.527626,79.0911225,387.388812537,328.934190131,32.0568,26.3978224061
 12/01  14:00:00,166.759163177,7.64090294743,0.0,0.0,80.527626,75.0917375,378.315444345,335.85289198,16.0284,26.4341523652
 12/01  15:00:00,166.754611207,7.64090294743,0.0,0.0,80.527626,75.0917375,375.312705473,338.864539201,16.0284,20.4197662716
 12/01  16:00:00,166.167298979,7.64090294743,0.0,0.0,80.527626,73.092045,373.107756416,349.458183135,3.20568,20.4438932807
 12/01  17:00:00,173.263870902,7.64090294743,0.0,0.0,80.527626,73.092045,392.601010317,386.506200549,3.20568,2.88912976788
 12/01  18:00:00,130.0497967,7.64090294743,0.0,0.0,80.527626,29.818365,420.350663814,411.386595382,3.20568,5.75838843237
 12/01  19:00:00,130.049949895,7.64090294743,0.0,0.0,80.527626,29.818365,412.652540085,403.673241503,3.20568,5.77361858233
 12/01  20:00:00,130.053643734,7.64090294743,0.0,0.0,80.527626,29.818365,411.845601296,399.972900389,3.20568,8.66702090629
 12/01  21:00:00,130.057986754,7.64090294743,0.0,0.0,80.527626,29.818365,411.142760285,402.158625927,3.20568,5.77845435767
 12/01  22:00:00,55.2661226553,0.0,0.0,0.0,15.863942322,29.242365,11.8646386978,0.0,3.20568,8.65895869784
 12/01  23:00:00,55.3162524341,0.0,0.0,0.0,15.863942322,29.242365,6.09664962512,0.0,3.20568,2.89096962512
 12/01  24:00:00,57.5306721714,1.40555139005,0.0,0.0,15.863942322,29.242365,10.3105362189,1.3483464099,3.20568,5.75650980905
 12/02  01:00:00,57.1201180265,1.75693923756,0.0,0.0,15.863942322,29.242365,5.62260074574,2.39692074574,3.20568,0.02
 12/02  02:00:00,56.8911693707,1.52587510377,0.0,0.0,15.863942322,29.242365,7.23297041333,4.00729041333,3.20568,0.02
 12/02  03:00:00,58.8446614803,3.4714244183,0.0,0.0,15.863942322,29.242365,32.4234461385,26.3347386406,3.20568,2.88302749787
 12/02  04:00:00,58.5368874106,3.1661351131,0.0,0.0,15.863942322,29.242365,35.0897174786,31.8640374786,3.20568,0.02
 12/02  05:00:00,59.3919504534,3.79827829262,0.0,0.0,15.863942322,29.242365,44.1031864618,38.0143767237,3.20568,2.8831297381
 12/02  06:00:00,59.277412433,3.69951914802,0.0,0.0,15.863942322,29.242365,51.1707458767,47.9450658767,3.20568,0.02
 12/02  07:00:00,59.7062757315,4.10807353352,0.0,0.0,15.863942322,29.242365,57.6540482846,51.5652479391,3.20568,2.88312034544
 12/02  08:00:00,52.9404140591,3.14508272119,0.0,0.0,15.863942322,29.242365,40.1794791405,36.9537991405,3.20568,0.02
 12/02  09:00:00,50.6852149244,3.74480108652,0.0,0.0,15.863942322,29.242365,43.8516865508,40.6260065508,3.20568,0.02
 12/02  10:00:00,49.6028211118,2.65948968123,0.0,0.0,15.863942322,29.242365,35.5131684845,29.4226271115,3.20568,2.88486137298
 12/02  11:00:00,50.4096561549,3.47741505604,0.0,0.0,15.863942322,29.242365,42.5213300941,36.4308127933,3.20568,2.8848373008
 12/02  12:00:00,49.3693910153,1.72641462663,0.0,0.0,15.863942322,29.242365,14.1138111349,10.8881311349,3.20568,0.02
 12/02  13:00:00,48.3002669329,1.40555139005,0.0,0.0,15.863942322,29.242365,13.5088160936,7.4182396644,3.20568,2.88489642916
 12/02  14:00:00,48.3360501303,1.40555139005,0.0,0.0,15.863942322,29.242365,9.53136175501,6.30568175501,3.20568,0.02
 12/02  15:00:00,47.9950601954,1.05416354254,0.0,0.0,15.863942322,29.242365,11.0235606012,4.93480160552,3.20568,2.88307899564
 12/02  16:00:00,49.768312995,1.40555139005,0.0,0.0,15.863942322,29.242365,11.5183531288,8.29267312882,3.20568,0.02
 12/02  17:00:00,57.6554194635,2.23823409244,0.0,0.0,15.863942322,29.242365,19.248896876,13.1601191476,3.20568,2.88309772839
 12/02  18:00:00,57.7149493041,2.29990656613,0.0,0.0,15.863942322,29.242365,21.7647092549,18.5390292549,3.20568,0.02
 12/02  19:00:00,58.4849843219,3.06435473484,0.0,0.0,15.863942322,29.242365,36.2242243597,30.1354283861,3.20568,2.88311597365
 12/02  20:00:00,58.8673435118,3.23298162072,0.0,0.0,15.863942322,29.242365,42.0745196267,38.8488396267,3.20568,0.02
 12/02  21:00:00,59.4166585807,3.79089962883,0.0,0.0,15.863942322,29.242365,51.3846919456,48.1590119456,3.20568,0.02
 12/02  22:00:00,59.7685253638,4.23290318293,0.0,0.0,15.863942322,29.242365,86.2058284783,80.1170131542,3.20568,2.88313532417
 12/02  23:00:00,59.4390931155,4.05090699553,0.0,0.0,15.863942322,29.242365,85.6957641064,82.4700841064,3.20568,0.02
 12/02  24:00:00,60.4116035846,4.27301108751,0.0,0.0,15.863942322,29.242365,104.789291755,98.7004909745,3.20568,2.88312078001
 12/03  01:00:00,59.9462525247,4.54866982599,0.0,0.0,15.863942322,29.242365,97.3843459904,94.1586659904,3.20568,0.02
 12/03  02:00:00,60.2815695452,4.87635997291,0.0,0.0,15.863942322,29.242365,113.222655375,107.13385299,3.20568,2.88312238434
 12/03  03:00:00,60.0442224675,4.6391721588,0.0,0.0,15.863942322,29.242365,104.50629716,101.28061716,3.20568,0.02
 12/03  04:00:00,60.6766669603,5.22328558202,0.0,0.0,15.863942322,29.242365,153.845129324,147.756314213,3.20568,2.88313511091
 12/03  05:00:00,60.6197580625,4.95593032364,0.0,0.0,15.863942322,29.242365,135.927837927,132.702157927,3.20568,0.02
 12/03  06:00:00,61.1070034664,5.40429024764,0.0,0.0,15.863942322,29.242365,172.092612861,168.866932861,3.20568,0.02
 12/03  07:00:00,60.6369085071,4.95593032364,0.0,0.0,15.863942322,29.242365,137.408575354,131.319752999,3.20568,2.88314235499
 12/03  08:00:00,54.8083800355,4.95177858359,0.0,0.0,15.863942322,29.242365,114.080986229,110.855306229,3.20568,0.02
 12/03  09:00:00,50.809960607,3.84437683493,0.0,0.0,15.863942322,29.242365,79.2421817636,73.151577276,3.20568,2.88492448765
 12/03  10:00:00,51.1992271502,4.24092476385,0.0,0.0,15.863942322,29.242365,77.2509428579,71.1603438217,3.20568,2.88491903615
 12/03  11:00:00,50.4818981135,3.55763086518,0.0,0.0,15.863942322,29.242365,46.0138693316,42.7881893316,3.20568,0.02
 12/03  12:00:00,50.6853478714,3.05779267485,0.0,0.0,15.863942322,29.242365,42.8335283736,36.7430133287,3.20568,2.88483504497
 12/03  13:00:00,49.8818194345,2.99612020116,0.0,0.0,15.863942322,29.242365,36.3181593303,30.2276612049,3.20568,2.88481812544
 12/03  14:00:00,49.1518748416,2.23167203245,0.0,0.0,15.863942322,29.242365,24.1864355409,20.9607555409,3.20568,0.02
 12/03  15:00:00,49.9321312904,2.99612020116,0.0,0.0,15.863942322,29.242365,37.2680830253,31.1793099108,3.20568,2.88309311447
 12/03  16:00:00,50.9978909854,2.64473235365,0.0,0.0,15.863942322,29.242365,35.5061992887,32.2805192887,3.20568,0.02
 12/03  17:00:00,58.2661406677,2.85843342743,0.0,0.0,15.863942322,29.242365,40.9058295787,34.8170320868,3.20568,2.88311749188
 12/03  18:00:00,58.1893028442,2.78241912738,0.0,0.0,15.863942322,29.242365,43.4477258286,40.2220458286,3.20568,0.02
 12/03  19:00:00,59.5465912175,4.12574102013,0.0,0.0,15.863942322,29.242365,64.6420958718,61.4164158718,3.20568,0.02
 12/03  20:00:00,59.2360679235,3.59625406772,0.0,0.0,15.863942322,29.242365,68.136265287,62.0474431869,3.20568,2.88314210006
 12/03  21:00:00,60.0544894048,4.42385941216,0.0,0.0,15.863942322,29.242365,80.2710893666,77.0454093666,3.20568,0.02
 12/03  22:00:00,60.3142029516,4.76497409442,0.0,0.0,15.863942322,29.242365,101.603168489,95.5143499297,3.20568,2.88313855965
 12/03  23:00:00,60.631023898,5.23323714562,0.0,0.0,15.863942322,29.242365,110.070664539,106.844984539,3.20568,0.02
 12/03  24:00:00,60.8661642251,4.71972292801,0.0,0.0,15.863942322,29.242365,109.310415779,103.22159499,3.20568,2.88314078933
 12/04  01:00:00,60.6294099866,5.23323714562,0.0,0.0,15.863942322,29.242365,105.807151034,102.581471034,3.20568,0.02
 12/04  02:00:00,60.078989097,4.6744717616,0.0,0.0,15.863942322,29.242365,106.889669859,100.799199327,3.20568,2.88479053151
 12/04  03:00:00,60.6319391212,5.23323714562,0.0,0.0,15.863942322,29.242365,109.940678979,103.850133065,3.20568,2.88486591398
 12/04  04:00:00,60.2225422476,4.81022526082,0.0,0.0,15.863942322,29.242365,110.137753446,106.912073446,3.20568,0.02
 12/04  05:00:00,60.9021849151,5.27848831203,0.0,0.0,15.863942322,29.242365,119.721713209,113.631110511,3.20568,2.88492269732
 12/04  06:00:00,60.5433105538,4.90072759363,0.0,0.0,15.863942322,29.242365,135.166607341,129.076016641,3.20568,2.88491069966
 12/04  07:00:00,66.9997533785,7.64090294743,0.0,0.0,15.863942322,29.818365,856.435916019,853.210236019,3.20568,0.02
 12/04  08:00:00,125.728547221,7.64090294743,0.0,0.0,80.527626,29.818365,599.085536197,592.990678551,3.20568,2.88917764599
 12/04  09:00:00,166.949909104,7.64090294743,0.0025710848243,0.0,80.527626,75.0917375,472.29435435,436.669180998,24.0426,11.5825733519
 12/04  10:00:00,166.859979408,7.64090294743,0.00211271709167,0.0,80.527626,75.0917375,433.305317396,388.847646984,24.0426,20.4150704126
 12/04  11:00:00,170.798530922,7.64090294743,0.00287287468183,0.0,80.527626,79.0911225,400.789254122,348.29552768,32.0568,20.4369264418
 12/04  12:00:00,171.48577518,7.64090294743,0.0,0.0,80.527626,79.0911225,338.413570548,280.008809259,32.0568,26.3479612884
 12/04  13:00:00,170.704408414,7.64090294743,0.0,0.0,80.527626,79.0911225,314.015460127,255.567060302,32.0568,26.3915998255
 12/04  14:00:00,166.711223218,7.64090294743,0.0,0.0,80.527626,75.0917375,296.799852909,254.326078733,16.0284,26.4453741769
 12/04  15:00:00,166.703751647,7.64090294743,0.0,0.0,80.527626,75.0917375,286.044564871,249.593717983,16.0284,20.4224468886
 12/04  16:00:00,166.116299694,7.64090294743,0.0,0.0,80.527626,73.092045,296.122298516,272.468798502,3.20568,20.4478200145
 12/04  17:00:00,173.204184069,7.64090294743,0.0,0.0,80.527626,73.092045,334.148803971,328.053803312,3.20568,2.8893206588
 12/04  18:00:00,130.001954597,7.64090294743,0.0,0.0,80.527626,29.818365,394.461009376,385.496976895,3.20568,5.75835248127
 12/04  19:00:00,130.036080494,7.64090294743,0.0,0.0,80.527626,29.818365,420.349603611,411.369639696,3.20568,5.7742839144
 12/04  20:00:00,130.280582933,7.64090294743,0.0,0.0,80.527626,29.818365,440.638273945,428.764252498,3.20568,8.66834144702
 12/04  21:00:00,130.285639506,7.64090294743,0.0,0.0,80.527626,29.818365,450.142293897,438.278035244,3.20568,8.65857865253
 12/04  22:00:00,55.4073649825,0.0,0.0,0.0,15.863942322,29.242365,8.98521035346,0.0,3.20568,5.77953035346
 12/04  23:00:00,56.3675323955,1.05416354254,0.0,0.0,15.863942322,29.242365,10.0216914212,1.05393257719,3.20568,5.76207884405
 12/04  24:00:00,57.8871665541,1.75693923756,0.0,0.0,15.863942322,29.242365,9.61686668411,3.52274712159,3.20568,2.88843956253
 12/05  01:00:00,58.7481728188,3.37386340125,0.0,0.0,15.863942322,29.242365,43.697583135,40.471903135,3.20568,0.02
 12/05  02:00:00,60.0223457918,4.62439893502,0.0,0.0,15.863942322,29.242365,68.4180754103,62.3275143844,3.20568,2.88488102587
 12/05  03:00:00,59.0842149803,3.69951914802,0.0,0.0,15.863942322,29.242365,59.5385017594,53.4479449129,3.20568,2.88487684651
 12/05  04:00:00,60.0350191662,4.62439893502,0.0,0.0,15.863942322,29.242365,79.9881544409,76.7624744409,3.20568,0.02
 12/05  05:00:00,60.1533092164,3.69951914802,0.0,0.0,15.863942322,29.242365,69.4398366938,63.3492339948,3.20568,2.88492269897
 12/05  06:00:00,60.9281296339,4.62439893502,0.0,0.0,15.863942322,29.242365,91.8403076333,85.7497109286,3.20568,2.8849167047
 12/05  07:00:00,67.2704102417,7.64090294743,0.00118582790331,0.0,15.863942322,29.818365,768.132349096,764.906669096,3.20568,0.02
 12/05  08:00:00,125.252317049,7.64090294743,0.000379177112609,0.0,80.527626,29.818365,518.4470818,509.482836749,3.20568,5.75856505115
 12/05  09:00:00,166.848822735,7.64090294743,0.0052364490223,0.0,80.527626,75.0917375,408.185440418,372.562329658,24.0426,11.5805107605
 12/05  10:00:00,166.79464422,7.64090294743,0.00244611540323,0.0,80.527626,75.0917375,361.987886251,320.443447407,24.0426,17.5018388445
 12/05  11:00:00,170.760185014,7.64090294743,0.0030447388616,0.0,80.527626,79.0911225,347.891852815,292.479570258,32.0568,23.3554825564
 12/05  12:00:00,171.320573787,7.64090294743,0.00200340890666,0.0,80.527626,79.0911225,280.033942213,224.554560571,32.0568,23.4225816425
 12/05  13:00:00,169.942849258,7.64090294743,0.0,0.0,80.527626,79.0911225,219.083776662,160.62006131,32.0568,26.4069153524
 12/05  14:00:00,165.910675457,7.64090294743,0.0,0.0,80.527626,75.0917375,225.882762865,183.414022782,16.0284,26.4403400828
 12/05  15:00:00,166.065255752,7.64090294743,0.0,0.0,80.527626,75.0917375,239.865216245,203.413669029,16.0284,20.4231472164
 12/05  16:00:00,165.923396991,7.64090294743,0.0,0.0,80.527626,73.092045,259.54032837,232.963479806,3.20568,23.3711685643
 12/05  17:00:00,173.162837788,7.64090294743,0.0,0.0,80.527626,73.092045,237.341854395,231.246952369,3.20568,2.88922202503
 12/05  18:00:00,129.928927821,7.64090294743,0.0,0.0,80.527626,29.818365,271.718154587,265.623178514,3.20568,2.88929607302
 12/05  19:00:00,129.951218094,7.64090294743,0.0,0.0,80.527626,29.818365,298.045010113,289.065125518,3.20568,5.77420459441
 12/05  20:00:00,129.962061226,7.64090294743,0.0,0.0,80.527626,29.818365,320.056696573,308.183509497,3.20568,8.66750707558
 12/05  21:00:00,129.96451262,7.64090294743,0.0,0.0,80.527626,29.818365,325.526189234,313.661289656,3.20568,8.65921957764
 12/05  22:00:00,55.286138997,0.0,0.0,0.0,15.863942322,29.242365,8.98533567866,0.0,3.20568,5.77965567866
 12/05  23:00:00,55.335052339,0.0,0.0,0.0,15.863942322,29.242365,8.96801607598,0.0,3.20568,5.76233607598
 12/05  24:00:00,56.1312436463,0.0,0.0,0.0,15.863942322,29.242365,6.09380831394,0.0,3.20568,2.88812831394
 12/06  01:00:00,55.7191256634,0.351387847513,0.0,0.0,15.863942322,29.242365,6.32666413106,0.2362478103,3.20568,2.88473632076
 12/06  02:00:00,56.7781136569,1.40555139005,0.0,0.0,15.863942322,29.242365,4.19790687734,0.97222687734,3.20568,0.02
 12/06  03:00:00,56.7736372058,1.40555139005,0.0,0.0,15.863942322,29.242365,7.28936811458,1.19895138185,3.20568,2.88473673272
 12/06  04:00:00,57.124847013,1.75693923756,0.0,0.0,15.863942322,29.242365,8.3072483932,2.21665792135,3.20568,2.88491047185
 12/06  05:00:00,57.0657929883,1.4857671992,0.0,0.0,15.863942322,29.242365,6.27877525114,3.05309525114,3.20568,0.02
 12/06  06:00:00,58.9033717126,3.32805143343,0.0,0.0,15.863942322,29.242365,27.9542553729,21.8636648833,3.20568,2.88491048962
 12/06  07:00:00,66.8424659921,7.64090294743,0.000672533401773,0.0,15.863942322,29.818365,619.293808632,613.203391842,3.20568,2.88473678999
 12/06  08:00:00,124.840278291,7.64090294743,0.000387358092981,0.0,80.527626,29.818365,463.945772403,457.850963589,3.20568,2.88912881416
 12/06  09:00:00,166.733718564,7.64090294743,0.00558238511719,0.0,80.527626,75.0917375,366.037060765,330.411930987,24.0426,11.5825297778
 12/06  10:00:00,166.706534983,7.64090294743,0.00234613035022,0.0,80.527626,75.0917375,310.819009243,266.357501723,24.0426,20.4189075208
 12/06  11:00:00,170.696754655,7.64090294743,0.00134761493451,0.0,80.527626,79.0911225,286.894986372,234.39783508,32.0568,20.440351292
 12/06  12:00:00,171.616598084,7.79917368786,0.0,0.0,80.527626,79.0911225,261.992012835,206.512279876,32.0568,23.4229329595
 12/06  13:00:00,171.241776378,8.19783567359,0.0,0.0,80.527626,79.0911225,263.689726009,205.22463431,32.0568,26.4082916988
 12/06  14:00:00,167.364915453,8.33590864056,0.0,0.0,80.527626,75.0917375,264.198220328,218.792678835,16.0284,29.3771414928
 12/06  15:00:00,167.08855909,8.02060014406,0.0,0.0,80.527626,75.0917375,255.545468819,219.092359511,16.0284,20.424709308
 12/06  16:00:00,166.182213338,7.70887742851,0.0,0.0,80.527626,73.092045,243.783971436,220.127200902,3.20568,20.4510905342
 12/06  17:00:00,173.150599999,7.64090294743,0.0,0.0,80.527626,73.092045,235.978193626,229.883155769,3.20568,2.88935785653
 12/06  18:00:00,129.908746875,7.64090294743,0.0,0.0,80.527626,29.818365,276.682112082,267.717719221,3.20568,5.75871286162
 12/06  19:00:00,129.926026556,7.64090294743,0.0,0.0,80.527626,29.818365,298.327775271,289.34802852,3.20568,5.77406675104
 12/06  20:00:00,130.158007279,7.64090294743,0.0,0.0,80.527626,29.818365,318.408178236,306.534286295,3.20568,8.66821194106
 12/06  21:00:00,130.151329018,7.64090294743,0.0,0.0,80.527626,29.818365,323.931470814,314.946471945,3.20568,5.77931886882
 12/06  22:00:00,55.4374946761,0.0,0.0,0.0,15.863942322,29.242365,11.8655009891,0.0,3.20568,8.65982098905
 12/06  23:00:00,55.3332631473,0.0,0.0,0.0,15.863942322,29.242365,8.96735142867,0.0,3.20568,5.76167142867
 12/06  24:00:00,56.1327942519,0.0,0.0,0.0,15.863942322,29.242365,6.0942182679,0.0,3.20568,2.8885382679
 12/07  01:00:00,55.7191358068,0.351387847513,0.0,0.0,15.863942322,29.242365,3.43075380283,0.20507380283,3.20568,0.02
 12/07  02:00:00,57.1311857822,1.75693923756,0.0,0.0,15.863942322,29.242365,7.24656718848,1.15602033909,3.20568,2.88486684939
 12/07  03:00:00,56.7744878132,1.40555139005,0.0,0.0,15.863942322,29.242365,7.51726713969,1.42662642892,3.20568,2.88496071077
 12/07  04:00:00,57.1243121113,1.75693923756,0.0,0.0,15.863942322,29.242365,5.536315304,2.310635304,3.20568,0.02
 12/07  05:00:00,56.9841408011,1.40555139005,0.0,0.0,15.863942322,29.242365,8.94621063672,2.85556395669,3.20568,2.88496668003
 12/07  06:00:00,58.7805904908,3.21002902555,0.0,0.0,15.863942322,29.242365,32.3904950552,26.2998425365,3.20568,2.88497251866
 12/07  07:00:00,66.8159654326,7.64090294743,0.00350627727686,0.0,15.863942322,29.818365,617.177169691,613.951489691,3.20568,0.02
 12/07  08:00:00,124.828957322,7.64090294743,0.000389476796413,0.0,80.527626,29.818365,465.153112659,456.18873508,3.20568,5.75869757867
 12/07  09:00:00,166.730116769,7.64090294743,0.0055796258621,0.0,80.527626,75.0917375,364.564508322,328.940470486,24.0426,11.5814378354
 12/07  10:00:00,166.711205087,7.64090294743,0.00202288062379,0.0,80.527626,75.0917375,318.902977978,276.466408834,24.0426,18.3939691448
 12/07  11:00:00,170.699516517,7.64090294743,0.00132112409968,0.0,80.527626,79.0911225,303.485948862,248.962977854,32.0568,22.4661710077
 12/07  12:00:00,171.600980693,7.78320591831,0.0,0.0,80.527626,79.0911225,269.83528105,214.353450115,32.0568,23.4250309345
 12/07  13:00:00,171.181545525,8.12572734164,0.0,0.0,80.527626,79.0911225,271.295306155,212.824911987,32.0568,26.4135941682
 12/07  14:00:00,167.31520769,8.24111850711,0.0,0.0,80.527626,75.0917375,268.822836498,226.353052517,16.0284,26.441383981
 12/07  15:00:00,167.059035569,7.99023535787,0.0,0.0,80.527626,75.0917375,257.862898049,221.406994371,16.0284,20.4275036783
 12/07  16:00:00,166.177709316,7.7073730335,0.0,0.0,80.527626,73.092045,250.991002513,224.409645826,3.20568,23.3756766871
 12/07  17:00:00,173.154649932,7.64090294743,0.0,0.0,80.527626,73.092045,247.957144327,241.862320219,3.20568,2.88914410786
 12/07  18:00:00,129.925234216,7.64090294743,0.0,0.0,80.527626,29.818365,300.295802205,294.20089089,3.20568,2.88923131495
 12/07  19:00:00,129.954792144,7.64090294743,0.0,0.0,80.527626,29.818365,348.366752705,336.509481274,3.20568,8.65159143102
 12/07  20:00:00,130.200337889,7.64090294743,0.0,0.0,80.527626,29.818365,382.165872661,370.293129146,3.20568,8.66706351454
 12/07  21:00:00,130.208628005,7.64090294743,0.0,0.0,80.527626,29.818365,402.792402438,393.807118878,3.20568,5.77960356053
 12/07  22:00:00,55.4230042048,0.0,0.0,0.0,15.863942322,29.242365,11.8663872449,0.0,3.20568,8.66070724491
 12/07  23:00:00,55.6756296574,0.351387847513,0.0,0.0,15.863942322,29.242365,6.38718181392,0.290439669216,3.20568,2.8910621447
 12/07  24:00:00,57.88935515,1.75693923756,0.0,0.0,15.863942322,29.242365,10.8126786349,1.85050748139,3.20568,5.75649115353
 12/08  01:00:00,57.5199587743,2.14905996821,0.0,0.0,15.863942322,29.242365,25.0101198059,21.7844398059,3.20568,0.02
 12/08  02:00:00,59.136160238,3.74369066568,0.0,0.0,15.863942322,29.242365,57.8317855078,51.7411343692,3.20568,2.88497113866
 12/08  03:00:00,59.6871052413,4.27301108751,0.0,0.0,15.863942322,29.242365,83.0278189399,76.9371557783,3.20568,2.8849831616
 12/08  04:00:00,59.4658765382,4.05090699553,0.0,0.0,15.863942322,29.242365,75.6588393125,72.4331593125,3.20568,0.02
 12/08  05:00:00,60.7813435441,4.27301108751,0.0,0.0,15.863942322,29.242365,107.910947437,101.820481764,3.20568,2.88478567293
 12/08  06:00:00,60.3790169883,4.05090699553,0.0,0.0,15.863942322,29.242365,100.419138282,94.3284646381,3.20568,2.8849936437
 12/08  07:00:00,67.3481414551,7.64090294743,0.0,0.0,15.863942322,29.818365,818.039044729,814.813364729,3.20568,0.02
 12/08  08:00:00,125.667023309,7.64090294743,0.0,0.0,80.527626,29.818365,614.972591543,608.877613905,3.20568,2.88929763798
 12/08  09:00:00,166.973196516,7.64090294743,0.0,0.0,80.527626,75.0917375,505.92944654,470.303297202,24.0426,11.5835493386
 12/08  10:00:00,166.89949107,7.64090294743,0.00140124269418,0.0,80.527626,75.0917375,480.797112592,436.333258479,24.0426,20.421254113
 12/08  11:00:00,170.851072405,7.64090294743,0.0024517887044,0.0,80.527626,79.0911225,444.775034282,389.359228507,32.0568,23.3590057752
 12/08  12:00:00,171.560701607,7.64090294743,0.0,0.0,80.527626,79.0911225,397.390592266,341.909101062,32.0568,23.4246912042
 12/08  13:00:00,170.762644956,7.64090294743,0.0,0.0,80.527626,79.0911225,374.496914095,316.024912905,32.0568,26.4152011903
 12/08  14:00:00,166.76072589,7.64090294743,0.0,0.0,80.527626,75.0917375,349.621095677,307.150291267,16.0284,26.4424044106
 12/08  15:00:00,166.748443942,7.64090294743,0.0,0.0,80.527626,75.0917375,331.129446323,294.672836374,16.0284,20.428209949
 12/08  16:00:00,166.147655139,7.64090294743,0.0,0.0,80.527626,73.092045,314.139729002,287.558577637,3.20568,23.3754713645
 12/08  17:00:00,173.223246872,7.64090294743,0.0,0.0,80.527626,73.092045,316.199577269,310.104706443,3.20568,2.88919082601
 12/08  18:00:00,129.99869138,7.64090294743,0.0,0.0,80.527626,29.818365,348.086215688,341.991251399,3.20568,2.8892842883
 12/08  19:00:00,130.006984396,7.64090294743,0.0,0.0,80.527626,29.818365,364.271275287,352.413735611,3.20568,8.65185967628
 12/08  20:00:00,130.009586544,7.64090294743,0.0,0.0,80.527626,29.818365,365.863649181,353.99053293,3.20568,8.66743625141
 12/08  21:00:00,129.994627683,7.64090294743,0.0,0.0,80.527626,29.818365,349.568997642,340.583446709,3.20568,5.77987093303
 12/08  22:00:00,55.2797726191,0.0,0.0,0.0,15.863942322,29.242365,11.865807298,0.0,3.20568,8.660127298
 12/08  23:00:00,55.3294860873,0.0,0.0,0.0,15.863942322,29.242365,6.09687901007,0.0,3.20568,2.89119901007
 12/08  24:00:00,56.1300766061,0.0,0.0,0.0,15.863942322,29.242365,8.9624469076,0.0,3.20568,5.7567669076
 12/09  01:00:00,55.3646573158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  02:00:00,55.3661879432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  03:00:00,55.362904601,0.0,0.0,0.0,15.863942322,29.242365,6.08872805117,0.0,3.20568,2.88304805117
 12/09  04:00:00,55.944731919,0.582254480543,0.0,0.0,15.863942322,29.242365,3.60369457406,0.378014574064,3.20568,0.02
 12/09  05:00:00,55.933193534,0.351387847513,0.0,0.0,15.863942322,29.242365,6.28997660659,0.201191345026,3.20568,2.88310526157
 12/09  06:00:00,55.5831096172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  07:00:00,55.6126110199,0.0,0.0,0.0,15.863942322,29.242365,6.08884261143,0.0,3.20568,2.88316261143
 12/09  08:00:00,49.8344089863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  09:00:00,46.9595188538,0.0,0.0,0.0,15.863942322,29.242365,6.08873048235,0.0,3.20568,2.88305048235
 12/09  10:00:00,46.9703938152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  11:00:00,46.9645654587,0.0,0.0,0.0,15.863942322,29.242365,6.09047029336,0.0,3.20568,2.88479029336
 12/09  12:00:00,47.6712564514,0.0,0.0,0.0,15.863942322,29.242365,6.09048791491,0.0,3.20568,2.88480791491
 12/09  13:00:00,46.9496188279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  14:00:00,46.9851985698,0.0,0.0,0.0,15.863942322,29.242365,6.08885280166,0.0,3.20568,2.88317280166
 12/09  15:00:00,46.9869290172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  16:00:00,48.3991468028,0.0,0.0,0.0,15.863942322,29.242365,6.08874081263,0.0,3.20568,2.88306081263
 12/09  17:00:00,55.4344521201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  18:00:00,55.4239335014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  19:00:00,55.4216278336,0.0,0.0,0.0,15.863942322,29.242365,6.0887985288,0.0,3.20568,2.8831185288
 12/09  20:00:00,55.6334110699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  21:00:00,56.6753845849,1.05416354254,0.0,0.0,15.863942322,29.242365,6.72896145674,0.640105290928,3.20568,2.88317616581
