Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/09  22:00:00,56.9154418526,1.40555139005,0.0,0.0,15.863942322,29.242365,4.49825157927,1.27257157927,3.20568,0.02
 12/09  23:00:00,57.1151300039,1.75693923756,0.0,0.0,15.863942322,29.242365,7.66171206299,1.5729678728,3.20568,2.88306419019
 12/09  24:00:00,57.5009345809,1.40555139005,0.0,0.0,15.863942322,29.242365,4.95349698585,1.72781698585,3.20568,0.02
 12/10  01:00:00,57.1139244123,1.75693923756,0.0,0.0,15.863942322,29.242365,6.4753794682,3.2496994682,3.20568,0.02
 12/10  02:00:00,57.2443000852,1.88684624493,0.0,0.0,15.863942322,29.242365,10.463898861,4.3750359049,3.20568,2.88318295614
 12/10  03:00:00,58.5641401933,3.20204150857,0.0,0.0,15.863942322,29.242365,23.4847030687,20.2590230687,3.20568,0.02
 12/10  04:00:00,58.539594958,3.17950441462,0.0,0.0,15.863942322,29.242365,31.1415005564,25.0526324127,3.20568,2.88318814364
 12/10  05:00:00,59.1334417869,3.55363710669,0.0,0.0,15.863942322,29.242365,29.7616174376,26.5359374376,3.20568,0.02
 12/10  06:00:00,58.7981093972,3.23298162072,0.0,0.0,15.863942322,29.242365,38.1351779014,32.0463316563,3.20568,2.8831662451
 12/10  07:00:00,59.3853494532,3.79827829262,0.0,0.0,15.863942322,29.242365,40.8337992636,37.6081192636,3.20568,0.02
 12/10  08:00:00,54.2358801453,3.01907279633,0.0,0.0,15.863942322,29.242365,36.9951168683,30.9062359581,3.20568,2.8832009102
 12/10  09:00:00,49.1722174631,2.23823409244,0.0,0.0,15.863942322,29.242365,16.9978059229,13.7721259229,3.20568,0.02
 12/10  10:00:00,48.3416046928,1.40555139005,0.0,0.0,15.863942322,29.242365,13.1182795489,7.0277052107,3.20568,2.8848943382
 12/10  11:00:00,48.6799776733,1.75693923756,0.0,0.0,15.863942322,29.242365,12.82647436,6.73587668726,3.20568,2.88491767277
 12/10  12:00:00,49.0440019214,1.40555139005,0.0,0.0,15.863942322,29.242365,7.44014031467,4.21446031467,3.20568,0.02
 12/10  13:00:00,48.6525565402,1.75693923756,0.0,0.0,15.863942322,29.242365,10.6161125564,4.52549029463,3.20568,2.88494226175
 12/10  14:00:00,47.9839216677,1.05416354254,0.0,0.0,15.863942322,29.242365,8.63214295985,2.54149736349,3.20568,2.88496559636
 12/10  15:00:00,47.9954459589,1.05416354254,0.0,0.0,15.863942322,29.242365,5.63541171586,2.40973171586,3.20568,0.02
 12/10  16:00:00,49.7660868704,1.40555139005,0.0,0.0,15.863942322,29.242365,7.90297736406,4.67729736406,3.20568,0.02
 12/10  17:00:00,58.4087376751,2.99612020116,0.0,0.0,15.863942322,29.242365,36.0416832251,29.9528739924,3.20568,2.88312923266
 12/10  18:00:00,58.0572368314,2.64473235365,0.0,0.0,15.863942322,29.242365,36.0572367946,32.8315567946,3.20568,0.02
 12/10  19:00:00,58.827196558,3.40918052236,0.0,0.0,15.863942322,29.242365,52.8019914536,46.7131184323,3.20568,2.88319302131
 12/10  20:00:00,59.0133296853,3.37865591143,0.0,0.0,15.863942322,29.242365,53.4444927377,50.2188127377,3.20568,0.02
 12/10  21:00:00,59.4565126675,3.82731820151,0.0,0.0,15.863942322,29.242365,61.9154305968,55.8265794009,3.20568,2.88317119586
 12/10  22:00:00,59.7839064304,4.24092476385,0.0,0.0,15.863942322,29.242365,89.3606346564,86.1349546564,3.20568,0.02
 12/10  23:00:00,59.9852644574,4.59392099239,0.0,0.0,15.863942322,29.242365,89.6991925401,83.6109257507,3.20568,2.88258678946
 12/10  24:00:00,61.0937305587,4.95177858359,0.0,0.0,15.863942322,29.242365,103.167812681,99.9421326813,3.20568,0.02
 12/11  01:00:00,60.0811114346,4.68442332521,0.0,0.0,15.863942322,29.242365,96.388086157,90.2975196869,3.20568,2.88488647007
 12/11  02:00:00,60.3095370975,4.90652741718,0.0,0.0,15.863942322,29.242365,105.127907257,101.902227257,3.20568,0.02
 12/11  03:00:00,60.1239142074,4.72967449161,0.0,0.0,15.863942322,29.242365,94.3373035952,88.2466189159,3.20568,2.88500467931
 12/11  04:00:00,60.5305762628,5.13278324921,0.0,0.0,15.863942322,29.242365,103.940606705,97.8499270746,3.20568,2.88499963076
 12/11  05:00:00,60.5638581929,4.95593032364,0.0,0.0,15.863942322,29.242365,91.4521425695,88.2264625695,3.20568,0.02
 12/11  06:00:00,60.7815414795,5.17803441562,0.0,0.0,15.863942322,29.242365,109.822662101,103.731953225,3.20568,2.88502887602
 12/11  07:00:00,66.9462408373,7.64090294743,0.00391515442664,0.0,15.863942322,29.818365,824.143291616,818.052607808,3.20568,2.88500380773
 12/11  08:00:00,126.861025285,7.64090294743,0.000447959948246,0.0,80.527626,29.818365,519.85815872,513.763249021,3.20568,2.88922969904
 12/11  09:00:00,166.870135083,7.64090294743,0.00530872953974,0.0,80.527626,75.0917375,412.451094093,376.823952936,24.0426,11.5845411568
 12/11  10:00:00,166.786107302,7.64090294743,0.00270102031532,0.0,80.527626,75.0917375,372.680514588,328.212942738,24.0426,20.4249718498
 12/11  11:00:00,170.682961432,7.64090294743,0.00397818903833,0.0,80.527626,79.0911225,314.681403746,262.179356417,32.0568,20.445247329
 12/11  12:00:00,170.780916732,7.64090294743,0.00211285491127,0.0,80.527626,79.0911225,223.656740168,165.23989907,32.0568,26.3600410984
 12/11  13:00:00,169.759465319,7.64090294743,0.0,0.0,80.527626,79.0911225,198.101013427,139.6278696,32.0568,26.4163438266
 12/11  14:00:00,165.741660526,7.64090294743,0.0,0.0,80.527626,75.0917375,197.538338863,155.060051975,16.0284,26.4498868885
 12/11  15:00:00,165.736316551,7.64090294743,0.0,0.0,80.527626,75.0917375,193.421284474,156.9623878,16.0284,20.4304966735
 12/11  16:00:00,165.140395138,7.64090294743,0.0,0.0,80.527626,73.092045,186.487104484,159.901842919,3.20568,23.3795815653
 12/11  17:00:00,172.296012553,7.64090294743,0.0,0.0,80.527626,73.092045,194.363198371,188.268167465,3.20568,2.88935090654
 12/11  18:00:00,129.41844639,7.64090294743,0.0,0.0,80.527626,29.818365,265.990006454,259.894862592,3.20568,2.88946386176
 12/11  19:00:00,129.676279721,7.64090294743,0.0,0.0,80.527626,29.818365,281.984932727,270.126529299,3.20568,8.65272342868
 12/11  20:00:00,130.141229865,7.64090294743,0.0,0.0,80.527626,29.818365,303.03806455,291.163772356,3.20568,8.6686121934
 12/11  21:00:00,130.151253984,7.64090294743,0.0,0.0,80.527626,29.818365,303.347389515,294.362042993,3.20568,5.77966652201
 12/11  22:00:00,55.4474023122,0.0,0.0,0.0,15.863942322,29.242365,11.8662760543,0.0,3.20568,8.66059605434
 12/11  23:00:00,55.3409102985,0.0,0.0,0.0,15.863942322,29.242365,8.96776222757,0.0,3.20568,5.76208222757
 12/11  24:00:00,56.1350000104,0.0,0.0,0.0,15.863942322,29.242365,6.09399377826,0.0,3.20568,2.88831377826
 12/12  01:00:00,55.3698342011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  02:00:00,56.7810715847,1.40555139005,0.0,0.0,15.863942322,29.242365,7.02829565435,0.937816464356,3.20568,2.88479918999
 12/12  03:00:00,57.1289126801,1.75693923756,0.0,0.0,15.863942322,29.242365,7.56791065691,1.47726392661,3.20568,2.8849667303
 12/12  04:00:00,56.7725450719,1.40555139005,0.0,0.0,15.863942322,29.242365,4.94986328365,1.72418328365,3.20568,0.02
 12/12  05:00:00,58.1901470143,1.75693923756,0.0,0.0,15.863942322,29.242365,9.3316767644,3.24112706732,3.20568,2.88486969708
 12/12  06:00:00,58.7027753005,2.4395902191,0.0,0.0,15.863942322,29.242365,21.6026024665,15.5120177753,3.20568,2.8849046912
 12/12  07:00:00,67.134952024,7.64090294743,0.00069184578068,0.0,15.863942322,29.818365,598.261364002,595.035684002,3.20568,0.02
 12/12  08:00:00,126.244138491,7.64090294743,0.0,0.0,80.527626,29.818365,468.148299199,459.183954317,3.20568,5.75866488177
 12/12  09:00:00,166.746754715,7.64090294743,0.00519569797093,0.0,80.527626,75.0917375,386.151563227,350.524326247,24.0426,11.5846369808
 12/12  10:00:00,166.709616898,7.64090294743,0.00224533796882,0.0,80.527626,75.0917375,324.891713488,280.422916192,24.0426,20.4261972962
 12/12  11:00:00,170.698340166,7.64090294743,0.00131098204212,0.0,80.527626,79.0911225,297.025625285,244.521643929,32.0568,20.447181356
 12/12  12:00:00,171.456996203,7.64090294743,0.0,0.0,80.527626,79.0911225,267.528250414,212.039816947,32.0568,23.431633467
 12/12  13:00:00,170.632687236,7.64090294743,0.0,0.0,80.527626,79.0911225,257.90020201,196.492150439,32.0568,29.3512515714
 12/12  14:00:00,166.459559804,7.64090294743,0.0,0.0,80.527626,75.0917375,244.743681123,202.260732283,16.0284,26.4545488404
 12/12  15:00:00,166.459102641,7.64090294743,0.0,0.0,80.527626,75.0917375,241.808180105,205.347421899,16.0284,20.4323582057
 12/12  16:00:00,165.865515689,7.64090294743,0.0,0.0,80.527626,73.092045,235.520158038,208.935422775,3.20568,23.3790552629
 12/12  17:00:00,172.901547938,7.64090294743,0.0,0.0,80.527626,73.092045,217.275120263,211.180273342,3.20568,2.88916692092
 12/12  18:00:00,129.856017352,7.64090294743,0.0,0.0,80.527626,29.818365,255.459027072,249.364060896,3.20568,2.88928617663
 12/12  19:00:00,129.925679446,7.64090294743,0.0,0.0,80.527626,29.818365,277.395000808,265.537024615,3.20568,8.65229619232
 12/12  20:00:00,129.932150708,7.64090294743,0.0,0.0,80.527626,29.818365,283.875507219,272.001538075,3.20568,8.66828914474
 12/12  21:00:00,129.946437743,7.64090294743,0.0,0.0,80.527626,29.818365,299.240019518,290.253827421,3.20568,5.78051209797
 12/12  22:00:00,55.2905135635,0.0,0.0,0.0,15.863942322,29.242365,11.866750724,0.0,3.20568,8.66107072402
 12/12  23:00:00,55.3399739015,0.0,0.0,0.0,15.863942322,29.242365,8.96757506576,0.0,3.20568,5.76189506576
 12/12  24:00:00,56.1377700841,0.0,0.0,0.0,15.863942322,29.242365,6.0943461127,0.0,3.20568,2.8886661127
 12/13  01:00:00,55.3708315911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  02:00:00,56.781362365,1.40555139005,0.0,0.0,15.863942322,29.242365,6.98586499863,0.895219297633,3.20568,2.88496570099
 12/13  03:00:00,57.1296726043,1.75693923756,0.0,0.0,15.863942322,29.242365,7.45733832201,1.36665170985,3.20568,2.88500661216
 12/13  04:00:00,56.7734542893,1.40555139005,0.0,0.0,15.863942322,29.242365,4.93469170803,1.70901170803,3.20568,0.02
 12/13  05:00:00,57.3425944496,1.75693923756,0.0,0.0,15.863942322,29.242365,9.93254480432,3.84181752156,3.20568,2.88504728276
 12/13  06:00:00,59.574990034,3.99308857113,0.0,0.0,15.863942322,29.242365,50.0812283508,43.9905462789,3.20568,2.88500207191
 12/13  07:00:00,66.9086931358,7.64090294743,0.0,0.0,15.863942322,29.818365,661.950645569,658.724965569,3.20568,0.02
 12/13  08:00:00,126.456862623,7.64090294743,0.0,0.0,80.527626,29.818365,519.420272041,510.455388944,3.20568,5.75920309686
 12/13  09:00:00,166.775119358,7.64090294743,0.0049437217049,0.0,80.527626,75.0917375,414.329856605,378.702533605,24.0426,11.5847230003
 12/13  10:00:00,166.720017825,7.64090294743,0.00209134562544,0.0,80.527626,75.0917375,352.050334952,307.580659166,24.0426,20.4270757863
 12/13  11:00:00,170.703778481,7.64090294743,0.00116444278402,0.0,80.527626,79.0911225,326.336686522,273.831445904,32.0568,20.448440618
 12/13  12:00:00,171.49595067,7.68137621078,0.0,0.0,80.527626,79.0911225,292.069014488,234.162750748,32.0568,25.8494637391
 12/13  13:00:00,171.067891675,8.01448317637,0.0,0.0,80.527626,79.0911225,277.684123096,218.697798285,32.0568,26.9295248106
 12/13  14:00:00,167.258062285,8.18328648198,0.0,0.0,80.527626,75.0917375,270.815398832,228.328738889,16.0284,26.4582599432
 12/13  15:00:00,166.888244179,7.81727799857,0.0,0.0,80.527626,75.0917375,262.074822025,225.611220393,16.0284,20.4352016327
 12/13  16:00:00,166.118641605,7.64574519958,0.0,0.0,80.527626,73.092045,262.321117744,235.732777924,3.20568,23.3826598193
 12/13  17:00:00,173.161444776,7.64090294743,0.0,0.0,80.527626,73.092045,267.188614402,261.093430313,3.20568,2.88950408869
 12/13  18:00:00,129.931353771,7.64090294743,0.0,0.0,80.527626,29.818365,318.415689613,309.451116074,3.20568,5.7588935391
 12/13  19:00:00,129.945163682,7.64090294743,0.0,0.0,80.527626,29.818365,334.649249503,325.668165574,3.20568,5.77540392887
 12/13  20:00:00,130.182709554,7.64090294743,0.0,0.0,80.527626,29.818365,354.819371541,342.944137242,3.20568,8.66955429959
 12/13  21:00:00,130.175376168,7.64090294743,0.0,0.0,80.527626,29.818365,363.670086685,351.804324846,3.20568,8.66008183917
 12/13  22:00:00,55.4329782273,0.0,0.0,0.0,15.863942322,29.242365,8.98652086666,0.0,3.20568,5.78084086666
 12/13  23:00:00,55.3291487202,0.0,0.0,0.0,15.863942322,29.242365,8.96843892158,0.0,3.20568,5.76275892158
 12/13  24:00:00,56.1286757843,0.0,0.0,0.0,15.863942322,29.242365,6.09433343771,0.0,3.20568,2.88865343771
 12/14  01:00:00,56.3521306486,0.985847402656,0.0,0.0,15.863942322,29.242365,6.66584357237,0.575297324305,3.20568,2.88486624806
 12/14  02:00:00,56.4222881987,1.05416354254,0.0,0.0,15.863942322,29.242365,4.00601986553,0.780339865533,3.20568,0.02
 12/14  03:00:00,57.1246339904,1.75693923756,0.0,0.0,15.863942322,29.242365,7.68183214115,1.59123913865,3.20568,2.88491300249
 12/14  04:00:00,56.7682780599,1.40555139005,0.0,0.0,15.863942322,29.242365,7.7237930134,1.63306416474,3.20568,2.88504884866
 12/14  05:00:00,57.3366854183,1.75693923756,0.0,0.0,15.863942322,29.242365,6.52298664919,3.29730664919,3.20568,0.02
 12/14  06:00:00,58.1452693878,2.58157517792,0.0,0.0,15.863942322,29.242365,29.5821092225,23.4917013165,3.20568,2.88472790605
 12/14  07:00:00,66.8293642202,7.64090294743,0.00351630838094,0.0,15.863942322,29.818365,624.201234154,618.11050195,3.20568,2.88505220403
 12/14  08:00:00,126.310468854,7.64090294743,0.0,0.0,80.527626,29.818365,485.371680858,479.276440629,3.20568,2.88956022882
 12/14  09:00:00,166.826627144,7.64090294743,0.00292495196442,0.0,80.527626,75.0917375,422.19781948,386.570398442,24.0426,11.5848210377
 12/14  10:00:00,166.792477703,7.64090294743,0.00177862775541,0.0,80.527626,75.0917375,406.822276419,362.350857933,24.0426,20.4288184865
 12/14  11:00:00,170.770267678,7.64090294743,0.001050560894,0.0,80.527626,79.0911225,400.112165652,347.606294787,32.0568,20.4490708654
 12/14  12:00:00,171.526561443,7.64090294743,0.0,0.0,80.527626,79.0911225,385.128111924,326.707705746,32.0568,26.3636061773
 12/14  13:00:00,170.754052288,7.64090294743,0.0,0.0,80.527626,79.0911225,383.061986871,324.57971748,32.0568,26.4254693907
 12/14  14:00:00,166.748046858,7.64090294743,0.0,0.0,80.527626,75.0917375,370.137747033,324.715564282,16.0284,29.3937827514
 12/14  15:00:00,166.737292693,7.64090294743,0.0,0.0,80.527626,75.0917375,352.618684777,316.156927894,16.0284,20.4333568827
 12/14  16:00:00,166.155024879,7.64090294743,0.0,0.0,80.527626,73.092045,355.361893308,331.696215909,3.20568,20.4599973988
 12/14  17:00:00,173.267580888,7.64090294743,0.0,0.0,80.527626,73.092045,394.738403071,385.773600075,3.20568,5.75912299591
 12/14  18:00:00,130.086388499,7.64090294743,0.0,0.0,80.527626,29.818365,446.156904042,440.061590018,3.20568,2.88963402443
 12/14  19:00:00,130.113620685,7.64090294743,0.0,0.0,80.527626,29.818365,464.010284403,455.029218111,3.20568,5.77538629181
 12/14  20:00:00,130.356387567,7.64090294743,0.0,0.0,80.527626,29.818365,479.929658675,468.055190706,3.20568,8.66878796966
 12/14  21:00:00,130.37435099,7.64090294743,0.0,0.0,80.527626,29.818365,497.687421893,485.820924141,3.20568,8.66081775212
 12/14  22:00:00,55.4038893731,0.0,0.0,0.0,15.863942322,29.242365,11.8670409323,0.0,3.20568,8.6613609323
 12/14  23:00:00,57.0753536083,1.75693923756,0.0,0.0,15.863942322,29.242365,8.67944664315,2.5823180984,3.20568,2.89144854476
 12/14  24:00:00,59.0648727192,2.91949704793,0.0,0.0,15.863942322,29.242365,37.8810797423,31.7866989509,3.20568,2.88870079142
 12/15  01:00:00,59.4609703636,4.05090699553,0.0,0.0,15.863942322,29.242365,65.9294481553,59.8387646699,3.20568,2.88500348535
 12/15  02:00:00,59.6776129706,4.27301108751,0.0,0.0,15.863942322,29.242365,80.1051755241,74.0144377497,3.20568,2.88505777448
 12/15  03:00:00,59.4818324742,4.05090699553,0.0,0.0,15.863942322,29.242365,85.2508858766,82.0252058766,3.20568,0.02
 12/15  04:00:00,59.6927411347,4.27301108751,0.0,0.0,15.863942322,29.242365,100.26494232,94.1742050313,3.20568,2.8850572885
 12/15  05:00:00,61.136117977,4.59392099239,0.0,0.0,15.863942322,29.242365,125.984115192,119.89337855,3.20568,2.88505664141
 12/15  06:00:00,61.2358478383,4.90652741718,0.0,0.0,15.863942322,29.242365,114.62995359,111.40427359,3.20568,0.02
 12/15  07:00:00,67.3579663981,7.64090294743,0.0,0.0,15.863942322,29.818365,824.754617321,818.663899358,3.20568,2.88503796227
 12/15  08:00:00,127.159887228,7.64090294743,0.0,0.0,80.527626,29.818365,609.138100525,603.04287539,3.20568,2.88954513477
 12/15  09:00:00,166.930817232,7.64090294743,0.00192685593167,0.0,80.527626,75.0917375,471.571167593,435.943193528,24.0426,11.5853740653
 12/15  10:00:00,166.828382278,7.64090294743,0.00195536895781,0.0,80.527626,75.0917375,424.421895791,379.950801587,24.0426,20.4284942049
 12/15  11:00:00,170.791789334,7.64090294743,0.00253702497201,0.0,80.527626,79.0911225,404.431451734,349.007143458,32.0568,23.3675082762
 12/15  12:00:00,171.519893268,7.64090294743,0.0,0.0,80.527626,79.0911225,353.84178504,298.347865244,32.0568,23.4371197958
 12/15  13:00:00,170.7327515,7.64090294743,0.0,0.0,80.527626,79.0911225,322.123776797,263.640192326,32.0568,26.4267844708
 12/15  14:00:00,166.740182967,7.64090294743,0.0,0.0,80.527626,75.0917375,306.047849456,260.622245976,16.0284,29.3972034799
 12/15  15:00:00,166.729952415,7.64090294743,0.0,0.0,80.527626,75.0917375,285.342091341,248.878925904,16.0284,20.434765437
 12/15  16:00:00,166.131239902,7.64090294743,0.0,0.0,80.527626,73.092045,267.830989149,241.242076134,3.20568,23.383233015
 12/15  17:00:00,173.189343278,7.64090294743,0.0,0.0,80.527626,73.092045,260.002562,253.907534848,3.20568,2.889347152
 12/15  18:00:00,129.960088044,7.64090294743,0.0,0.0,80.527626,29.818365,297.15097314,291.055807743,3.20568,2.88948539673
 12/15  19:00:00,129.968921711,7.64090294743,0.0,0.0,80.527626,29.818365,313.741675864,301.882785323,3.20568,8.65321054098
 12/15  20:00:00,129.872128328,7.64090294743,0.0,0.0,80.527626,29.818365,301.498246992,289.623058561,3.20568,8.66950843123
 12/15  21:00:00,129.717009557,7.64090294743,0.0,0.0,80.527626,29.818365,295.413695386,285.300180528,3.20568,6.90783485814
 12/15  22:00:00,55.2968736478,0.0,0.0,0.0,15.863942322,29.242365,10.7389493573,0.0,3.20568,7.5332693573
 12/15  23:00:00,55.3432949238,0.0,0.0,0.0,15.863942322,29.242365,8.96846583292,0.0,3.20568,5.76278583292
 12/15  24:00:00,56.1402691271,0.0,0.0,0.0,15.863942322,29.242365,6.09434998499,0.0,3.20568,2.88866998499
 12/16  01:00:00,55.3742416384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  02:00:00,55.3719261109,0.0,0.0,0.0,15.863942322,29.242365,6.08876632175,0.0,3.20568,2.88308632175
 12/16  03:00:00,55.3676214097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  04:00:00,56.4224275573,1.05416354254,0.0,0.0,15.863942322,29.242365,6.87369086332,0.784830137769,3.20568,2.88318072555
 12/16  05:00:00,57.3400240529,1.75693923756,0.0,0.0,15.863942322,29.242365,5.02558910353,1.79990910353,3.20568,0.02
 12/16  06:00:00,57.0134943125,1.44565929462,0.0,0.0,15.863942322,29.242365,8.92493248143,2.83601959678,3.20568,2.88323288465
 12/16  07:00:00,59.3688395324,3.76619196896,0.0,0.0,15.863942322,29.242365,38.2440553538,35.0183753538,3.20568,0.02
 12/16  08:00:00,54.1534818611,2.91949704793,0.0,0.0,15.863942322,29.242365,33.4584904696,30.2328104696,3.20568,0.02
 12/16  09:00:00,51.1746481448,4.21133861382,0.0,0.0,15.863942322,29.242365,58.6470960015,52.5582182751,3.20568,2.88319772641
 12/16  10:00:00,50.5619187611,3.59625406772,0.0,0.0,15.863942322,29.242365,57.1013697072,51.0106194244,3.20568,2.8850702828
 12/16  11:00:00,51.5969092001,4.62439893502,0.0,0.0,15.863942322,29.242365,77.9925922769,74.7669122769,3.20568,0.02
 12/16  12:00:00,51.3761557729,3.69951914802,0.0,0.0,15.863942322,29.242365,69.1325863713,63.0424254187,3.20568,2.88448095254
 12/16  13:00:00,51.5836784969,4.62439893502,0.0,0.0,15.863942322,29.242365,96.6159141303,90.525209529,3.20568,2.88502460128
 12/16  14:00:00,50.6738309019,3.69951914802,0.0,0.0,15.863942322,29.242365,77.4729015994,74.2472215994,3.20568,0.02
 12/16  15:00:00,51.6460304786,4.62439893502,0.0,0.0,15.863942322,29.242365,113.012573858,109.786893858,3.20568,0.02
 12/16  16:00:00,53.0219867885,4.60454247612,0.0,0.0,15.863942322,29.242365,99.6808993867,93.592029487,3.20568,2.88318989965
 12/16  17:00:00,61.187036351,5.66517576234,0.0,0.0,15.863942322,29.242365,144.75312246,141.52744246,3.20568,0.02
 12/16  18:00:00,59.9523226443,4.46878897691,0.0,0.0,15.863942322,29.242365,115.497258024,109.408799595,3.20568,2.88277842943
 12/16  19:00:00,61.2639504502,5.71042692875,0.0,0.0,15.863942322,29.242365,163.335034554,160.109354554,3.20568,0.02
 12/16  20:00:00,60.3223879104,4.60454247612,0.0,0.0,15.863942322,29.242365,126.783817078,120.694929582,3.20568,2.88320749573
 12/16  21:00:00,61.7408581378,5.95143522402,0.0,0.0,15.863942322,29.242365,181.621338987,178.395658987,3.20568,0.02
 12/16  22:00:00,60.6011645205,4.99605673386,0.0,0.0,15.863942322,29.242365,157.588000619,151.499075047,3.20568,2.88324557238
 12/16  23:00:00,61.7900471918,6.24507091732,0.0,0.0,15.863942322,29.242365,218.490175864,215.264495864,3.20568,0.02
 12/16  24:00:00,61.2427509843,5.06946565718,0.0,0.0,15.863942322,29.242365,156.554911357,153.329231357,3.20568,0.02
 12/17  01:00:00,61.8810447866,6.34294948175,0.0,0.0,15.863942322,29.242365,222.242825491,216.153917912,3.20568,2.883227579
 12/17  02:00:00,60.5147222116,5.09393529829,0.0,0.0,15.863942322,29.242365,157.632760007,154.407080007,3.20568,0.02
 12/17  03:00:00,61.9163704501,6.36741912286,0.0,0.0,15.863942322,29.242365,225.539811466,219.450977875,3.20568,2.8831535905
 12/17  04:00:00,60.5304945915,5.09393529829,0.0,0.0,15.863942322,29.242365,163.277913481,160.052233481,3.20568,0.02
 12/17  05:00:00,62.1612780999,6.36741912286,0.0,0.0,15.863942322,29.242365,233.074166608,226.98523272,3.20568,2.88325388774
 12/17  06:00:00,60.7415399255,5.09393529829,0.0,0.0,15.863942322,29.242365,164.057830262,160.832150262,3.20568,0.02
 12/17  07:00:00,62.1903387319,6.36741912286,0.0,0.0,15.863942322,29.242365,241.597288137,235.508357993,3.20568,2.88325014399
 12/17  08:00:00,56.3445832681,5.09393529829,0.0,0.0,15.863942322,29.242365,145.616194073,142.390514073,3.20568,0.02
 12/17  09:00:00,53.4420001232,6.36741912286,0.0,0.0,15.863942322,29.242365,207.710782363,201.619997575,3.20568,2.88510478726
 12/17  10:00:00,52.0723936077,5.09393529829,0.0,0.0,15.863942322,29.242365,148.207004715,144.981324715,3.20568,0.02
 12/17  11:00:00,53.4353810441,6.36741912286,0.0,0.0,15.863942322,29.242365,204.973278273,198.88281628,3.20568,2.88478199318
 12/17  12:00:00,52.8053262404,5.09393529829,0.0,0.0,15.863942322,29.242365,147.357506461,141.26680962,3.20568,2.88501684163
 12/17  13:00:00,53.3986443654,6.36741912286,0.0,0.0,15.863942322,29.242365,199.574519074,196.348839074,3.20568,0.02
 12/17  14:00:00,52.0146632887,5.09393529829,0.0,0.0,15.863942322,29.242365,129.009100088,122.91833865,3.20568,2.88508143755
 12/17  15:00:00,53.3418397654,6.36741912286,0.0,0.0,15.863942322,29.242365,165.629858423,159.540922329,3.20568,2.88325609457
 12/17  16:00:00,53.4385659439,5.09393529829,0.0,0.0,15.863942322,29.242365,133.422944202,130.197264202,3.20568,0.02
 12/17  17:00:00,61.8817191822,6.36741912286,0.0,0.0,15.863942322,29.242365,207.459984324,201.371190604,3.20568,2.88311371992
 12/17  18:00:00,60.5283373667,5.09393529829,0.0,0.0,15.863942322,29.242365,152.11074543,148.88506543,3.20568,0.02
 12/17  19:00:00,61.9256856483,6.36741912286,0.0,0.0,15.863942322,29.242365,219.452524484,216.226844484,3.20568,0.02
 12/17  20:00:00,60.7747875676,5.09393529829,0.0,0.0,15.863942322,29.242365,167.774097922,161.685168772,3.20568,2.88324914974
 12/17  21:00:00,62.1811824303,6.36741912286,0.0,0.0,15.863942322,29.242365,238.495283405,235.269603405,3.20568,0.02
 12/17  22:00:00,60.7714963902,5.09393529829,0.0,0.0,15.863942322,29.242365,205.057005993,198.968080305,3.20568,2.88324568876
 12/17  23:00:00,62.0886341903,6.36741912286,0.0,0.0,15.863942322,29.242365,274.975731632,271.750051632,3.20568,0.02
 12/17  24:00:00,61.4111668881,5.09393529829,0.0,0.0,15.863942322,29.242365,194.006351946,187.91742976,3.20568,2.88324218638
 12/18  01:00:00,62.0962392262,6.36741912286,0.0,0.0,15.863942322,29.242365,264.554506566,261.328826566,3.20568,0.02
 12/18  02:00:00,60.6371868245,5.09393529829,0.0,0.0,15.863942322,29.242365,189.496121138,183.405350466,3.20568,2.88509067281
 12/18  03:00:00,62.106485951,6.36741912286,0.0,0.0,15.863942322,29.242365,266.838126126,260.747339664,3.20568,2.88510646119
 12/18  04:00:00,60.6603328644,5.09393529829,0.0,0.0,15.863942322,29.242365,194.009017221,190.783337221,3.20568,0.02
 12/18  05:00:00,62.3572198455,6.36741912286,0.0,0.0,15.863942322,29.242365,276.558386042,270.467641942,3.20568,2.88506409921
 12/18  06:00:00,60.8770260982,5.09393529829,0.0,0.0,15.863942322,29.242365,201.088161686,194.997558879,3.20568,2.88492280651
 12/18  07:00:00,67.0876977623,7.64090294743,0.0,0.0,15.863942322,29.818365,891.695491198,888.469811198,3.20568,0.02
 12/18  08:00:00,127.576463564,7.64090294743,0.0,0.0,80.527626,29.818365,790.924579406,781.959949954,3.20568,5.75894945181
 12/18  09:00:00,168.007422566,7.64090294743,0.0,0.0,80.527626,75.0917375,741.725359646,706.094811179,24.0426,11.5879484663
 12/18  10:00:00,167.295674415,7.64090294743,0.0,0.0,80.527626,75.0917375,666.980773099,622.506272338,24.0426,20.4319007612
 12/18  11:00:00,171.057873104,7.64090294743,0.0,0.0,80.527626,79.0911225,628.563733893,576.053299552,32.0568,20.4536343413
 12/18  12:00:00,171.698370002,7.64090294743,0.0,0.0,80.527626,79.0911225,577.90959089,519.480676673,32.0568,26.3721142161
 12/18  13:00:00,170.865645277,7.64090294743,0.0,0.0,80.527626,79.0911225,549.43687962,490.950923321,32.0568,26.4291562986
 12/18  14:00:00,166.871497493,7.64090294743,0.0,0.0,80.527626,75.0917375,547.213378096,501.779843225,16.0284,29.4051348705
 12/18  15:00:00,166.875537627,7.64090294743,0.0,0.0,80.527626,75.0917375,547.478193167,511.011706813,16.0284,20.4380863535
 12/18  16:00:00,166.317849815,7.64090294743,0.0,0.0,80.527626,73.092045,561.37627731,534.782441346,3.20568,23.3881559632
 12/18  17:00:00,173.601136424,7.64090294743,0.0,0.0,80.527626,73.092045,621.130941084,615.03552169,3.20568,2.88973939349
 12/18  18:00:00,130.676824219,7.64090294743,0.0,0.0,80.527626,29.818365,699.180661504,693.085583221,3.20568,2.88939828309
 12/18  19:00:00,130.818425153,7.64090294743,0.0,0.0,80.527626,29.818365,723.098083486,711.239133922,3.20568,8.65326956406
 12/18  20:00:00,131.191410668,7.64090294743,0.0,0.0,80.527626,29.818365,745.078907593,733.20335743,3.20568,8.66987016275
 12/18  21:00:00,131.282556286,7.64090294743,0.0,0.0,80.527626,29.818365,754.283246077,743.38736173,3.20568,7.69020434617
 12/18  22:00:00,57.9435395346,2.50967616337,0.0,0.0,15.863942322,29.242365,48.5830698956,38.6254603292,3.20568,6.75192956632
 12/18  23:00:00,59.6777794056,4.21133861382,0.0,0.0,15.863942322,29.242365,120.094345086,111.125547191,3.20568,5.76311789509
 12/18  24:00:00,61.385658288,4.97235163092,0.0,0.0,15.863942322,29.242365,194.888771061,188.794254805,3.20568,2.88883625597
 12/19  01:00:00,61.2980946617,5.68519274947,0.0,0.0,15.863942322,29.242365,195.268286399,189.177478836,3.20568,2.88512756314
 12/19  02:00:00,61.2680338396,5.60487418392,0.0,0.0,15.863942322,29.242365,246.772092745,243.546412745,3.20568,0.02
 12/19  03:00:00,61.4332793654,5.83201059612,0.0,0.0,15.863942322,29.242365,218.667519119,212.576743565,3.20568,2.8850955535
 12/19  04:00:00,61.3448687347,5.62934382503,0.0,0.0,15.863942322,29.242365,273.033451118,266.942654623,3.20568,2.88511649562
 12/19  05:00:00,62.5992980656,5.83201059612,0.0,0.0,15.863942322,29.242365,239.993405408,236.767725408,3.20568,0.02
 12/19  06:00:00,62.3016412897,5.62934382503,0.0,0.0,15.863942322,29.242365,285.34852257,279.258308963,3.20568,2.88453360667
 12/19  07:00:00,67.4583997394,7.64090294743,0.0,0.0,15.863942322,29.818365,913.357692576,907.26696303,3.20568,2.88504954576
 12/19  08:00:00,127.59789222,7.64090294743,0.0,0.0,80.527626,29.818365,824.115011272,818.019915494,3.20568,2.88941577794
 12/19  09:00:00,168.130998295,7.64090294743,0.0,0.0,80.527626,75.0917375,775.400860943,739.770590969,24.0426,11.5876699737
 12/19  10:00:00,167.478389741,7.64090294743,0.0,0.0,80.527626,75.0917375,705.036997253,660.559817384,24.0426,20.4345798689
 12/19  11:00:00,171.264532224,7.64090294743,0.0,0.0,80.527626,79.0911225,659.941708201,604.508188469,32.0568,23.3767197324
 12/19  12:00:00,171.865140924,7.64090294743,0.0,0.0,80.527626,79.0911225,589.457033037,533.958615684,32.0568,23.4416173527
 12/19  13:00:00,171.011106599,7.64090294743,0.0,0.0,80.527626,79.0911225,564.664760629,503.238966779,32.0568,29.3689938501
 12/19  14:00:00,166.975537531,7.64090294743,0.0,0.0,80.527626,75.0917375,533.054271348,490.557690919,16.0284,26.4681804292
 12/19  15:00:00,166.931853303,7.64090294743,0.0,0.0,80.527626,75.0917375,498.466442432,459.079863512,16.0284,23.3581789205
 12/19  16:00:00,166.310598003,7.64090294743,0.0,0.0,80.527626,73.092045,463.17542031,439.50361174,3.20568,20.4661285696
 12/19  17:00:00,173.431858492,7.64090294743,0.0,0.0,80.527626,73.092045,468.78104507,459.816212936,3.20568,5.75915213487
 12/19  18:00:00,130.237585949,7.64090294743,0.0,0.0,80.527626,29.818365,482.662471991,476.567223954,3.20568,2.88956803699
 12/19  19:00:00,130.211123972,7.64090294743,0.0,0.0,80.527626,29.818365,465.399074308,456.417832323,3.20568,5.77556198472
 12/19  20:00:00,130.173707673,7.64090294743,0.0,0.0,80.527626,29.818365,443.645267215,431.770090392,3.20568,8.66949682315
 12/19  21:00:00,130.130760439,7.64090294743,0.0,0.0,80.527626,29.818365,427.108217417,415.240845397,3.20568,8.66169202013
 12/19  22:00:00,55.2568577871,0.0,0.0,0.0,15.863942322,29.242365,11.8674335257,0.0,3.20568,8.66175352571
 12/19  23:00:00,55.3063192852,0.0,0.0,0.0,15.863942322,29.242365,6.09714434608,0.0,3.20568,2.89146434608
 12/19  24:00:00,57.8762305941,1.75693923756,0.0,0.0,15.863942322,29.242365,7.63388365437,1.5396478109,3.20568,2.88855584347
 12/20  01:00:00,56.7583710567,1.40555139005,0.0,0.0,15.863942322,29.242365,7.65207609587,1.56127806694,3.20568,2.88511802893
 12/20  02:00:00,57.5992743273,2.23823409244,0.0,0.0,15.863942322,29.242365,9.73461040542,3.64382140619,3.20568,2.88510899923
 12/20  03:00:00,57.1372802307,1.77989183273,0.0,0.0,15.863942322,29.242365,6.99856801396,3.77288801396,3.20568,0.02
 12/20  04:00:00,57.6033583402,2.23823409244,0.0,0.0,15.863942322,29.242365,13.1700643286,7.07928461489,3.20568,2.88509971374
 12/20  05:00:00,58.8636294735,3.28645882682,0.0,0.0,15.863942322,29.242365,33.2264434689,27.1356292409,3.20568,2.88513422793
 12/20  06:00:00,58.6261177901,3.05636721786,0.0,0.0,15.863942322,29.242365,22.9663722363,19.7406922363,3.20568,0.02
 12/20  07:00:00,66.8289770839,7.64090294743,0.00238956070811,0.0,15.863942322,29.818365,650.98872572,644.89791138,3.20568,2.88513434043
 12/20  08:00:00,126.224428288,7.64090294743,0.000533096236904,0.0,80.527626,29.818365,430.567274918,424.472062798,3.20568,2.88953211976
 12/20  09:00:00,166.783147696,7.64090294743,0.00640786054389,0.0,80.527626,75.0917375,345.222898109,306.701906583,24.0426,14.4783915262
 12/20  10:00:00,166.751207262,7.64090294743,0.00274633770372,0.0,80.527626,75.0917375,313.345863823,268.870449494,24.0426,20.4328143283
 12/20  11:00:00,170.636566291,7.64090294743,0.00348501589344,0.0,80.527626,79.0911225,291.88792489,239.374336789,32.0568,20.4567881016
 12/20  12:00:00,171.041234792,7.64090294743,0.0,0.0,80.527626,79.0911225,251.662926779,193.232227853,32.0568,26.3738989262
 12/20  13:00:00,170.034870446,7.64090294743,0.0,0.0,80.527626,79.0911225,232.318507271,173.827766638,32.0568,26.4339406334
 12/20  14:00:00,165.887773804,7.64090294743,0.0,0.0,80.527626,75.0917375,216.258834623,170.822910754,16.0284,29.4075238695
 12/20  15:00:00,165.898713964,7.64090294743,0.0,0.0,80.527626,75.0917375,214.930392952,178.46227472,16.0284,20.4397182314
 12/20  16:00:00,165.466708656,7.64090294743,0.0,0.0,80.527626,73.092045,229.627354933,203.030774565,3.20568,23.3909003678
 12/20  17:00:00,172.592869205,7.64090294743,0.0,0.0,80.527626,73.092045,211.032153202,204.937106774,3.20568,2.88936642854
 12/20  18:00:00,129.477378486,7.64090294743,0.0,0.0,80.527626,29.818365,247.722414431,241.627199244,3.20568,2.88953518723
 12/20  19:00:00,129.644377932,7.64090294743,0.0,0.0,80.527626,29.818365,277.433863232,265.574314818,3.20568,8.653868414
 12/20  20:00:00,130.109679108,7.64090294743,0.0,0.0,80.527626,29.818365,295.406692542,283.530352497,3.20568,8.67066004507
 12/20  21:00:00,130.156486844,7.64090294743,0.0,0.0,80.527626,29.818365,302.535808316,290.668738074,3.20568,8.66139024122
 12/20  22:00:00,55.45049499,0.0,0.0,0.0,15.863942322,29.242365,8.98762534551,0.0,3.20568,5.78194534551
 12/20  23:00:00,55.3453496408,0.0,0.0,0.0,15.863942322,29.242365,8.96817297775,0.0,3.20568,5.76249297775
 12/20  24:00:00,56.842030621,0.702775695026,0.0,0.0,15.863942322,29.242365,6.6239711238,0.529620830443,3.20568,2.88867029335
 12/21  01:00:00,56.7822665765,1.40555139005,0.0,0.0,15.863942322,29.242365,7.5254495628,1.4347342135,3.20568,2.8850353493
 12/21  02:00:00,57.4249054215,2.03769456957,0.0,0.0,15.863942322,29.242365,8.09162457825,4.86594457825,3.20568,0.02
 12/21  03:00:00,59.5084889563,4.11257946922,0.0,0.0,15.863942322,29.242365,67.9403407042,61.8495383246,3.20568,2.88512237968
 12/21  04:00:00,59.6527322256,4.21133861382,0.0,0.0,15.863942322,29.242365,78.8205211461,72.729687393,3.20568,2.88515375308
 12/21  05:00:00,59.751548311,4.11257946922,0.0,0.0,15.863942322,29.242365,91.2802029357,88.0545229357,3.20568,0.02
 12/21  06:00:00,59.9173559579,4.21133861382,0.0,0.0,15.863942322,29.242365,124.802026938,118.711215358,3.20568,2.88513157938
 12/21  07:00:00,67.0277573758,7.64090294743,0.0,0.0,15.863942322,29.818365,852.83828835,846.747501138,3.20568,2.88510721225
 12/21  08:00:00,127.364926763,7.64090294743,0.0,0.0,80.527626,29.818365,699.240459532,693.145003893,3.20568,2.88977563932
 12/21  09:00:00,167.129658794,7.64090294743,0.0,0.0,80.527626,75.0917375,588.448455127,552.818254637,24.0426,11.5876004896
 12/21  10:00:00,167.00175497,7.64090294743,0.0,0.0,80.527626,75.0917375,578.631600543,534.152342467,24.0426,20.436658076
 12/21  11:00:00,170.945254648,7.64090294743,0.0,0.0,80.527626,79.0911225,565.003787306,509.570844385,32.0568,23.3761429212
 12/21  12:00:00,171.642413653,7.64090294743,0.0,0.0,80.527626,79.0911225,532.687148178,476.892716917,32.0568,23.7376312601
 12/21  13:00:00,170.852345251,7.64090294743,0.0,0.0,80.527626,79.0911225,534.385904687,473.249833659,32.0568,29.0792710272
 12/21  14:00:00,166.868274751,7.64090294743,0.0,0.0,80.527626,75.0917375,530.653214839,485.212519741,16.0284,29.4122950982
 12/21  15:00:00,166.878268304,7.64090294743,0.0,0.0,80.527626,75.0917375,523.825001459,487.356590216,16.0284,20.4400112435
 12/21  16:00:00,166.31090704,7.64090294743,0.0,0.0,80.527626,73.092045,523.67336863,497.076239724,3.20568,23.3914489067
 12/21  17:00:00,173.500313431,7.64090294743,0.0,0.0,80.527626,73.092045,552.72797527,546.632848612,3.20568,2.88944665774
 12/21  18:00:00,130.389606093,7.64090294743,0.0,0.0,80.527626,29.818365,601.117446188,595.022144605,3.20568,2.88962158308
 12/21  19:00:00,130.437084307,7.64090294743,0.0,0.0,80.527626,29.818365,618.163124223,606.303801113,3.20568,8.65364311015
 12/21  20:00:00,130.706694978,7.64090294743,0.0,0.0,80.527626,29.818365,632.852038637,620.976758809,3.20568,8.66959982822
 12/21  21:00:00,130.729909849,7.64090294743,0.0,0.0,80.527626,29.818365,640.451285773,631.465135725,3.20568,5.78047004796
 12/21  22:00:00,56.7037552536,1.3011998324,0.0,0.0,15.863942322,29.242365,15.8200041236,3.95112685173,3.20568,8.66319727188
 12/21  23:00:00,59.5213700371,4.13351905977,0.0,0.0,15.863942322,29.242365,85.7493877177,76.7807604988,3.20568,5.76294721885
 12/21  24:00:00,60.0954442838,3.85995076631,0.0,0.0,15.863942322,29.242365,103.549248829,97.4547787284,3.20568,2.88879010075
 12/22  01:00:00,60.5859394565,5.00698131359,0.0,0.0,15.863942322,29.242365,176.22923608,170.138427893,3.20568,2.8851281876
 12/22  02:00:00,60.2491591853,4.71972292801,0.0,0.0,15.863942322,29.242365,150.074467772,146.848787772,3.20568,0.02
 12/22  03:00:00,61.3136415908,5.66865540019,0.0,0.0,15.863942322,29.242365,219.179687037,213.088860349,3.20568,2.88514668746
 12/22  04:00:00,60.8408316965,5.3033061988,0.0,0.0,15.863942322,29.242365,184.654190126,178.563362303,3.20568,2.88514782256
 12/22  05:00:00,62.7819266473,6.06016965792,0.0,0.0,15.863942322,29.242365,247.712652042,244.486972042,3.20568,0.02
 12/22  06:00:00,61.7871261497,5.37671512212,0.0,0.0,15.863942322,29.242365,197.156762353,191.065951688,3.20568,2.88513066497
 12/22  07:00:00,67.4051277805,7.64090294743,0.0,0.0,15.863942322,29.818365,907.323436472,901.232698759,3.20568,2.88505771302
 12/22  08:00:00,127.565363405,7.64090294743,0.0,0.0,80.527626,29.818365,775.589107619,769.493953612,3.20568,2.88947400691
 12/22  09:00:00,167.749577305,7.64090294743,0.0,0.0,80.527626,75.0917375,715.102967641,679.471603183,24.0426,11.588764458
 12/22  10:00:00,167.346692275,7.64090294743,0.0,0.0,80.527626,75.0917375,691.889324253,647.411068498,24.0426,20.4356557544
 12/22  11:00:00,171.231836558,7.64090294743,0.0,0.0,80.527626,79.0911225,680.27076801,624.838458072,32.0568,23.3755099377
 12/22  12:00:00,171.90096805,7.64090294743,0.0,0.0,80.527626,79.0911225,645.807245532,590.304708321,32.0568,23.4457372117
 12/22  13:00:00,171.076821533,7.64090294743,0.0,0.0,80.527626,79.0911225,637.462370761,576.032740638,32.0568,29.3728301235
 12/22  14:00:00,167.071011087,7.64090294743,0.0,0.0,80.527626,75.0917375,627.954772326,582.51279616,16.0284,29.4135761663
 12/22  15:00:00,167.057346249,7.64090294743,0.0,0.0,80.527626,75.0917375,614.742583795,578.272821865,16.0284,20.4413619303
 12/22  16:00:00,166.456179012,7.64090294743,0.0,0.0,80.527626,73.092045,605.897013445,579.298489236,3.20568,23.392844209
 12/22  17:00:00,173.669093855,7.64090294743,0.0,0.0,80.527626,73.092045,631.82166075,625.726466876,3.20568,2.88951387387
 12/22  18:00:00,130.671114254,7.64090294743,0.0,0.0,80.527626,29.818365,679.378160006,673.282785202,3.20568,2.88969480457
 12/22  19:00:00,130.724792791,7.64090294743,0.0,0.0,80.527626,29.818365,689.175961026,677.316321707,3.20568,8.65395931907
 12/22  20:00:00,130.751781763,7.64090294743,0.0,0.0,80.527626,29.818365,692.223879227,680.34819175,3.20568,8.67000747776
 12/22  21:00:00,130.762605613,7.64090294743,0.0,0.0,80.527626,29.818365,690.561362863,681.57492976,3.20568,5.78075310266
 12/22  22:00:00,57.0521058788,1.79451060226,0.0,0.0,15.863942322,29.242365,27.2408332143,15.3720884612,3.20568,8.66306475308
 12/22  23:00:00,60.0598319318,4.62439893502,0.0,0.0,15.863942322,29.242365,115.716382939,106.747396603,3.20568,5.76330633646
 12/22  24:00:00,60.1362609364,3.83527264723,0.0,0.0,15.863942322,29.242365,133.734523855,127.640360096,3.20568,2.88848375889
 12/23  01:00:00,61.3245494017,5.71042692875,0.0,0.0,15.863942322,29.242365,189.754108837,186.528428837,3.20568,0.02
 12/23  02:00:00,60.4655463635,4.89817816942,0.0,0.0,15.863942322,29.242365,180.474622725,174.38565419,3.20568,2.88328853506
 12/23  03:00:00,61.8908476646,6.26954055843,0.0,0.0,15.863942322,29.242365,231.633179904,228.407499904,3.20568,0.02
 12/23  04:00:00,60.630178769,5.09393529829,0.0,0.0,15.863942322,29.242365,200.663838141,194.574915653,3.20568,2.88324248833
 12/23  05:00:00,62.219378827,6.36741912286,0.0,0.0,15.863942322,29.242365,248.269332567,245.043652567,3.20568,0.02
 12/23  06:00:00,60.8551679217,5.09393529829,0.0,0.0,15.863942322,29.242365,209.766510989,203.67756301,3.20568,2.88326797877
 12/23  07:00:00,62.2723486986,6.36741912286,0.0,0.0,15.863942322,29.242365,259.2393815,256.0137015,3.20568,0.02
 12/23  08:00:00,57.8667445581,5.09393529829,0.0,0.0,15.863942322,29.242365,182.870974887,176.782001955,3.20568,2.88329293287
 12/23  09:00:00,53.4944005186,6.36741912286,0.0,0.0,15.863942322,29.242365,223.093825163,219.868145163,3.20568,0.02
 12/23  10:00:00,52.1080439225,5.09393529829,0.0,0.0,15.863942322,29.242365,169.915722972,163.824866877,3.20568,2.88517609504
 12/23  11:00:00,53.3706622499,6.36741912286,0.0,0.0,15.863942322,29.242365,183.538838779,180.313158779,3.20568,0.02
 12/23  12:00:00,52.7677908333,5.09393529829,0.0,0.0,15.863942322,29.242365,142.256194842,136.165351055,3.20568,2.88516378661
 12/23  13:00:00,53.3144090832,6.36741912286,0.0,0.0,15.863942322,29.242365,179.581735444,173.490903975,3.20568,2.88515146852
 12/23  14:00:00,52.0075518483,5.09393529829,0.0,0.0,15.863942322,29.242365,136.813155646,133.587475646,3.20568,0.02
 12/23  15:00:00,53.319887923,6.36741912286,0.0,0.0,15.863942322,29.242365,171.613722089,165.524754292,3.20568,2.88328779666
 12/23  16:00:00,53.4702280929,5.09393529829,0.0,0.0,15.863942322,29.242365,161.708374779,158.482694779,3.20568,0.02
 12/23  17:00:00,61.8987184319,6.36741912286,0.0,0.0,15.863942322,29.242365,223.013959575,216.925037325,3.20568,2.88324224939
 12/23  18:00:00,60.5820333739,5.09393529829,0.0,0.0,15.863942322,29.242365,182.776418771,179.550738771,3.20568,0.02
 12/23  19:00:00,61.9809366686,6.36741912286,0.0,0.0,15.863942322,29.242365,246.083887022,242.858207022,3.20568,0.02
 12/23  20:00:00,60.8869296914,5.09393529829,0.0,0.0,15.863942322,29.242365,217.437302415,211.348680123,3.20568,2.88294229218
 12/23  21:00:00,62.2563444025,6.36741912286,0.0,0.0,15.863942322,29.242365,260.622037557,257.396357557,3.20568,0.02
 12/23  22:00:00,60.9168189875,5.09393529829,0.0,0.0,15.863942322,29.242365,248.313186788,242.224213508,3.20568,2.88329327942
 12/23  23:00:00,62.1965923468,6.36741912286,0.0,0.0,15.863942322,29.242365,291.861606735,288.635926735,3.20568,0.02
 12/23  24:00:00,61.5612354914,5.09393529829,0.0,0.0,15.863942322,29.242365,234.440794482,228.351831783,3.20568,2.88328269929
 12/24  01:00:00,62.2097790777,6.36741912286,0.0,0.0,15.863942322,29.242365,287.121429449,283.895749449,3.20568,0.02
 12/24  02:00:00,60.7933118036,5.09393529829,0.0,0.0,15.863942322,29.242365,235.254170862,229.165212747,3.20568,2.88327811558
 12/24  03:00:00,62.2253478028,6.36741912286,0.0,0.0,15.863942322,29.242365,289.271298471,286.045618471,3.20568,0.02
 12/24  04:00:00,60.8100629745,5.09393529829,0.0,0.0,15.863942322,29.242365,239.206719101,233.118261723,3.20568,2.88277737807
 12/24  05:00:00,62.4702529254,6.36741912286,0.0,0.0,15.863942322,29.242365,296.296340518,293.070660518,3.20568,0.02
 12/24  06:00:00,61.0387286156,5.09393529829,0.0,0.0,15.863942322,29.242365,242.467157188,239.241477188,3.20568,0.02
 12/24  07:00:00,62.5128731453,6.36741912286,0.0,0.0,15.863942322,29.242365,306.839607533,300.750625694,3.20568,2.88330183938
 12/24  08:00:00,58.0013976865,5.09393529829,0.0,0.0,15.863942322,29.242365,210.35366491,207.12798491,3.20568,0.02
 12/24  09:00:00,53.6911290217,6.36741912286,0.0,0.0,15.863942322,29.242365,274.678204995,268.587425428,3.20568,2.88509956654
 12/24  10:00:00,52.3035961418,5.09393529829,0.0,0.0,15.863942322,29.242365,222.658245811,216.567635251,3.20568,2.8849305595
 12/24  11:00:00,53.6536036998,6.36741912286,0.0,0.0,15.863942322,29.242365,261.316994419,258.091314419,3.20568,0.02
 12/24  12:00:00,52.9995790762,5.09393529829,0.0,0.0,15.863942322,29.242365,210.814753625,204.723879179,3.20568,2.88519444631
 12/24  13:00:00,53.5759168387,6.36741912286,0.0,0.0,15.863942322,29.242365,254.546821579,248.455954555,3.20568,2.88518702439
 12/24  14:00:00,52.2294669061,5.09393529829,0.0,0.0,15.863942322,29.242365,207.222338681,201.131479087,3.20568,2.88517959432
 12/24  15:00:00,53.6059166507,6.36741912286,0.0,0.0,15.863942322,29.242365,250.851122591,247.625442591,3.20568,0.02
 12/24  16:00:00,53.6473845463,5.09393529829,0.0,0.0,15.863942322,29.242365,205.856240183,202.630560183,3.20568,0.02
 12/24  17:00:00,62.1075076384,6.36741912286,0.0,0.0,15.863942322,29.242365,273.447020255,267.35803648,3.20568,2.88330377508
 12/24  18:00:00,60.7722003343,5.09393529829,0.0,0.0,15.863942322,29.242365,233.127890517,229.902210517,3.20568,0.02
 12/24  19:00:00,62.2173868314,6.36741912286,0.0,0.0,15.863942322,29.242365,299.034798982,292.945819794,3.20568,2.88329918751
 12/24  20:00:00,61.045578384,5.09393529829,0.0,0.0,15.863942322,29.242365,242.56525848,239.33957848,3.20568,0.02
 12/24  21:00:00,62.4897468696,6.36741912286,0.0,0.0,15.863942322,29.242365,310.150244302,304.061270361,3.20568,2.88329394056
 12/24  22:00:00,61.1638615275,5.09393529829,0.0,0.0,15.863942322,29.242365,288.146040797,284.920360797,3.20568,0.02
 12/24  23:00:00,62.538644241,6.36741912286,0.0,0.0,15.863942322,29.242365,347.949523403,341.860554708,3.20568,2.88328869469
 12/24  24:00:00,61.8653610683,5.09393529829,0.0,0.0,15.863942322,29.242365,283.895077897,280.669397897,3.20568,0.02
 12/25  01:00:00,62.6899097488,6.36741912286,0.0,0.0,15.863942322,29.242365,365.963997288,359.875083535,3.20568,2.88323375354
 12/25  02:00:00,61.1831030127,5.09393529829,0.0,0.0,15.863942322,29.242365,289.948107486,286.722427486,3.20568,0.02
 12/25  03:00:00,62.7680220554,6.36741912286,0.0,0.0,15.863942322,29.242365,366.147360631,362.921680631,3.20568,0.02
 12/25  04:00:00,61.2614136282,5.09393529829,0.0,0.0,15.863942322,29.242365,299.050411865,292.96144656,3.20568,2.88328530468
 12/25  05:00:00,63.0423822268,6.36741912286,0.0,0.0,15.863942322,29.242365,366.139919929,362.914239929,3.20568,0.02
 12/25  06:00:00,61.4709323252,5.09393529829,0.0,0.0,15.863942322,29.242365,296.06959536,289.98063118,3.20568,2.88328418026
 12/25  07:00:00,63.0268416228,6.36741912286,0.0,0.0,15.863942322,29.242365,361.639504418,358.413824418,3.20568,0.02
 12/25  08:00:00,58.2897578568,5.09393529829,0.0,0.0,15.863942322,29.242365,259.458319572,253.369427367,3.20568,2.88321220447
 12/25  09:00:00,53.9269549165,6.36741912286,0.0,0.0,15.863942322,29.242365,304.803112596,301.577432596,3.20568,0.02
 12/25  10:00:00,52.3297441466,5.09393529829,0.0,0.0,15.863942322,29.242365,220.323193671,214.232314645,3.20568,2.88519902621
 12/25  11:00:00,53.6746192562,6.36741912286,0.0,0.0,15.863942322,29.242365,268.633882794,262.543006299,3.20568,2.88519649426
 12/25  12:00:00,52.9638714781,5.09393529829,0.0,0.0,15.863942322,29.242365,197.35856132,194.13288132,3.20568,0.02
 12/25  13:00:00,53.4697860565,6.36741912286,0.0,0.0,15.863942322,29.242365,222.532261181,216.441387246,3.20568,2.88519393597
 12/25  14:00:00,52.116020235,5.09393529829,0.0,0.0,15.863942322,29.242365,169.366419068,163.275547705,3.20568,2.88519136331
 12/25  15:00:00,53.4954024483,6.36741912286,0.0,0.0,15.863942322,29.242365,218.901421602,215.675741602,3.20568,0.02
 12/25  16:00:00,52.1612554424,5.09393529829,0.0,0.0,15.863942322,29.242365,194.449567852,188.361126246,3.20568,2.88276160578
 12/25  17:00:00,62.0325416257,6.36741912286,0.0,0.0,15.863942322,29.242365,250.934029581,247.708349581,3.20568,0.02
 12/25  18:00:00,60.6983029579,5.09393529829,0.0,0.0,15.863942322,29.242365,217.086229149,210.9973399,3.20568,2.88320924897
 12/25  19:00:00,62.1161799753,6.36741912286,0.0,0.0,15.863942322,29.242365,275.00545156,271.77977156,3.20568,0.02
 12/25  20:00:00,60.9825113893,5.09393529829,0.0,0.0,15.863942322,29.242365,233.53384942,227.44492506,3.20568,2.8832443602
 12/25  21:00:00,62.3973114652,6.36741912286,0.0,0.0,15.863942322,29.242365,287.936988135,284.711308135,3.20568,0.02
 12/25  22:00:00,61.0666168898,5.09393529829,0.0,0.0,15.863942322,29.242365,272.313825648,269.088145648,3.20568,0.02
 12/25  23:00:00,62.4247973367,6.36741912286,0.0,0.0,15.863942322,29.242365,332.550530921,326.461537257,3.20568,2.88331366437
 12/25  24:00:00,61.7494158349,5.09393529829,0.0,0.0,15.863942322,29.242365,263.793881379,260.568201379,3.20568,0.02
 12/26  01:00:00,62.4438965543,6.36741912286,0.0,0.0,15.863942322,29.242365,324.173196631,318.082705773,3.20568,2.88481085763
 12/26  02:00:00,60.9690228958,5.09393529829,0.0,0.0,15.863942322,29.242365,262.152342468,256.061557031,3.20568,2.88510543702
