Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/26  03:00:00,62.4898052758,6.36741912286,0.0,0.0,15.863942322,29.242365,334.402880602,328.995677949,3.20568,2.20152265339
 12/26  04:00:00,61.0387073988,5.09393529829,0.0,0.0,15.863942322,29.242365,275.129968419,271.221230457,3.20568,0.703057961917
 12/26  05:00:00,63.6116795421,6.36741912286,0.0,0.0,15.863942322,29.242365,337.7551265,331.664279997,3.20568,2.88516650331
 12/26  06:00:00,61.9120755906,5.09393529829,0.0,0.0,15.863942322,29.242365,271.704392638,265.613543765,3.20568,2.88516887297
 12/26  07:00:00,67.5440682433,7.64090294743,0.0,0.0,15.863942322,29.818365,916.72649414,913.50081414,3.20568,0.02
 12/26  08:00:00,129.054119973,7.64090294743,0.0,0.0,80.527626,29.818365,846.860427465,837.8951943,3.20568,5.7595531644
 12/26  09:00:00,168.369129758,7.64090294743,0.0,0.0,80.527626,75.0917375,813.859168358,778.226805821,24.0426,11.5897625375
 12/26  10:00:00,167.758513587,7.64090294743,0.0,0.0,80.527626,75.0917375,746.968082251,702.485163537,24.0426,20.4403187134
 12/26  11:00:00,171.278670664,7.64090294743,0.0,0.0,80.527626,79.0911225,686.529434914,631.087733059,32.0568,23.3849018551
 12/26  12:00:00,171.82177115,7.64090294743,0.0,0.0,80.527626,79.0911225,621.618904566,566.110560045,32.0568,23.4515445218
 12/26  13:00:00,170.962821363,7.64090294743,0.0,0.0,80.527626,79.0911225,603.070363074,541.631185793,32.0568,29.382377281
 12/26  14:00:00,167.017309162,7.64090294743,0.0,0.0,80.527626,75.0917375,602.402868935,556.952536053,16.0284,29.4219328812
 12/26  15:00:00,167.015341341,7.64090294743,0.0,0.0,80.527626,75.0917375,591.824461868,555.349546779,16.0284,20.4465150889
 12/26  16:00:00,165.007865608,7.64090294743,0.0,0.0,80.527626,73.092045,598.637157101,572.033614157,3.20568,23.3978629435
 12/26  17:00:00,173.673326352,7.64090294743,0.0,0.0,80.527626,73.092045,640.402901639,634.307613975,3.20568,2.8896076637
 12/26  18:00:00,130.657447018,7.64090294743,0.0,0.0,80.527626,29.818365,678.664079381,669.699080663,3.20568,5.75931871736
 12/26  19:00:00,130.666769613,7.64090294743,0.0,0.0,80.527626,29.818365,663.293549205,654.312106097,3.20568,5.77576310779
 12/26  20:00:00,130.678605509,7.64090294743,0.0,0.0,80.527626,29.818365,664.007789018,652.130674883,3.20568,8.67143413469
 12/26  21:00:00,130.712131359,7.64090294743,0.0,0.0,80.527626,29.818365,673.305667252,661.436455013,3.20568,8.6635322389
 12/26  22:00:00,56.847899105,1.59720015012,0.0,0.0,15.863942322,29.242365,20.3722686243,8.50289629856,3.20568,8.66369232575
 12/26  23:00:00,60.0307329246,4.62439893502,0.0,0.0,15.863942322,29.242365,98.7713758643,92.6739243136,3.20568,2.8917715507
 12/26  24:00:00,59.9537058038,3.69951914802,0.0,0.0,15.863942322,29.242365,111.403024841,105.308400198,3.20568,2.88894464336
 12/27  01:00:00,60.7732380614,5.21266409829,0.0,0.0,15.863942322,29.242365,167.204966908,161.114088646,3.20568,2.8851982616
 12/27  02:00:00,60.3102042767,4.78554714175,0.0,0.0,15.863942322,29.242365,149.881690865,143.790805075,3.20568,2.88520578947
 12/27  03:00:00,61.3438678907,5.7496490331,0.0,0.0,15.863942322,29.242365,193.500548905,190.274868905,3.20568,0.02
 12/27  04:00:00,60.7227381127,5.22231256588,0.0,0.0,15.863942322,29.242365,171.77608694,165.68519388,3.20568,2.88521306042
 12/27  05:00:00,61.8531477125,6.06775436751,0.0,0.0,15.863942322,29.242365,223.559544266,217.46864409,3.20568,2.8852201761
 12/27  06:00:00,61.0293481585,5.32019113031,0.0,0.0,15.863942322,29.242365,190.619232416,187.393552416,3.20568,0.02
 12/27  07:00:00,67.0527529586,7.64090294743,0.0,0.0,15.863942322,29.818365,886.497650302,880.406743103,3.20568,2.88522719894
 12/27  08:00:00,128.963887157,7.64090294743,0.0,0.0,80.527626,29.818365,749.799125938,743.703762964,3.20568,2.88968297362
 12/27  09:00:00,167.569088941,7.64090294743,0.0,0.0,80.527626,75.0917375,678.130679093,639.607368042,24.0426,14.4807110517
 12/27  10:00:00,167.235212336,7.64090294743,0.0,0.0,80.527626,75.0917375,646.971265402,602.489193096,24.0426,20.4394723062
 12/27  11:00:00,171.113373773,7.64090294743,0.0,0.0,80.527626,79.0911225,630.779621868,575.337918645,32.0568,23.3849032233
 12/27  12:00:00,171.817965559,7.64090294743,0.0,0.0,80.527626,79.0911225,594.794919471,539.283521686,32.0568,23.4545977841
 12/27  13:00:00,171.002735488,7.64090294743,0.0,0.0,80.527626,79.0911225,581.09263488,519.653305257,32.0568,29.3825296227
 12/27  14:00:00,166.999549038,7.64090294743,0.0,0.0,80.527626,75.0917375,568.999221161,523.548103248,16.0284,29.4227179125
 12/27  15:00:00,166.986574544,7.64090294743,0.0,0.0,80.527626,75.0917375,554.643400002,518.167975165,16.0284,20.4470248374
 12/27  16:00:00,164.955372686,7.64090294743,0.0,0.0,80.527626,73.092045,544.868316633,518.263783833,3.20568,23.3988527997
 12/27  17:00:00,173.630641832,7.64090294743,0.0,0.0,80.527626,73.092045,583.565054508,577.46974326,3.20568,2.88963124853
 12/27  18:00:00,130.575310325,7.64090294743,0.0,0.0,80.527626,29.818365,624.007289578,615.042228243,3.20568,5.75938133532
 12/27  19:00:00,130.480633961,7.64090294743,0.0,0.0,80.527626,29.818365,605.268127014,596.286561683,3.20568,5.77588533085
 12/27  20:00:00,130.696721073,7.64090294743,0.0,0.0,80.527626,29.818365,608.424236071,596.546856223,3.20568,8.67169984787
 12/27  21:00:00,130.703562481,7.64090294743,0.0,0.0,80.527626,29.818365,616.752106589,604.883812923,3.20568,8.66261366637
 12/27  22:00:00,56.771576677,1.37080659854,0.0,0.0,15.863942322,29.242365,15.6819501653,3.8120497212,3.20568,8.66422044413
 12/27  23:00:00,59.1550447899,3.78127271785,0.0,0.0,15.863942322,29.242365,66.3350801599,60.2375268934,3.20568,2.89187326645
 12/27  24:00:00,60.5896671744,4.37742123671,0.0,0.0,15.863942322,29.242365,97.9338784465,91.8392453118,3.20568,2.88895313469
 12/28  01:00:00,59.4429130074,3.94649684633,0.0,0.0,15.863942322,29.242365,122.756478675,116.665612342,3.20568,2.88518633299
 12/28  02:00:00,60.4452816723,4.96568639998,0.0,0.0,15.863942322,29.242365,136.250523179,130.15970093,3.20568,2.88514224855
 12/28  03:00:00,60.2310389645,4.67051550882,0.0,0.0,15.863942322,29.242365,162.591137842,159.365457842,3.20568,0.02
 12/28  04:00:00,61.0268903827,5.50870039684,0.0,0.0,15.863942322,29.242365,163.156037707,157.065366542,3.20568,2.88499116511
 12/28  05:00:00,60.9285089981,5.12068622663,0.0,0.0,15.863942322,29.242365,197.849550646,191.758648418,3.20568,2.88522222787
 12/28  06:00:00,61.68149322,5.99809321901,0.0,0.0,15.863942322,29.242365,175.972909759,172.747229759,3.20568,0.02
 12/28  07:00:00,67.0367823634,7.64090294743,0.0,0.0,15.863942322,29.818365,864.647888681,858.556974734,3.20568,2.88523394741
 12/28  08:00:00,128.901716024,7.64090294743,0.0,0.0,80.527626,29.818365,712.085777556,703.120764886,3.20568,5.75933266942
 12/28  09:00:00,167.374698232,7.64090294743,0.0,0.0,80.527626,75.0917375,619.65477521,584.023411261,24.0426,11.5887639497
 12/28  10:00:00,167.088832158,7.64090294743,0.0,0.0,80.527626,75.0917375,596.421307754,551.937388589,24.0426,20.4413191648
 12/28  11:00:00,170.994879182,7.64090294743,0.0,0.0,80.527626,79.0911225,579.711841067,524.270339143,32.0568,23.3847019242
 12/28  12:00:00,171.735734536,7.64090294743,0.0,0.0,80.527626,79.0911225,551.66177667,496.150455747,32.0568,23.4545209226
 12/28  13:00:00,170.944335161,7.64090294743,0.0,0.0,80.527626,79.0911225,547.208483365,485.768145948,32.0568,29.383537417
 12/28  14:00:00,166.959684887,7.64090294743,0.0,0.0,80.527626,75.0917375,546.36491506,500.916038818,16.0284,29.4204762419
 12/28  15:00:00,166.958169521,7.64090294743,0.0,0.0,80.527626,75.0917375,540.829405148,504.353084009,16.0284,20.4479211387
 12/28  16:00:00,164.931329676,7.64090294743,0.0,0.0,80.527626,73.092045,532.692619845,506.086453031,3.20568,23.4004868145
 12/28  17:00:00,173.539278623,7.64090294743,0.0,0.0,80.527626,73.092045,562.326839783,556.231284351,3.20568,2.88987543173
 12/28  18:00:00,130.468763202,7.64090294743,0.0,0.0,80.527626,29.818365,626.142211817,617.177166122,3.20568,5.75936569478
 12/28  19:00:00,130.537019526,7.64090294743,0.0,0.0,80.527626,29.818365,646.939121411,637.957430029,3.20568,5.77601138229
 12/28  20:00:00,130.760365762,7.64090294743,0.0,0.0,80.527626,29.818365,650.162289001,638.285695226,3.20568,8.67091377572
 12/28  21:00:00,130.749503679,7.64090294743,0.0,0.0,80.527626,29.818365,646.819325289,634.951347252,3.20568,8.66229803673
 12/28  22:00:00,56.6478239139,1.24772262631,0.0,0.0,15.863942322,29.242365,15.9368103512,4.06695999384,3.20568,8.66417035736
 12/28  23:00:00,59.8663667837,4.45917480654,0.0,0.0,15.863942322,29.242365,98.6217219711,92.5245736585,3.20568,2.89146831262
 12/28  24:00:00,59.9369307125,3.69951914802,0.0,0.0,15.863942322,29.242365,110.863450334,101.900042976,3.20568,5.75772735793
 12/29  01:00:00,60.9002146254,5.3031664311,0.0,0.0,15.863942322,29.242365,180.347378163,177.121698163,3.20568,0.02
 12/29  02:00:00,60.1235209818,4.60454247612,0.0,0.0,15.863942322,29.242365,148.209021032,142.118118336,3.20568,2.88522269592
 12/29  03:00:00,61.7459099485,6.09825307067,0.0,0.0,15.863942322,29.242365,225.034810811,218.943891512,3.20568,2.88523929888
 12/29  04:00:00,60.4690453775,4.97158709275,0.0,0.0,15.863942322,29.242365,168.740077826,165.514397826,3.20568,0.02
 12/29  05:00:00,63.0900633665,6.36741912286,0.0,0.0,15.863942322,29.242365,253.130875735,247.040050824,3.20568,2.88514491091
 12/29  06:00:00,61.471048028,5.09393529829,0.0,0.0,15.863942322,29.242365,184.001536023,177.910858083,3.20568,2.88499793977
 12/29  07:00:00,67.414364548,7.64090294743,0.0,0.0,15.863942322,29.818365,892.52179763,889.29611763,3.20568,0.02
 12/29  08:00:00,128.971961824,7.64090294743,0.0,0.0,80.527626,29.818365,754.318872597,745.353675045,3.20568,5.75951755142
 12/29  09:00:00,167.58395931,7.64090294743,0.0,0.0,80.527626,75.0917375,671.576349277,635.943951114,24.0426,11.5897981629
 12/29  10:00:00,167.237711172,7.64090294743,0.0,0.0,80.527626,75.0917375,642.745919022,598.259590746,24.0426,20.4437282754
 12/29  11:00:00,171.101466266,7.64090294743,0.0,0.0,80.527626,79.0911225,622.905569405,567.464684469,32.0568,23.3840849368
 12/29  12:00:00,171.800290903,7.64090294743,0.0,0.0,80.527626,79.0911225,585.785243803,527.340498637,32.0568,26.3879451653
 12/29  13:00:00,170.982120633,7.64090294743,0.0,0.0,80.527626,79.0911225,565.482432732,506.976934873,32.0568,26.4486978597
 12/29  14:00:00,166.97063439,7.64090294743,0.0,0.0,80.527626,75.0917375,548.682194613,503.231858952,16.0284,29.421935661
 12/29  15:00:00,166.957749037,7.64090294743,0.0,0.0,80.527626,75.0917375,535.201848744,495.80211359,16.0284,23.3713351545
 12/29  16:00:00,164.927433949,7.64090294743,0.0,0.0,80.527626,73.092045,521.505764487,496.855220649,3.20568,21.4448638375
 12/29  17:00:00,173.523370345,7.64090294743,0.0,0.0,80.527626,73.092045,546.620762952,538.607250392,3.20568,4.80783256032
 12/29  18:00:00,130.415743876,7.64090294743,0.0,0.0,80.527626,29.818365,590.031448658,583.935810536,3.20568,2.88995812164
 12/29  19:00:00,130.465433874,7.64090294743,0.0,0.0,80.527626,29.818365,610.356187568,598.49664849,3.20568,8.65385907811
 12/29  20:00:00,130.497659119,7.64090294743,0.0,0.0,80.527626,29.818365,619.886070738,608.009870605,3.20568,8.67052013313
 12/29  21:00:00,130.504060624,7.64090294743,0.0,0.0,80.527626,29.818365,618.173047381,609.186181445,3.20568,5.78118593632
 12/29  22:00:00,56.7304625551,1.48198119132,0.0,0.0,15.863942322,29.242365,15.8004766651,3.93105041769,3.20568,8.66374624737
 12/29  23:00:00,58.6483544775,3.28645882682,0.0,0.0,15.863942322,29.242365,60.346606809,51.3772076368,3.20568,5.76371917218
 12/29  24:00:00,60.8457082945,4.62439893502,0.0,0.0,15.863942322,29.242365,102.333280324,96.2385735594,3.20568,2.88902676452
 12/30  01:00:00,59.1871890584,3.69951914802,0.0,0.0,15.863942322,29.242365,114.801997173,111.576317173,3.20568,0.02
 12/30  02:00:00,60.7028742327,5.21266409829,0.0,0.0,15.863942322,29.242365,139.314413516,133.225418845,3.20568,2.883314671
 12/30  03:00:00,59.9667732206,4.4235378105,0.0,0.0,15.863942322,29.242365,151.820372192,148.594692192,3.20568,0.02
 12/30  04:00:00,61.271209547,5.75567809516,0.0,0.0,15.863942322,29.242365,156.52121838,150.432202924,3.20568,2.88333545576
 12/30  05:00:00,60.6017410703,4.8247692461,0.0,0.0,15.863942322,29.242365,168.71216571,165.48648571,3.20568,0.02
 12/30  06:00:00,61.8570789697,6.17166199399,0.0,0.0,15.863942322,29.242365,169.558165006,163.469164569,3.20568,2.88332043703
 12/30  07:00:00,60.6921153182,4.97158709275,0.0,0.0,15.863942322,29.242365,172.454575969,169.228895969,3.20568,0.02
 12/30  08:00:00,58.758750207,6.07378342956,0.0,0.0,15.863942322,29.242365,147.555702193,141.46675286,3.20568,2.88326933213
 12/30  09:00:00,51.925554499,4.94711745164,0.0,0.0,15.863942322,29.242365,143.478784619,140.253104619,3.20568,0.02
 12/30  10:00:00,52.6687288945,5.71042692875,0.0,0.0,15.863942322,29.242365,132.126422462,126.036069903,3.20568,2.88467255961
 12/30  11:00:00,51.6881237296,4.71348538799,0.0,0.0,15.863942322,29.242365,117.620865214,114.395185214,3.20568,0.02
 12/30  12:00:00,53.4361100584,5.78752396789,0.0,0.0,15.863942322,29.242365,105.451429838,99.3605224313,3.20568,2.88522740649
 12/30  13:00:00,50.8545959468,3.97102614645,0.0,0.0,15.863942322,29.242365,73.3370711062,67.2461690389,3.20568,2.88522206736
 12/30  14:00:00,51.6993062411,4.7704389579,0.0,0.0,15.863942322,29.242365,68.5500473924,65.3243673924,3.20568,0.02
 12/30  15:00:00,50.9811722194,4.0512499037,0.0,0.0,15.863942322,29.242365,56.6845166755,50.5955369971,3.20568,2.88329967838
 12/30  16:00:00,52.128310198,5.19621201891,0.0,0.0,15.863942322,29.242365,73.7652864432,70.5396064432,3.20568,0.02
 12/30  17:00:00,59.8737710213,4.45130665554,0.0,0.0,15.863942322,29.242365,79.2039308509,73.114907521,3.20568,2.88334332989
 12/30  18:00:00,61.1105675761,5.66517576234,0.0,0.0,15.863942322,29.242365,104.33307688,101.10739688,3.20568,0.02
 12/30  19:00:00,59.9759683647,4.51404014331,0.0,0.0,15.863942322,29.242365,110.760230974,104.671221693,3.20568,2.88332928094
 12/30  20:00:00,61.7978725472,6.12272271178,0.0,0.0,15.863942322,29.242365,134.486575488,131.260895488,3.20568,0.02
 12/30  21:00:00,60.5972567465,4.94711745164,0.0,0.0,15.863942322,29.242365,144.511088456,138.422162875,3.20568,2.88324558102
 12/30  22:00:00,61.9139335946,6.34294948175,0.0,0.0,15.863942322,29.242365,176.475867076,173.250187076,3.20568,0.02
 12/30  23:00:00,60.4843396655,5.04499601607,0.0,0.0,15.863942322,29.242365,174.867887251,171.642207251,3.20568,0.02
 12/30  24:00:00,62.4964437152,6.34294948175,0.0,0.0,15.863942322,29.242365,164.403417437,158.314438333,3.20568,2.88329910372
 12/31  01:00:00,60.480118145,5.04499601607,0.0,0.0,15.863942322,29.242365,164.649010423,161.423330423,3.20568,0.02
 12/31  02:00:00,61.7350314425,6.34294948175,0.0,0.0,15.863942322,29.242365,153.091367428,147.002340088,3.20568,2.88334733987
 12/31  03:00:00,60.3531927717,4.94711745164,0.0,0.0,15.863942322,29.242365,141.637284918,138.411604918,3.20568,0.02
 12/31  04:00:00,61.6479295994,6.26954055843,0.0,0.0,15.863942322,29.242365,139.830713196,133.741685045,3.20568,2.88334815062
 12/31  05:00:00,60.5138158348,4.89817816942,0.0,0.0,15.863942322,29.242365,136.919469748,133.693789748,3.20568,0.02
 12/31  06:00:00,61.6951809088,6.12272271178,0.0,0.0,15.863942322,29.242365,133.994864306,127.90584708,3.20568,2.88333722585
 12/31  07:00:00,60.6852212,5.06946565718,0.0,0.0,15.863942322,29.242365,137.561675193,134.335995193,3.20568,0.02
 12/31  08:00:00,58.4878860844,5.8780263007,0.0,0.0,15.863942322,29.242365,111.197434177,105.108410336,3.20568,2.88334384131
 12/31  09:00:00,51.681531456,4.78689431131,0.0,0.0,15.863942322,29.242365,94.229432284,91.003752284,3.20568,0.02
 12/31  10:00:00,52.3307855437,5.41629434712,0.0,0.0,15.863942322,29.242365,88.4399498766,82.3491537416,3.20568,2.88511613505
 12/31  11:00:00,50.8473806726,3.92577498004,0.0,0.0,15.863942322,29.242365,58.0057156069,51.914783248,3.20568,2.88525235897
 12/31  12:00:00,51.3153907737,3.63784667433,0.0,0.0,15.863942322,29.242365,38.100795804,34.875115804,3.20568,0.02
 12/31  13:00:00,47.9750420823,1.03890123707,0.0,0.0,15.863942322,29.242365,13.0053870859,6.91445719313,3.20568,2.88524989275
 12/31  14:00:00,46.9644929238,0.0,0.0,0.0,15.863942322,29.242365,6.0909265925,0.0,3.20568,2.8852465925
 12/31  15:00:00,46.9662551466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  16:00:00,46.9530382659,0.0,0.0,0.0,15.863942322,29.242365,6.08892759068,0.0,3.20568,2.88324759068
 12/31  17:00:00,55.4332486789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  18:00:00,55.4291635889,0.0,0.0,0.0,15.863942322,29.242365,6.08891692406,0.0,3.20568,2.88323692406
 12/31  19:00:00,55.4257270656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  20:00:00,55.6464886187,0.0,0.0,0.0,15.863942322,29.242365,6.08890627882,0.0,3.20568,2.88322627882
 12/31  21:00:00,56.1412647875,0.513938340659,0.0,0.0,15.863942322,29.242365,4.4535251023,1.2278451023,3.20568,0.02
 12/31  22:00:00,57.0449194056,1.54218366982,0.0,0.0,15.863942322,29.242365,12.7495187539,6.660504131,3.20568,2.88333462289
 12/31  23:00:00,58.2035226095,2.8594879214,0.0,0.0,15.863942322,29.242365,28.8858906658,25.6602106658,3.20568,0.02
 12/31  24:00:00,58.0446036224,1.95524399102,0.0,0.0,15.863942322,29.242365,18.9396015238,15.7139215238,3.20568,0.02
